Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  17:00:00,213.167969723,35.8433032968,31.4715961137,0.101862049794,34.9340096728,62.9068543238,619.713993704,351.072225037,91.7998,176.841968667
 01/28  18:00:00,253.82717333,35.7882257388,27.733412135,8.72141592151e-05,34.9340096728,72.2186844194,674.287450973,412.531092901,49.9818,211.774558072
 01/28  19:00:00,327.129894349,35.77442621,34.6611524608,0.0,87.0357390804,86.2600435998,775.026333942,462.676786879,49.9818,262.367747063
 01/28  20:00:00,333.01710559,35.77442621,45.7942936097,0.0,102.000620287,77.6748002752,858.841966945,488.133421237,33.3212,337.387345709
 01/28  21:00:00,351.091967287,35.77442621,52.5218378574,0.0,102.000620287,88.9820225341,882.946625948,513.031630177,33.3212,336.593795771
 01/28  22:00:00,340.842509168,35.77442621,51.9310570448,0.0,102.000620287,91.6425454185,906.908840251,536.12411031,24.9909,345.793829941
 01/28  23:00:00,285.02663349,35.7974254247,49.1857766465,0.0,87.0357390804,65.871452062,1076.48330251,563.701544936,16.6606,496.121157571
 01/28  24:00:00,188.335950345,35.7974254247,25.9864061613,0.0087653317251,42.6918050922,48.4199368926,891.562648636,592.341087995,8.3303,290.891260641
 01/29  01:00:00,138.906590004,30.9626950397,12.1973996775,2.58556148649,34.4311606118,33.1021868926,285.486187609,116.628009328,3.33212,165.526058281
 01/29  02:00:00,134.696745142,30.9626950397,7.72420892678,2.79379088035,34.4311606118,33.1021868926,230.131786043,97.5160866966,3.33212,129.283579346
 01/29  03:00:00,115.317851086,30.9626950397,5.51815811911,3.09828485635,19.466279405,30.610668775,222.601924505,89.1690689118,3.33212,130.100735593
 01/29  04:00:00,114.209875703,30.9626950397,4.14873094319,3.3686620671,19.466279405,30.610668775,212.70983751,85.8005370816,3.33212,123.577180429
 01/29  05:00:00,121.26332299,30.9626950397,4.41033598845,3.58998694973,19.466279405,30.610668775,257.934364549,84.6321809044,3.33212,169.970063644
 01/29  06:00:00,134.550758099,30.9626950397,5.3067653736,3.74054955726,19.466279405,30.610668775,306.815253647,84.0209591771,8.3303,214.46399447
 01/29  07:00:00,210.784751719,30.9626950397,10.015143115,3.67499551241,42.6918050922,54.3732441037,393.839946203,82.2300997441,16.6606,294.949246459
 01/29  08:00:00,285.138079276,35.8127582345,34.5235113309,1.16053088085,49.3960418185,88.5934452969,1025.93558994,501.460396555,24.9909,499.48429338
 01/29  09:00:00,341.729046078,35.8127582345,68.0098634277,0.845098245366,57.6566862989,112.030105488,1283.49294713,539.333223389,33.3212,710.838523739
 01/29  10:00:00,273.493830693,35.8127582345,56.560290745,0.331704978691,50.9524495726,81.1684271793,1064.2462034,490.692093804,66.8089,506.745209597
 01/29  11:00:00,208.660305451,35.7820926149,37.2054699836,0.0116186964224,42.6918050922,68.9656133826,933.904560008,463.223640353,83.4695,387.211419655
 01/29  12:00:00,193.195316458,35.7882628365,25.5513913267,0.0,38.286128036,68.9656133826,835.417033758,446.452508217,83.4695,305.495025541
 01/29  13:00:00,187.158087457,35.8940012554,20.3654521764,0.0,38.286128036,68.9656133826,712.067637933,411.644074621,83.4695,216.954063313
 01/29  14:00:00,168.203633358,36.0135815815,20.2803517949,0.0,31.5818913096,56.727595265,688.305075602,388.98797079,75.1392,224.177904812
 01/29  15:00:00,170.957940883,36.2144602439,22.8876430303,0.0,31.5818913096,56.727595265,644.91400298,362.022093622,66.8089,216.083009357
 01/29  16:00:00,174.3579772,36.2777334125,26.2548841371,0.0,31.5818913096,56.727595265,630.579421357,339.305649129,75.1392,216.134572228
 01/29  17:00:00,198.22029566,35.9983052219,21.1285279928,0.0,31.5818913096,61.661095265,603.978664462,341.628951499,91.7998,170.549912963
 01/29  18:00:00,249.276189273,35.7820926149,27.9080515478,0.0,31.5818913096,70.9729253606,615.390632144,350.038025053,49.9818,215.37080709
 01/29  19:00:00,321.712860857,35.7974254247,38.5953452122,0.0,80.3315023541,83.7685254822,666.034944958,358.207219803,49.9818,257.845925155
 01/29  20:00:00,336.692489356,35.7935922223,49.6194404376,0.0,102.000620287,77.6748002752,751.0493651,374.237968908,33.3212,343.490196192
 01/29  21:00:00,364.743696834,35.7897590198,57.1357364503,0.0,108.704857014,91.4735406516,761.819720629,392.110392474,33.3212,336.388128155
 01/29  22:00:00,337.814549598,35.7820926149,58.3933068375,0.0,95.2963835608,89.1510273009,753.526392064,391.76042114,24.9909,336.775070924
 01/29  23:00:00,284.193982825,35.7820926149,57.9304219702,0.0,80.3315023541,63.3799339444,903.9837137,390.757495912,16.6606,496.565617788
 01/29  24:00:00,197.742456444,35.7974254247,35.7928049139,0.0,42.6918050922,48.4199368926,707.256868302,407.879278548,8.3303,291.047289754
 01/30  01:00:00,135.5147097,30.9626950397,21.3927652202,1.39390162163,25.5240853573,30.610668775,256.858938428,90.2096951146,3.33212,163.317123313
 01/30  02:00:00,120.935862115,30.9626950397,14.2325609805,1.30388952058,19.418418834,29.3649097162,208.104056378,74.8955557262,3.33212,129.876380652
 01/30  03:00:00,110.426215713,30.9626950397,11.6562149639,1.27585525558,12.7620426787,28.1191506574,194.226465398,67.5128671528,3.33212,123.381478245
 01/30  04:00:00,109.184328812,30.9626950397,10.4676348514,1.23221367418,12.7620426787,28.1191506574,197.206566212,63.9866466595,3.33212,129.887799552
 01/30  05:00:00,116.776250712,30.9626950397,11.4916533615,1.22175375839,12.7620426787,28.1191506574,229.015632898,62.4898574345,3.33212,163.193655464
 01/30  06:00:00,152.533433927,30.9626950397,19.699478204,1.14959272486,25.5240853573,30.610668775,362.014973092,61.7891846889,8.3303,291.895488404
 01/30  07:00:00,279.702615708,30.9626950397,49.2651359472,0.920458554872,51.0481707146,78.1489452969,575.470568559,58.852657809,16.6606,499.95731075
 01/30  08:00:00,359.145293202,35.7852577596,73.7166884828,0.0,64.3609230253,109.708623606,1019.11059585,330.173886766,24.9909,663.945809083
 01/30  09:00:00,289.651635702,35.7974254247,55.2570243557,0.0,51.0481707146,80.7689615957,913.901955158,370.590920296,33.3212,509.989834862
 01/30  10:00:00,262.255327075,35.8505311362,56.0400803634,0.0,51.0481707146,71.0224615957,800.671267205,349.614947041,66.8089,384.247420164
 01/30  11:00:00,203.952400942,35.9547272072,46.4023596878,0.0,32.1804615127,65.7244621605,732.258400145,344.503466317,83.4695,304.285433828
 01/30  12:00:00,202.317472989,36.0347953505,43.977787316,0.0444442174647,32.1804615127,65.7244621605,643.33916002,335.146736981,83.4695,224.722923038
 01/30  13:00:00,202.424283272,36.1392916813,44.6595211547,0.157939883266,32.1804615127,65.7244621605,624.819160117,324.365925113,83.4695,216.983735004
 01/30  14:00:00,207.732996117,36.2180872714,59.7449566163,0.0,32.1804615127,55.9779621605,604.827150473,305.879213209,75.1392,223.808737264
 01/30  15:00:00,213.840306198,36.2416715673,65.8153442278,0.0,32.1804615127,55.9779621605,583.153699303,300.241413697,66.8089,216.103385606
 01/30  16:00:00,208.384430468,36.2614061887,60.3742386548,0.0,32.1804615127,55.9779621605,589.397236733,298.097788888,75.1392,216.160247846
 01/30  17:00:00,222.19703481,36.0069164949,45.2352283762,0.0,32.1804615127,60.9114621605,551.999492566,289.616430047,91.7998,170.583262519
 01/30  18:00:00,274.964823334,35.7667598052,46.3909265516,0.0,32.1804615127,77.5397301883,613.163688301,306.83371777,49.9818,256.348170532
 01/30  19:00:00,343.14934764,35.7667598052,60.5243767458,0.0,77.122965704,86.2600435998,848.343711577,334.966564299,49.9818,463.395347278
 01/30  20:00:00,348.691028773,35.7667598052,58.4922004103,0.0,102.647051061,80.1663183927,719.869133418,344.725232832,33.3212,341.822700587
 01/30  21:00:00,379.981031757,35.7667598052,64.4509242113,0.0,115.40909374,92.7192997104,716.188093297,345.950377131,33.3212,336.916516166
 01/30  22:00:00,369.641411707,35.7820926149,77.2541976491,0.396973969518,102.647051061,94.1340635361,884.49933269,357.288302054,24.9909,502.220130636
 01/30  23:00:00,283.516624161,35.7820926149,57.76967144,0.298236205416,77.122965704,65.871452062,772.507980269,373.668262792,16.6606,382.179117478
 01/30  24:00:00,191.650974262,35.7820926149,34.1909996926,0.0321830343661,38.286128036,48.4199368926,611.228907937,395.916497387,8.3303,206.982110549
 01/31  01:00:00,136.927592103,30.9626950397,24.0013345839,0.199966308477,25.5240853573,30.610668775,259.581681672,86.2306899583,3.33212,170.018871714
 01/31  02:00:00,124.359991526,30.9626950397,18.730271096,0.226004542944,19.418418834,29.3649097162,197.456700091,70.7249840144,3.33212,123.399596077
 01/31  03:00:00,114.551283377,30.9626950397,16.7455630715,0.302975011207,12.7620426787,28.1191506574,195.780972592,62.558314428,3.33212,129.890538164
 01/31  04:00:00,112.596338607,30.9626950397,14.6954954893,0.407782720281,12.7620426787,28.1191506574,186.051757466,59.3267981027,3.33212,123.392839363
 01/31  05:00:00,120.84214144,30.9626950397,15.6669225191,0.470900111115,12.7620426787,28.1191506574,231.854099626,58.4850556303,3.33212,170.036923996
 01/31  06:00:00,156.819306574,30.9626950397,24.0025225722,0.467551542772,25.5240853573,30.610668775,358.398101595,58.0519151185,8.3303,292.015886476
 01/31  07:00:00,283.377593583,30.9626950397,52.7683043516,0.355839680494,51.0481707146,78.1489452969,573.008661411,55.9629732088,16.6606,500.385088202
 01/31  08:00:00,362.066452372,35.7864283123,75.6258350975,0.0,64.3609230253,109.708623606,1024.45647821,334.425147556,24.9909,665.040430653
 01/31  09:00:00,292.440956106,35.7974254247,57.2606730652,0.0,51.0481707146,80.7689615957,926.355265004,385.292587404,33.3212,507.7414776
 01/31  10:00:00,261.812071313,35.8044978626,55.6308721488,0.0,51.0481707146,71.0224615957,812.659764792,359.220809507,66.8089,386.630055285
 01/31  11:00:00,201.61402413,35.9246089203,44.0865970783,0.0,32.1804615127,65.7244621605,742.90902505,355.036895978,83.4695,304.402629072
 01/31  12:00:00,203.612033128,36.019322865,45.2212944578,0.106673474111,32.1804615127,65.7244621605,642.991243294,340.509317132,83.4695,219.012426162
 01/31  13:00:00,213.150383647,36.0633669307,55.3821303836,0.199343401365,32.1804615127,65.7244621605,630.811154043,324.575405671,83.4695,222.766248372
 01/31  14:00:00,200.138925564,36.0856971557,52.2767938602,0.0,32.1804615127,55.9779621605,619.996761347,324.566697582,75.1392,220.290863764
 01/31  15:00:00,194.87403854,36.1027213583,47.0093345555,0.0,32.1804615127,55.9779621605,615.826537972,329.281539976,66.8089,219.736097997
 01/31  16:00:00,184.613143079,36.1022831009,36.2289490219,0.548060417423,32.1804615127,55.9779621605,630.955910358,339.641179413,75.1392,216.175530945
 01/31  17:00:00,209.753919103,35.8819164924,32.0278223724,0.871867465235,32.1804615127,60.9114621605,597.892202748,335.474532114,91.7998,170.617870634
 01/31  18:00:00,270.380838668,35.8081583915,40.7720633029,0.957004791591,32.1804615127,77.5397301883,659.25792287,352.832566378,49.9818,256.443556493
 01/31  19:00:00,342.694361796,35.7935922223,59.3572152688,0.659436722847,77.122965704,86.2600435998,879.099350331,366.851416778,49.9818,462.266133553
 01/31  20:00:00,348.859570105,35.7859258174,58.6031913855,0.44745045807,102.647051061,80.1663183927,739.281849519,362.760230389,33.3212,343.20041913
 01/31  21:00:00,379.940592064,35.7820926149,64.4940735637,0.293946700472,115.40909374,92.7192997104,727.484244395,357.096627861,33.3212,337.066416534
 01/31  22:00:00,369.824754409,35.7820926149,77.9332829723,0.222392203648,102.647051061,94.1340635361,880.200457411,352.59464473,24.9909,502.614912681
 01/31  23:00:00,285.363672005,35.7897590198,59.6827912974,0.244358983354,77.122965704,65.871452062,754.687038128,355.612748239,16.6606,382.413689889
 01/31  24:00:00,194.321642536,35.7820926149,36.9060021304,0.0213085639792,38.286128036,48.4199368926,583.939514316,368.583352476,8.3303,207.02586184
 02/01  01:00:00,140.44243451,30.9626950397,27.3980733836,0.301790109611,25.5240853573,30.610668775,253.497174555,80.1227776226,3.33212,170.042276932
 02/01  02:00:00,126.798976654,30.9626950397,21.1270439361,0.255827581026,19.418418834,29.3649097162,192.850928927,65.8855458375,3.33212,123.633263089
 02/01  03:00:00,116.153728863,30.9626950397,18.3655576489,0.277312857631,12.7620426787,28.1191506574,192.221682645,59.190582624,3.33212,129.698980022
 02/01  04:00:00,114.721458289,30.9626950397,16.9123907841,0.307626966316,12.7620426787,28.1191506574,182.983114853,56.2357494868,3.33212,123.415245366
 02/01  05:00:00,122.823194724,30.9626950397,18.4212837814,0.321211521797,12.7620426787,28.1191506574,228.398331133,55.0064782299,3.33212,170.059732903
 02/01  06:00:00,158.099828327,30.9626950397,26.0936847373,0.302683376949,25.5240853573,30.610668775,355.124091125,54.6834137632,8.3303,292.110377362
 02/01  07:00:00,282.811105106,30.9626950397,53.0744527211,0.213482695368,51.0481707146,78.1489452969,571.070081478,53.6277267508,16.6606,500.781754727
 02/01  08:00:00,360.527674536,35.7914836718,75.0662413221,0.0,64.3609230253,109.708623606,1023.4181123,332.386766247,24.9909,666.040446049
 02/01  09:00:00,291.300545715,35.77442621,56.8667648367,0.0,51.0481707146,80.7689615957,944.200532175,402.716498055,33.3212,508.16283412
 02/01  10:00:00,263.473826849,35.7769816783,57.1680844414,0.0622955228324,51.0481707146,71.0224615957,857.551164096,403.928196832,66.8089,386.814067264
 02/01  11:00:00,206.402132711,35.77442621,48.8159305208,0.0659490656886,32.1804615127,65.7244621605,812.372214767,424.399960137,83.4695,304.50275463
 02/01  12:00:00,185.665333542,35.7782594125,27.4652471037,0.00933058415808,32.1804615127,65.7244621605,755.937258081,448.202231113,83.4695,224.265526968
 02/01  13:00:00,179.112132216,35.7820926149,21.6713685114,0.0,32.1804615127,65.7244621605,768.821604694,467.721369701,83.4695,217.630734993
 02/01  14:00:00,173.803700834,35.77442621,26.0743733019,0.0,32.1804615127,55.9779621605,777.257700425,478.207708792,75.1392,223.910791633
 02/01  15:00:00,179.480116825,35.8050918296,31.6231928834,0.071003852738,32.1804615127,55.9779621605,766.407709077,483.393633402,66.8089,216.205175675
 02/01  16:00:00,179.675739964,35.7820926149,31.8664777625,0.0292277716927,32.1804615127,55.9779621605,784.654502602,493.244570716,75.1392,216.270731885
 02/01  17:00:00,200.93551,35.7872035515,23.900555299,0.0,32.1804615127,60.9114621605,760.589886406,498.030387837,91.7998,170.759698569
 02/01  18:00:00,252.647966278,35.77442621,26.5015033095,0.0,32.1804615127,77.5397301883,849.907120791,543.558607472,49.9818,256.366713319
 02/01  19:00:00,324.948475843,35.7974254247,41.936202513,0.0,77.122965704,86.2600435998,1082.12376444,564.995937349,49.9818,467.146027094
 02/01  20:00:00,330.924339211,35.7859258174,40.3479801096,0.0,102.647051061,80.1663183927,934.275210815,561.393272368,33.3212,339.560738446
 02/01  21:00:00,362.083282644,35.77442621,46.1614961746,0.0,115.40909374,92.7192997104,939.758802537,565.812831152,33.3212,340.624771385
 02/01  22:00:00,351.427789345,35.7897590198,59.0228741578,0.0,102.647051061,94.1340635361,1101.28334696,572.256122028,24.9909,504.036324937
 02/01  23:00:00,265.657240291,35.7820926149,39.7320389568,0.0138486029252,77.122965704,65.871452062,983.48122859,588.706433874,16.6606,378.114194716
 02/01  24:00:00,174.656425027,35.8127582345,16.1947157893,0.502810870525,38.286128036,48.4199368926,828.497581976,609.545472803,8.3303,210.621809173
 02/02  01:00:00,124.679342233,30.9626950397,8.95950840111,3.03589413573,25.5240853573,30.610668775,290.437591264,120.422843609,3.33212,166.682627654
 02/02  02:00:00,114.04456234,30.9626950397,5.50590496655,3.17163967648,19.418418834,29.3649097162,235.072941528,101.817575358,3.33212,129.92324617
 02/02  03:00:00,104.254287473,30.9626950397,3.42063241078,3.37429655722,12.7620426787,28.1191506574,220.636370416,93.8814499157,3.33212,123.4228005
 02/02  04:00:00,103.289280365,30.9626950397,2.3144975936,3.52576967736,12.7620426787,28.1191506574,223.766090666,90.4975371248,3.33212,129.936433542
 02/02  05:00:00,110.239705951,30.9626950397,2.54957234428,3.66620039126,12.7620426787,28.1191506574,258.64218621,89.1205855237,3.33212,166.189480686
 02/02  06:00:00,141.89096669,30.9626950397,6.56919354791,3.69225631856,25.5240853573,30.610668775,386.420835065,88.355607208,8.3303,289.734927857
 02/02  07:00:00,261.390964744,30.9626950397,28.2968689419,3.60746048247,51.0481707146,78.1489452969,604.194541708,84.7877774384,16.6606,502.74616427
 02/02  08:00:00,338.928323692,35.8127582345,54.495687582,1.37038926098,64.3609230253,109.708623606,1217.16882758,525.378128207,24.9909,666.799799369
 02/02  09:00:00,272.742707663,35.8127582345,36.9991937369,0.944209025212,51.0481707146,80.7689615957,1108.59560449,563.787951113,33.3212,511.48645338
 02/02  10:00:00,236.373896432,35.8127582345,29.3450095143,0.579632161738,51.0481707146,71.0224615957,964.514881043,515.306607134,66.8089,382.399373909
 02/02  11:00:00,173.333893433,35.8127582345,15.1119012885,0.558478521439,32.1804615127,65.7244621605,888.877280582,500.833626553,83.4695,304.574154028
 02/02  12:00:00,172.232677117,35.8050918296,13.8533341658,0.0841375783911,32.1804615127,65.7244621605,798.885850526,490.560506081,83.4695,224.855844445
 02/02  13:00:00,173.780482159,35.7974254247,16.3043634644,0.0,32.1804615127,65.7244621605,789.460055431,481.569832286,83.4695,224.420723145
 02/02  14:00:00,175.515530499,35.7859258174,27.7894552027,0.0,32.1804615127,55.9779621605,766.079341136,474.252014732,75.1392,216.688126404
 02/02  15:00:00,169.213919965,35.7897590198,21.4738447631,0.0,32.1804615127,55.9779621605,767.511818071,483.864285411,66.8089,216.838632661
 02/02  16:00:00,163.561737943,35.7897590198,15.8505709752,0.0,32.1804615127,55.9779621605,784.424971739,486.301368913,75.1392,222.984402827
 02/02  17:00:00,191.754942704,35.7840092161,14.828710231,0.0,32.1804615127,60.9114621605,731.501785307,469.035668133,91.7998,170.666317174
 02/02  18:00:00,246.452544682,35.7974254247,20.409672409,0.0,32.1804615127,77.5397301883,807.691827588,501.137813026,49.9818,256.572214562
 02/02  19:00:00,321.851038993,35.7897590198,38.9919965902,0.0,77.122965704,86.2600435998,1022.55129527,513.54582438,49.9818,459.023670886
 02/02  20:00:00,329.11774963,35.7782594125,38.7186812872,0.0,102.647051061,80.1663183927,881.54053357,501.535805095,33.3212,346.683528475
 02/02  21:00:00,361.437472271,35.7820926149,45.7168663467,0.0,115.40909374,92.7192997104,864.105006133,493.433276995,33.3212,337.350529137
 02/02  22:00:00,351.917104909,35.77442621,59.7783074249,0.0,102.647051061,94.1340635361,1015.31208045,487.623374567,24.9909,502.697805883
 02/02  23:00:00,267.33766795,35.7897590198,41.722917433,0.0,77.122965704,65.871452062,891.66288816,491.630535978,16.6606,383.371752182
 02/02  24:00:00,177.327808403,35.77442621,19.7436300011,0.0,38.286128036,48.4199368926,718.733531963,503.295394327,8.3303,207.107837636
 02/03  01:00:00,126.385298164,30.9626950397,11.2763806952,2.42513858628,25.5240853573,30.610668775,279.1109151,105.683790841,3.33212,170.095004258
 02/03  02:00:00,114.972455752,30.9626950397,7.20927710983,2.39782930895,19.418418834,29.3649097162,221.66409621,88.391178724,3.33212,129.940797486
 02/03  03:00:00,104.972039192,30.9626950397,5.0316998275,2.47678664237,12.7620426787,28.1191506574,208.217657911,81.459955868,3.33212,123.425582043
 02/03  04:00:00,103.983231481,30.9626950397,4.03880240097,2.49158984702,12.7620426787,28.1191506574,210.423879688,78.3694742327,3.33212,128.722285455
 02/03  05:00:00,112.058209717,30.9626950397,4.92486926731,2.47116267432,12.7620426787,28.1191506574,243.970553869,76.0591340229,3.33212,164.579299846
 02/03  06:00:00,143.310674184,30.9626950397,8.5767234238,2.44107165113,25.5240853573,30.610668775,375.6147594,75.0010798537,8.3303,292.283379546
 02/03  07:00:00,269.254980768,30.9626950397,36.7786458897,2.24669494208,51.0481707146,78.1489452969,590.256942872,72.0606694416,16.6606,501.535673431
 02/03  08:00:00,346.883000372,35.7882257388,63.1429063395,0.0,64.3609230253,109.708623606,1106.39760768,413.514598794,24.9909,667.892108884
 02/03  09:00:00,281.478352108,35.7897590198,46.2364902545,0.0,51.0481707146,80.7689615957,993.806339156,450.145591081,33.3212,510.339548075
 02/03  10:00:00,251.66318403,35.7820926149,45.468106534,0.0,51.0481707146,71.0224615957,863.024394737,410.141024075,66.8089,386.074470662
 02/03  11:00:00,206.148491607,35.8198220119,48.6827288709,0.0,32.1804615127,65.7244621605,771.204411417,383.050726643,83.4695,304.684184774
 02/03  12:00:00,215.113871622,35.9459126164,56.621715957,0.236261106,32.1804615127,65.7244621605,663.016220259,354.644049378,83.4695,224.902670881
 02/03  13:00:00,223.39838011,36.0402740941,65.8244694418,0.0,32.1804615127,65.7244621605,630.955664155,326.569279242,83.4695,220.916884913
 02/03  14:00:00,210.579283322,36.0895900709,62.6892859474,0.0,32.1804615127,55.9779621605,613.824675894,318.432886701,75.1392,220.252589194
 02/03  15:00:00,187.588600439,36.1068074442,39.3722342903,0.358680971062,32.1804615127,55.9779621605,617.112016826,333.939307633,66.8089,216.363809193
 02/03  16:00:00,177.76020106,36.1325097201,29.4195170853,0.497252529159,32.1804615127,55.9779621605,640.942794891,342.245741915,75.1392,223.557852977
 02/03  17:00:00,204.18504126,35.933856249,26.978228646,0.331115014258,32.1804615127,60.9114621605,588.20446413,325.715033933,91.7998,170.689630197
 02/03  18:00:00,263.864420324,35.7682930861,38.0464357427,0.0327494043582,32.1804615127,77.5397301883,637.425621588,330.790959432,49.9818,256.652862156
 02/03  19:00:00,340.057194239,35.7897590198,56.8843628395,0.540518952771,77.122965704,86.2600435998,847.938449418,338.971524176,49.9818,458.985125243
 02/03  20:00:00,347.260242129,35.7820926149,57.1463301971,0.35377307209,102.647051061,80.1663183927,708.194034748,327.777682052,33.3212,347.095152696
 02/03  21:00:00,380.042142214,35.7820926149,64.5773785082,0.353264256998,115.40909374,92.7192997104,689.660669574,318.864674799,33.3212,337.474794775
 02/03  22:00:00,371.21363908,35.7974254247,78.8203351452,0.749461361336,102.647051061,94.1340635361,840.863821995,312.307526609,24.9909,503.565395386
 02/03  23:00:00,286.285250307,35.7820926149,60.600015382,0.297419546777,77.122965704,65.871452062,713.170789333,313.403093347,16.6606,383.107095985
 02/03  24:00:00,195.758903118,35.7897590198,38.0923671314,0.312913200579,38.286128036,48.4199368926,537.614339262,322.145184549,8.3303,207.138854713
 02/04  01:00:00,144.992670931,30.9166966104,30.0748474066,0.0,27.7269238854,30.610668775,243.935653025,70.4901658806,3.33212,170.113367145
 02/04  02:00:00,140.452146442,30.9166966104,25.4910415369,0.0,27.7269238854,30.610668775,190.587016986,57.290281274,3.33212,129.964615712
 02/04  03:00:00,119.038410684,30.9166966104,21.5557774185,0.0,12.7620426787,28.1191506574,178.206541535,51.4259729417,3.33212,123.448448593
 02/04  04:00:00,116.574051902,30.9166966104,19.1025357575,0.0,12.7620426787,28.1191506574,183.28793382,49.990134233,3.33212,129.965679587
 02/04  05:00:00,123.828013513,30.9166966104,19.7782606839,0.0,12.7620426787,28.1191506574,219.545203384,50.4722186752,3.33212,165.740864709
 02/04  06:00:00,135.015793766,30.9243630153,18.7177871983,0.0,12.7620426787,28.1191506574,273.298746014,53.0957427365,8.3303,211.872703278
 02/04  07:00:00,222.888711769,30.9232130545,25.8191836027,0.0,42.6918050922,54.3732441037,367.825499836,56.8940490162,16.6606,294.270850819
 02/04  08:00:00,287.530135236,35.7895369534,50.3307330905,0.00912471892215,42.6918050922,86.1019271793,903.688742517,375.702393348,24.9909,502.995449169
 02/04  09:00:00,360.158745302,35.7897590198,87.4566065648,0.133953108014,57.6566862989,112.030105488,1155.32262482,405.452300108,33.3212,716.549124712
 02/04  10:00:00,306.748978181,35.8607355929,80.8054367368,0.304274766416,57.6566862989,83.6599452969,920.488716538,346.078170599,66.8089,507.601645938
 02/04  11:00:00,221.619235736,36.0595029556,50.1075462564,0.0234954989782,42.6918050922,68.9656133826,794.246660848,323.832993608,83.4695,386.94416724
 02/04  12:00:00,199.991813753,36.1545920213,36.7856187826,0.0,34.9340096728,67.7198543238,711.698044446,321.712022341,83.4695,306.516522105
 02/04  13:00:00,192.673021175,36.267639294,30.2206483198,0.0146799304463,34.9340096728,67.7198543238,622.50271306,313.647837819,83.4695,225.38537524
 02/04  14:00:00,181.615632938,36.3395574044,28.7906105884,0.0438902299451,34.9340096728,57.9733543238,607.795670888,310.561407434,75.1392,222.095063454
 02/04  15:00:00,183.081242069,36.3316004358,30.2519725205,0.0574896171415,34.9340096728,57.9733543238,599.364029338,312.51664691,66.8089,220.038482428
 02/04  16:00:00,190.101425408,36.294104954,37.0348461933,0.328687140823,34.9340096728,57.9733543238,609.1201064,309.509132391,75.1392,224.471774009
 02/04  17:00:00,213.386658663,35.9758952063,31.3213781416,0.370463909756,34.9340096728,62.9068543238,586.314392113,323.478682146,91.7998,171.035909967
 02/04  18:00:00,256.659331018,35.7912923008,33.2952211074,0.144531682732,34.9340096728,72.2186844194,616.611429708,350.989503341,49.9818,215.640126367
 02/04  19:00:00,335.517791285,35.7897590198,42.9317979156,0.2415339911,87.0357390804,86.2600435998,675.09723222,359.185856933,49.9818,265.929575288
 02/04  20:00:00,344.070973806,35.7782594125,56.8868355008,0.157574023401,102.000620287,77.6748002752,718.676412133,346.96526316,33.3212,338.389948972
 02/04  21:00:00,365.274009284,35.77442621,66.9009188613,0.0705041416349,102.000620287,88.9820225341,702.605374432,327.044904512,33.3212,342.23926992
 02/04  22:00:00,356.864137771,35.7974254247,68.0773020945,0.178902336924,102.000620287,91.6425454185,687.66348852,320.456961224,24.9909,342.215627296
 02/04  23:00:00,302.332639519,35.7974254247,66.8390703122,0.0418915598274,87.0357390804,65.871452062,842.254085445,326.723496762,16.6606,498.869988682
 02/04  24:00:00,207.133757208,35.77442621,45.2749460086,0.0,42.6918050922,48.4199368926,642.556050027,341.22924169,8.3303,292.996508337
 02/05  01:00:00,156.97215569,30.9626950397,32.485040374,0.284873833382,34.4311606118,33.1021868926,248.162029015,74.3570007265,3.33212,170.472908289
 02/05  02:00:00,150.535495926,30.9626950397,26.1558291483,0.138317040728,34.4311606118,33.1021868926,193.710392964,60.1792508098,3.33212,130.199022154
 02/05  03:00:00,129.07925508,30.9626950397,22.1365649908,0.174195339175,19.466279405,30.610668775,187.642451682,54.1067855638,3.33212,130.203546118
 02/05  04:00:00,126.713961335,30.9626950397,19.7365302376,0.218579485444,19.466279405,30.610668775,179.332486493,52.3213910049,3.33212,123.678975488
 02/05  05:00:00,134.44948557,30.9626950397,20.8800765112,0.236247827969,19.466279405,30.610668775,225.464911896,51.9714067323,3.33212,170.161385164
 02/05  06:00:00,148.925372715,30.9626950397,23.1103029276,0.234467773142,19.466279405,30.610668775,275.00825225,51.8747926768,8.3303,214.803159574
 02/05  07:00:00,229.49626031,30.9626950397,32.2689399352,0.108880655838,42.6918050922,54.3732441037,366.909067962,51.3950665372,16.6606,298.853401425
 02/05  08:00:00,302.456098292,35.8047050206,56.1266770401,0.0,49.3960418185,88.5934452969,830.052523491,301.096763225,24.9909,503.964860266
 02/05  09:00:00,364.832538104,35.7820926149,92.2581709771,0.0962547053428,57.6566862989,112.030105488,1071.66313224,328.820827657,33.3212,709.52110458
 02/05  10:00:00,305.38956088,36.0127997503,88.661919967,0.204684277745,50.9524495726,81.1684271793,860.582477886,282.803893329,66.8089,510.969684557
 02/05  11:00:00,243.434599871,36.2064199784,71.7930467351,0.0,42.6918050922,68.9656133826,737.550633578,266.884607082,83.4695,387.196526495
 02/05  12:00:00,240.809515727,36.3744929569,72.7304470356,0.0,38.286128036,68.9656133826,652.602686253,261.950160019,83.4695,307.183026235
 02/05  13:00:00,223.10447951,36.4024048592,55.8930862063,0.0,38.286128036,68.9656133826,568.348531043,261.2482873,83.4695,223.630743743
 02/05  14:00:00,196.096339061,36.3535305208,47.8868809767,0.0,31.5818913096,56.727595265,582.43017897,282.776776925,75.1392,224.514202044
 02/05  15:00:00,194.228678313,36.2940369643,46.0710906615,0.0,31.5818913096,56.727595265,580.643080877,297.429766908,66.8089,216.404413968
 02/05  16:00:00,192.397432289,36.2862865976,44.2622382162,0.0,31.5818913096,56.727595265,603.295973894,306.345296155,75.1392,221.811477739
 02/05  17:00:00,215.55729155,36.0759241493,38.3958548945,0.0,31.5818913096,61.661095265,564.572697588,300.274998344,91.7998,172.497899244
 02/05  18:00:00,262.175446336,35.7667598052,43.6285958925,0.0,31.5818913096,70.9729253606,565.207619363,299.652814027,49.9818,215.573005336
 02/05  19:00:00,337.469352933,35.7667598052,54.4095333006,0.0,80.3315023541,83.7685254822,608.289679413,300.462273145,49.9818,257.845606268
 02/05  20:00:00,354.043620444,35.7667598052,67.0565957276,0.0,102.000620287,77.6748002752,661.866146684,288.065695664,33.3212,340.47925102
 02/05  21:00:00,383.100410536,35.7667598052,75.5972925212,0.0,108.704857014,91.4735406516,653.383056874,279.356897786,33.3212,340.704959088
 02/05  22:00:00,355.906961452,35.7667598052,76.5667787948,0.0,95.2963835608,89.1510273009,641.257800276,277.414834671,24.9909,338.852065605
 02/05  23:00:00,300.680130909,35.7667598052,74.4963409207,0.0,80.3315023541,63.3799339444,800.713263424,284.875270288,16.6606,499.177393136
 02/05  24:00:00,213.689987581,35.7667598052,51.8673606925,0.0,42.6918050922,48.4199368926,595.485348635,295.338714875,8.3303,291.816333759
 02/06  01:00:00,151.001538918,30.9166966104,38.2550741572,0.0,25.5240853573,30.610668775,237.243645301,63.7130794165,3.33212,170.198445885
 02/06  02:00:00,136.281975186,30.9166966104,30.8652169764,0.0,19.418418834,29.3649097162,177.835172234,51.0310871129,3.33212,123.471965121
 02/06  03:00:00,125.048529677,30.9166966104,27.5393181245,0.0,12.7620426787,28.1191506574,178.438669185,45.1224090696,3.33212,129.984140115
 02/06  04:00:00,123.278962073,30.9166966104,25.7793197318,0.0,12.7620426787,28.1191506574,169.716738358,42.9137929458,3.33212,123.470825412
 02/06  05:00:00,131.165800437,30.9166966104,27.0864127205,0.0,12.7620426787,28.1191506574,215.860084718,42.3414111972,3.33212,170.186553521
 02/06  06:00:00,167.624675065,30.9166966104,35.9198924501,0.0,25.5240853573,30.610668775,343.042769477,42.1883805826,8.3303,292.524088894
 02/06  07:00:00,294.803825663,31.7250404762,64.5057230472,0.0,51.0481707146,78.1489452969,559.207808755,40.0751917934,16.6606,502.472016962
 02/06  08:00:00,370.948464186,35.7667598052,88.4011572199,0.0,64.3609230253,109.708623606,934.391377781,239.066906469,24.9909,670.333571312
 02/06  09:00:00,302.147324052,35.7667598052,67.8389090559,0.0,51.0481707146,80.7689615957,818.368932767,275.169929351,33.3212,509.877803415
 02/06  10:00:00,260.22964005,36.0316332899,53.9035049879,0.0,51.0481707146,71.0224615957,735.627092576,281.181997439,66.8089,387.636195138
 02/06  11:00:00,194.740974216,36.1369687914,37.0697952297,0.0,32.1804615127,65.7244621605,691.964070861,303.562445828,83.4695,304.932125033
 02/06  12:00:00,190.472804849,36.1762073828,32.0908692236,0.0,32.1804615127,65.7244621605,621.76384241,313.266486177,83.4695,225.027856232
 02/06  13:00:00,209.119524932,36.2060714466,51.4467933167,0.0,32.1804615127,65.7244621605,601.447370523,300.262669632,83.4695,217.715200891
 02/06  14:00:00,213.491181201,36.2044766682,65.4978090297,0.0,32.1804615127,55.9779621605,593.713361863,294.903166805,75.1392,223.670995059
 02/06  15:00:00,218.369406225,36.2342909081,70.3383275995,0.0,32.1804615127,55.9779621605,578.672407235,295.397331706,66.8089,216.466175529
 02/06  16:00:00,214.753060172,36.2634709817,66.7229322982,0.0,32.1804615127,55.9779621605,590.024449522,291.218602574,75.1392,223.666646948
 02/06  17:00:00,229.890406835,36.0193229487,52.8981554175,0.0,32.1804615127,60.9114621605,543.463077041,280.906453367,91.7998,170.756823675
 02/06  18:00:00,278.247942788,35.7667598052,52.4578493443,0.0,32.1804615127,77.5397301883,601.600381011,294.804147676,49.9818,256.814433335
 02/06  19:00:00,349.538739432,35.7667598052,66.9262316495,0.0,77.122965704,86.2600435998,825.840460918,313.541286878,49.9818,462.317374039
 02/06  20:00:00,355.076054238,35.7667598052,64.900541558,0.0,102.647051061,80.1663183927,686.6260052,308.013341157,33.3212,345.291464043
 02/06  21:00:00,386.533763748,35.7667598052,71.0411351374,0.0,115.40909374,92.7192997104,673.078110709,299.563255823,33.3212,340.193654886
 02/06  22:00:00,376.563073964,35.7667598052,84.644286847,0.0,102.647051061,94.1340635361,824.802275651,293.707764631,24.9909,506.10361102
 02/06  23:00:00,291.44691707,35.7667598052,66.075280465,0.0,77.122965704,65.871452062,695.612320518,299.25914371,16.6606,379.692576808
 02/06  24:00:00,201.40009939,35.7667598052,44.0732187807,0.0,38.286128036,48.4199368926,529.428449276,306.704124331,8.3303,214.394024945
 02/07  01:00:00,148.423374674,30.9166966104,35.6925728978,0.0,25.5240853573,30.610668775,233.441136932,65.5274048658,3.33212,164.581612066
 02/07  02:00:00,135.5759769,30.9166966104,30.172317602,0.0,19.418418834,29.3649097162,184.163720447,51.9696037066,3.33212,128.861996741
 02/07  03:00:00,124.394787207,30.9166966104,26.8989184893,0.0,12.7620426787,28.1191506574,176.88201703,45.6648931225,3.33212,127.885003907
 02/07  04:00:00,122.993789549,30.9166966104,25.5071931082,0.0,12.7620426787,28.1191506574,171.909038798,42.9975769495,3.33212,125.579341848
 02/07  05:00:00,131.625196256,30.9166966104,26.9264973309,0.0,12.7620426787,28.1191506574,215.378406168,41.8357685646,3.33212,170.210517604
 02/07  06:00:00,167.2163903,30.9166966104,34.8724277344,0.0,25.5240853573,30.610668775,342.728556207,41.808014372,8.3303,292.590241835
 02/07  07:00:00,292.550491972,30.9166966104,62.3347846418,0.0,51.0481707146,78.1489452969,560.280668733,40.868948188,16.6606,502.751120545
 02/07  08:00:00,369.172218987,35.7890754867,85.5941982699,0.0,64.3609230253,109.708623606,948.693881422,252.675851347,24.9909,671.027130075
 02/07  09:00:00,301.883131652,35.7667598052,66.7810873449,0.0,51.0481707146,80.7689615957,842.157368024,298.673560072,33.3212,510.162607952
 02/07  10:00:00,261.288439557,35.9269524378,55.0481835571,0.0,51.0481707146,71.0224615957,754.322905404,299.721397867,66.8089,387.792607536
 02/07  11:00:00,198.864324562,35.9939924028,41.3045269136,0.0,32.1804615127,65.7244621605,709.77723039,321.300984314,83.4695,305.006746076
 02/07  12:00:00,208.755170001,36.0470948681,50.4493578116,0.0,32.1804615127,65.7244621605,625.199045739,319.073291837,83.4695,222.656253901
 02/07  13:00:00,194.420815351,36.09369091,36.8684074117,0.0,32.1804615127,65.7244621605,623.734909275,320.536656033,83.4695,219.728753241
 02/07  14:00:00,179.758207598,36.1262909396,31.9078597328,0.0,32.1804615127,55.9779621605,628.911812446,329.643002518,75.1392,224.129609928
 02/07  15:00:00,178.947315223,36.1734616455,31.0591229398,0.0,32.1804615127,55.9779621605,612.670479527,329.392687746,66.8089,216.468891781
 02/07  16:00:00,180.929506869,36.1992105171,33.0364345002,0.0,32.1804615127,55.9779621605,621.272478464,322.779339169,75.1392,223.353939295
 02/07  17:00:00,212.110629509,35.9896143779,35.1874865582,0.0,32.1804615127,60.9114621605,563.813380313,300.880116157,91.7998,171.133464156
 02/07  18:00:00,269.631278596,35.7667598052,43.8586773097,0.0,32.1804615127,77.5397301883,611.530822053,304.677690499,49.9818,256.871331553
 02/07  19:00:00,343.650741328,35.7667598052,61.0514733948,0.0,77.122965704,86.2600435998,827.793037494,316.499762475,49.9818,461.311475019
 02/07  20:00:00,350.087863745,35.7667598052,60.351769446,0.0,102.647051061,80.1663183927,688.308289027,308.589716369,33.3212,346.397372659
 02/07  21:00:00,381.894515854,35.7667598052,66.8078135084,0.0,115.40909374,92.7192997104,674.957417501,301.696821676,33.3212,339.939395825
 02/07  22:00:00,372.226653786,35.7667598052,80.6212468196,0.0,102.647051061,94.1340635361,829.199645749,297.772579613,24.9909,506.436166136
 02/07  23:00:00,287.949981465,35.7667598052,62.580826458,0.0,77.122965704,65.871452062,698.872650649,302.074062029,16.6606,380.13798862
 02/07  24:00:00,198.044411156,35.77442621,40.5522565789,0.152204365012,38.286128036,48.4199368926,536.688936543,313.932570155,8.3303,214.426066388
 02/08  01:00:00,144.819742382,30.9166966104,32.0933271509,0.0,25.5240853573,30.610668775,238.00159224,69.1223589534,3.33212,165.547113287
 02/08  02:00:00,132.041029136,30.9166966104,26.6420412536,0.0,19.418418834,29.3649097162,187.733930788,56.4427938485,3.33212,127.959016939
 02/08  03:00:00,121.621961806,30.9166966104,24.1275420526,0.0,12.7620426787,28.1191506574,183.512375441,50.3325810053,3.33212,129.847674436
 02/08  04:00:00,120.659213995,30.9166966104,23.1727382719,0.0,12.7620426787,28.1191506574,174.327034191,47.362414749,3.33212,123.632499442
 02/08  05:00:00,129.139084609,30.9166966104,25.0716792923,0.0,12.7620426787,28.1191506574,219.289307794,45.7296190462,3.33212,170.227568748
 02/08  06:00:00,165.944006245,30.9166966104,34.2505951831,0.0,25.5240853573,30.610668775,345.477009716,44.499809945,8.3303,292.646899771
 02/08  07:00:00,292.701299209,30.9166966104,63.2152858808,0.0,51.0481707146,78.1489452969,561.222956665,41.5643639,16.6606,502.997992765
 02/08  08:00:00,369.407061423,35.7989461991,86.8459372102,0.0,64.3609230253,109.708623606,927.970301367,231.332983111,24.9909,671.646418256
 02/08  09:00:00,302.528387775,35.7667598052,68.1824260154,0.0,51.0481707146,80.7689615957,808.84821599,265.109239981,33.3212,510.417776009
 02/08  10:00:00,265.184057998,36.0890113841,58.8025314039,0.0,51.0481707146,71.0224615957,721.035622581,266.318574355,66.8089,387.908148226
 02/08  11:00:00,197.97203098,36.2023669095,40.244967899,0.0,32.1804615127,65.7244621605,675.284233299,286.748166131,83.4695,305.066567168
 02/08  12:00:00,189.204692748,36.2918662109,30.7331734941,0.0,32.1804615127,65.7244621605,604.346660293,295.790770425,83.4695,225.086389867
 02/08  13:00:00,186.764561433,36.3930834009,28.9761057084,0.0,32.1804615127,65.7244621605,593.365029412,292.547425166,83.4695,217.348104246
 02/08  14:00:00,177.132671016,36.4320476342,29.0256034409,0.0,32.1804615127,55.9779621605,592.554875291,293.272705044,75.1392,224.142970247
 02/08  15:00:00,178.274517001,36.4969178116,30.1074216805,0.0,32.1804615127,55.9779621605,575.957094404,292.627144011,66.8089,216.521050393
 02/08  16:00:00,177.524389205,36.5934548622,29.4410633386,0.0,32.1804615127,55.9779621605,573.460995079,274.594339416,75.1392,223.727455663
 02/08  17:00:00,207.412352333,36.2954998769,30.6569392151,0.0,32.1804615127,60.9114621605,518.392262624,255.799342347,91.7998,170.793120277
 02/08  18:00:00,268.109073949,35.7667598052,42.9385780311,0.0,32.1804615127,77.5397301883,553.251384052,246.365888833,49.9818,256.903695219
 02/08  19:00:00,343.560372304,35.7667598052,61.1368430358,0.0,77.122965704,86.2600435998,784.60230894,270.570220976,49.9818,464.050287964
 02/08  20:00:00,350.677824797,35.7667598052,60.5435865897,0.0,102.647051061,80.1663183927,634.130350187,256.420462981,33.3212,344.388687206
 02/08  21:00:00,382.258037474,35.7667598052,66.7960325501,0.0,115.40909374,92.7192997104,628.468565224,252.480457802,33.3212,342.666907422
 02/08  22:00:00,372.427295357,35.7667598052,80.5299752237,0.0,102.647051061,94.1340635361,787.411728653,255.742428767,24.9909,506.678399886
 02/08  23:00:00,287.467000601,35.7667598052,62.1072747467,0.0,77.122965704,65.871452062,662.248688166,268.071280864,16.6606,377.516807301
 02/08  24:00:00,197.452466858,35.7667598052,40.1287191666,0.0,38.286128036,48.4199368926,508.52340296,285.70711791,8.3303,214.48598505
 02/09  01:00:00,149.864044137,30.9166966104,37.1208945117,0.0,25.5240853573,30.610668775,236.130753367,62.5410166607,3.33212,170.257616706
 02/09  02:00:00,154.864858479,30.9166966104,49.3605577491,0.0,19.418418834,29.3649097162,180.349696542,53.5211377879,3.33212,123.496438754
 02/09  03:00:00,136.407103443,30.9166966104,38.8134745026,0.0,12.7620426787,28.1191506574,182.196405315,48.8466410232,3.33212,130.017644292
 02/09  04:00:00,130.399186622,30.9166966104,32.8238076797,0.0,12.7620426787,28.1191506574,173.372347334,46.5424600709,3.33212,123.497767263
 02/09  05:00:00,136.333712342,30.9166966104,32.1771897802,0.0,12.7620426787,28.1191506574,219.292029686,45.7201341737,3.33212,170.239775512
 02/09  06:00:00,172.965113224,30.9166966104,41.1575757191,0.0,25.5240853573,30.610668775,346.402286676,45.3697906803,8.3303,292.702195995
 02/09  07:00:00,302.839071455,31.7250404762,72.3482395821,0.0,51.0481707146,78.1489452969,563.111428633,43.2324152791,16.6606,503.218413354
 02/09  08:00:00,374.950376584,35.7667598052,92.118247404,0.0,64.3609230253,109.708623606,948.523111427,251.32096379,24.9909,672.211247638
 02/09  09:00:00,285.199521528,35.7667598052,50.7719447265,0.0,51.0481707146,80.7689615957,836.574142627,292.617178461,33.3212,510.635764166
 02/09  10:00:00,235.498032236,35.9237642122,29.2685077111,0.0,51.0481707146,71.0224615957,758.984427472,304.189264763,66.8089,387.986262709
 02/09  11:00:00,180.440215532,36.0375413724,22.8569553395,0.0,32.1804615127,65.7244621605,712.91273937,324.323004411,83.4695,305.120234959
 02/09  12:00:00,177.934984645,36.13397223,19.5980491136,0.0,32.1804615127,65.7244621605,632.543919366,323.96251847,83.4695,225.111900896
 02/09  13:00:00,176.591493513,36.2336976575,18.7954389561,0.14754564729,32.1804615127,65.7244621605,624.58835693,318.611005833,83.4695,222.507851097
 02/09  14:00:00,167.651066586,36.2805265291,19.5596168005,0.122921327406,32.1804615127,55.9779621605,612.296917482,318.083445269,75.1392,219.074272213
 02/09  15:00:00,173.057382143,36.2867432851,25.0844289143,0.0,32.1804615127,55.9779621605,600.900692331,312.908297419,66.8089,221.183494912
 02/09  16:00:00,173.149979233,36.2120734708,25.0757407976,0.173418101094,32.1804615127,55.9779621605,612.264325221,318.031138538,75.1392,219.093986683
 02/09  17:00:00,202.364183289,35.9523273819,25.3179253202,0.162844241079,32.1804615127,60.9114621605,575.62601167,313.010548123,91.7998,170.815663548
 02/09  18:00:00,257.19912035,35.7974254247,33.5863946231,0.593122800283,32.1804615127,77.5397301883,632.357793731,325.437527563,49.9818,256.938466168
 02/09  19:00:00,332.690733159,35.7935922223,49.4184726316,0.623844396286,77.122965704,86.2600435998,867.457993442,349.073950625,49.9818,468.402242818
 02/09  20:00:00,339.83873371,35.7859258174,49.1714850399,0.445734945348,102.647051061,80.1663183927,730.675174906,356.358236963,33.3212,340.995737943
 02/09  21:00:00,371.677528362,35.7897590198,55.6031820488,0.521087339421,115.40909374,92.7192997104,740.405164391,360.544194477,33.3212,346.539769914
 02/09  22:00:00,361.846375319,35.7974254247,69.1830916128,0.674118230431,102.647051061,94.1340635361,889.548411883,359.851476211,24.9909,504.706035672
 02/09  23:00:00,278.40236187,35.8050918296,52.3697305572,0.575107871426,77.122965704,65.871452062,762.807681334,368.920546617,16.6606,377.226534717
 02/09  24:00:00,188.519952385,35.7897590198,31.057160817,0.0484582712153,38.286128036,48.4199368926,607.670596195,386.195949168,8.3303,213.144347027
 02/10  01:00:00,135.813097062,30.9626950397,22.879668063,0.19836663614,25.5240853573,30.610668775,258.004313438,84.4182600787,3.33212,170.253933359
 02/10  02:00:00,123.039575227,30.9626950397,17.4726142803,0.15599002855,19.418418834,29.3649097162,196.688973647,69.5035964503,3.33212,123.853257196
 02/10  03:00:00,112.751167604,30.9626950397,15.0491282754,0.195494882414,12.7620426787,28.1191506574,195.03277617,62.0245823933,3.33212,129.676073776
 02/10  04:00:00,110.979193065,30.9626950397,13.2300023792,0.253170916798,12.7620426787,28.1191506574,191.868308035,58.6980835465,3.33212,129.838104488
 02/10  05:00:00,118.830992798,30.9626950397,13.7965231965,0.328505418512,12.7620426787,28.1191506574,226.111783031,57.7485791615,3.33212,165.031083869
 02/10  06:00:00,154.383286509,30.9626950397,21.7040743164,0.329548431866,25.5240853573,30.610668775,359.598164899,57.7975294601,8.3303,293.470335439
 02/10  07:00:00,281.254953765,30.9626950397,50.8116301118,0.193774089121,51.0481707146,78.1489452969,577.667006307,55.5472167021,16.6606,505.459189605
 02/10  08:00:00,355.509631281,35.7972718964,74.6369652488,0.0,64.3609230253,109.708623606,1025.29804118,331.609838566,24.9909,668.697302609
 02/10  09:00:00,292.690294741,35.7820926149,57.4666856398,0.0196879077909,51.0481707146,80.7689615957,947.311472923,399.896006962,33.3212,514.094265961
 02/10  10:00:00,266.562880829,35.8038140954,59.8549871422,0.455800947949,51.0481707146,71.0224615957,843.019091166,390.838850484,66.8089,385.371340682
 02/10  11:00:00,216.691241863,35.77442621,59.0258609056,0.167077491255,32.1804615127,65.7244621605,782.284102901,395.398769931,83.4695,303.41583297
 02/10  12:00:00,219.863589812,35.7782594125,61.1861245334,0.484778952379,32.1804615127,65.7244621605,705.43839092,396.815989285,83.4695,225.152901635
 02/10  13:00:00,225.208998386,35.7667598052,67.7824560402,0.0,32.1804615127,65.7244621605,702.579228479,394.44863762,83.4695,224.661090859
 02/10  14:00:00,217.713138541,35.7667598052,69.9841787084,0.0,32.1804615127,55.9779621605,701.375520446,402.000597456,75.1392,224.23572299
 02/10  15:00:00,215.101203764,35.7667598052,67.3734063576,0.0,32.1804615127,55.9779621605,695.359277576,412.034844438,66.8089,216.515533138
 02/10  16:00:00,207.166784758,35.7667598052,59.4646261821,0.0,32.1804615127,55.9779621605,711.855287732,418.531389982,75.1392,218.18469775
 02/10  17:00:00,220.343880089,35.7667598052,43.4326928393,0.0,32.1804615127,60.9114621605,687.863124127,419.898550903,91.7998,176.164773224
 02/10  18:00:00,266.606769822,35.7897590198,42.5052550734,0.887531450011,32.1804615127,77.5397301883,762.316845228,455.354938207,49.9818,256.980107021
 02/10  19:00:00,339.950609099,35.77442621,56.8599955493,0.279424370142,77.122965704,86.2600435998,984.242706802,472.884820955,49.9818,461.376085847
 02/10  20:00:00,345.297367168,35.7897590198,54.5798799308,0.74297762357,102.647051061,80.1663183927,851.822975625,471.451256584,33.3212,347.050519041
 02/10  21:00:00,375.884516006,35.7974254247,59.762847057,0.761271991746,115.40909374,92.7192997104,855.504616898,480.838907162,33.3212,341.344509736
 02/10  22:00:00,364.092942799,35.7897590198,71.9269986951,0.259905146036,102.647051061,94.1340635361,1025.67559549,493.470934903,24.9909,507.213760583
 02/10  23:00:00,277.456215123,35.7897590198,51.7511099847,0.0,77.122965704,65.871452062,911.676088393,515.856303835,16.6606,379.159184558
 02/10  24:00:00,184.963053741,35.77442621,27.2572423977,0.0,38.286128036,48.4199368926,769.556806748,546.699439742,8.3303,214.527067006
 02/11  01:00:00,133.610779052,30.9626950397,17.1117951629,1.62039777146,27.7269238854,30.610668775,282.109011538,108.494377326,3.33212,170.282514211
 02/11  02:00:00,128.226202973,30.9626950397,11.4440189269,1.85235486727,27.7269238854,30.610668775,217.08212936,90.240225257,3.33212,123.509784103
 02/11  03:00:00,108.649987931,30.9626950397,8.95960138144,2.2303082201,12.7620426787,28.1191506574,216.559324209,83.1963105476,3.33212,130.030893662
 02/11  04:00:00,107.565758938,30.9626950397,7.52185275248,2.59085920263,12.7620426787,28.1191506574,208.254927687,81.4121207887,3.33212,123.510686898
 02/11  05:00:00,114.316102371,30.9626950397,7.36183854571,2.92487536186,12.7620426787,28.1191506574,255.542183067,81.9450414976,3.33212,170.265021569
 02/11  06:00:00,126.967522317,30.9626950397,7.46457280884,3.23260961635,12.7620426787,28.1191506574,306.473476461,83.5940328717,8.3303,214.549143589
 02/11  07:00:00,212.029425765,30.9626950397,11.6077429482,3.33050468743,42.6918050922,54.3732441037,395.213115971,83.8435236841,16.6606,294.708992286
 02/11  08:00:00,271.074701935,35.8127582345,34.6102991381,1.57352410989,42.6918050922,86.1019271793,1089.20015046,560.627273911,24.9909,503.581976554
 02/11  09:00:00,345.380389467,35.8127582345,71.2663067563,1.05646215527,57.6566862989,112.030105488,1338.38658418,587.320251956,33.3212,717.745132227
