Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  10:00:00,293.690771508,35.8050918296,67.4209883445,0.278522206574,57.6566862989,83.6599452969,1114.51538685,535.361395789,66.8089,512.345091058
 02/11  11:00:00,231.776277121,35.7897590198,60.2105010995,0.0,42.6918050922,68.9656133826,967.457640816,498.326859682,83.4695,385.661281134
 02/11  12:00:00,227.432613881,35.77442621,64.3152862934,0.0,34.9340096728,67.7198543238,853.690931532,460.778095828,83.4695,309.443335703
 02/11  13:00:00,229.928253456,35.7906102046,67.6125075125,0.0985454669882,34.9340096728,67.7198543238,731.276103738,422.207982225,83.4695,225.598621513
 02/11  14:00:00,224.195004737,35.7962844639,71.5421686342,0.17982523156,34.9340096728,57.9733543238,694.317103878,394.023686707,75.1392,225.154217172
 02/11  15:00:00,220.976606134,35.8866466419,67.8682284905,0.594649139461,34.9340096728,57.9733543238,661.185180014,375.400133612,66.8089,218.976146402
 02/11  16:00:00,208.320681091,35.9472337525,55.3724004531,0.4403447237,34.9340096728,57.9733543238,661.100859135,362.847148589,75.1392,223.114510546
 02/11  17:00:00,223.824969794,35.8128900399,41.6304245655,0.605837511297,34.9340096728,62.9068543238,628.397538717,358.564066986,91.7998,178.033671731
 02/11  18:00:00,261.495687672,35.8004919867,40.3457442417,0.681617622719,34.9340096728,72.2186844194,638.431448917,372.711615411,49.9818,215.738033506
 02/11  19:00:00,341.527029906,35.7820926149,48.8710219784,0.296778039445,87.0357390804,86.2600435998,683.37991585,374.767357888,49.9818,258.630757962
 02/11  20:00:00,348.404776828,35.7859258174,61.0051955579,0.323910082435,102.000620287,77.6748002752,751.294807368,370.494299571,33.3212,347.479307798
 02/11  21:00:00,367.690651804,35.7897590198,69.044096234,0.277376483653,102.000620287,88.9820225341,739.656821837,368.131445673,33.3212,338.204176164
 02/11  22:00:00,358.284582623,35.7897590198,69.4239986056,0.210033451326,102.000620287,91.6425454185,736.634202534,364.151430819,24.9909,347.491871715
 02/11  23:00:00,302.956853513,35.7897590198,67.4185411937,0.0470423808848,87.0357390804,65.871452062,887.59345558,370.350465055,16.6606,500.582390525
 02/11  24:00:00,206.315717522,35.77442621,44.4160866469,0.0,42.6918050922,48.4199368926,684.724312405,382.978164454,8.3303,293.415847951
 02/12  01:00:00,155.100183757,30.9626950397,30.5090197229,0.421253113479,34.4311606118,33.1021868926,254.449486156,80.5246383531,3.33212,170.592727803
 02/12  02:00:00,148.391344796,30.9626950397,23.8590402815,0.324596279121,34.4311606118,33.1021868926,197.839751772,64.2455217011,3.33212,130.262110071
 02/12  03:00:00,127.135218948,30.9626950397,20.0484518836,0.353337563047,19.466279405,30.610668775,190.185834818,56.5903440668,3.33212,130.263370751
 02/12  04:00:00,125.486785424,30.9626950397,18.3913902102,0.370224543437,19.466279405,30.610668775,183.106155702,53.1266362108,3.33212,126.647399491
 02/12  05:00:00,133.867986939,30.9626950397,20.2057526362,0.359846107388,19.466279405,30.610668775,221.969003096,51.4062956817,3.33212,167.230587414
 02/12  06:00:00,148.880815232,30.9626950397,23.0027682281,0.32518824249,19.466279405,30.610668775,273.723924518,50.3534950963,8.3303,215.040129421
 02/12  07:00:00,230.559185269,30.9626950397,33.3297892497,0.11866209219,42.6918050922,54.3732441037,369.453400892,48.7416943753,16.6606,304.051106516
 02/12  08:00:00,302.196973972,35.7854269964,58.7475883335,0.00335395577738,49.3960418185,88.5934452969,793.068037652,264.30353099,24.9909,503.773606662
 02/12  09:00:00,360.589661067,35.7820926149,88.1609278517,0.0,57.6566862989,112.030105488,1032.85873779,286.560135676,33.3212,712.977402113
 02/12  10:00:00,285.325886974,36.097812369,68.7807568614,0.0,50.9524495726,81.1684271793,857.057645115,275.938521165,66.8089,514.310223949
 02/12  11:00:00,218.175236535,36.2769378741,46.5291898034,0.0,42.6918050922,68.9656133826,752.402504062,280.228617735,83.4695,388.704386327
 02/12  12:00:00,205.923863576,36.4164340231,37.8857546818,0.0,38.286128036,68.9656133826,675.874530042,282.506969412,83.4695,309.89806063
 02/12  13:00:00,199.835925772,36.5083187187,32.8243916601,0.0535552121448,38.286128036,68.9656133826,561.978639823,260.477808979,83.4695,218.031330845
 02/12  14:00:00,179.794357811,36.5385147216,32.2318926167,0.0313879923482,31.5818913096,56.727595265,551.534530101,252.274237775,75.1392,224.121092326
 02/12  15:00:00,180.048836066,36.5677532657,31.9841105753,0.0598300792577,31.5818913096,56.727595265,598.937545756,308.275262253,66.8089,223.853383504
 02/12  16:00:00,180.440360139,36.5772978697,31.8862684589,0.180839132098,31.5818913096,56.727595265,595.601489767,303.917437912,75.1392,216.544851855
 02/12  17:00:00,209.441669999,36.1951893864,31.9294513524,0.26660178176,31.5818913096,61.661095265,554.376598254,291.716385138,91.7998,170.860413116
 02/12  18:00:00,252.604314969,35.77442621,36.7960180019,0.0673053341883,31.5818913096,70.9729253606,566.917354303,300.835679052,49.9818,216.099875251
 02/12  19:00:00,330.686541737,35.7897590198,47.3167992922,0.305911678179,80.3315023541,83.7685254822,621.622771484,306.12201,49.9818,265.518961483
 02/12  20:00:00,347.364329487,35.77442621,60.2449417895,0.141982371522,102.000620287,77.6748002752,667.202196029,295.610615662,33.3212,338.270380367
 02/12  21:00:00,376.200440342,35.7820926149,68.3956999128,0.298418941094,108.704857014,91.4735406516,664.379617457,291.263259283,33.3212,339.795158174
 02/12  22:00:00,349.128844158,35.7974254247,69.166400522,0.605064784663,95.2963835608,89.1510273009,662.921741625,294.296194109,24.9909,343.634647516
 02/12  23:00:00,294.561368071,35.7974254247,67.8615638013,0.493143831353,80.3315023541,63.3799339444,823.146956275,305.751631317,16.6606,500.734724958
 02/12  24:00:00,207.793669008,35.7667598052,45.9668160828,0.0,42.6918050922,48.4199368926,622.214387767,321.689113322,8.3303,292.194974445
 02/13  01:00:00,144.867212078,30.9166966104,32.1459331898,0.0,25.5240853573,30.610668775,244.772281563,71.1459785594,3.33212,170.294183003
 02/13  02:00:00,130.458116651,30.9166966104,25.0650076632,0.0,19.418418834,29.3649097162,185.315177096,58.4635342349,3.33212,123.519522861
 02/13  03:00:00,119.561566616,30.9166966104,22.0719848022,0.0,12.7620426787,28.1191506574,186.01121181,52.6493337942,3.33212,130.029758015
 02/13  04:00:00,117.852254334,30.9166966104,20.372809631,0.0,12.7620426787,28.1191506574,179.264774066,50.17517258,3.33212,125.757481486
 02/13  05:00:00,125.271633421,30.9166966104,21.2146539522,0.0,12.7620426787,28.1191506574,220.62319264,49.3363799805,3.33212,167.954692659
 02/13  06:00:00,161.311734555,30.9166966104,29.6321954757,0.0,25.5240853573,30.610668775,350.341236895,48.9682641063,8.3303,293.042672789
 02/13  07:00:00,288.278565988,30.9166966104,58.7959859818,0.0,51.0481707146,78.1489452969,569.248087261,46.5649732157,16.6606,506.022514046
 02/13  08:00:00,362.500901227,35.8108131747,82.3470556138,0.333711036521,64.3609230253,109.708623606,956.68393396,261.241558665,24.9909,670.451475296
 02/13  09:00:00,294.792806265,35.7974254247,60.0001119593,0.450057413683,51.0481707146,80.7689615957,846.379385963,300.161779818,33.3212,512.896406145
 02/13  10:00:00,253.44772678,36.0104747167,47.0012954097,0.139480014225,51.0481707146,71.0224615957,755.625516617,301.795614507,66.8089,387.02100211
 02/13  11:00:00,192.377143049,36.1884404815,34.5305805576,0.130318664039,32.1804615127,65.7244621605,700.319069308,311.576513677,83.4695,305.273055631
 02/13  12:00:00,186.474701607,36.3081262762,27.8297770498,0.15444402836,32.1804615127,65.7244621605,616.346195107,307.685123283,83.4695,225.191571824
 02/13  13:00:00,184.28049666,36.3545494412,26.298837016,0.221843543392,32.1804615127,65.7244621605,614.818250697,306.628534333,83.4695,224.720216364
 02/13  14:00:00,173.746714179,36.3408195745,25.5963051212,0.120947040524,32.1804615127,55.9779621605,611.216521458,312.722953204,75.1392,223.354368253
 02/13  15:00:00,174.398593774,36.4068144991,25.9790221263,0.32939489284,32.1804615127,55.9779621605,599.092859954,314.776244897,66.8089,217.507715057
 02/13  16:00:00,176.917674212,36.4842346946,28.6019787367,0.176432370729,32.1804615127,55.9779621605,595.895423259,301.984244568,75.1392,218.771978691
 02/13  17:00:00,208.854878708,36.2661653112,31.6998144653,0.0,32.1804615127,60.9114621605,538.114811669,270.624317843,91.7998,175.690693826
 02/13  18:00:00,265.014401405,35.7667598052,42.1078468007,0.0,32.1804615127,77.5397301883,569.704136545,262.64345685,49.9818,257.078879695
 02/13  19:00:00,341.618890862,35.7667598052,59.0521160543,0.0,77.122965704,86.2600435998,791.507681254,278.676198513,49.9818,462.849682741
 02/13  20:00:00,347.71455775,35.7667598052,57.5680556319,0.0,102.647051061,80.1663183927,661.470357605,281.863084018,33.3212,346.286073587
 02/13  21:00:00,378.508326694,35.7667598052,63.031238051,0.0,115.40909374,92.7192997104,663.669720073,286.831636885,33.3212,343.516883189
 02/13  22:00:00,368.001055983,35.7667598052,76.0901808974,0.0,102.647051061,94.1340635361,828.274323143,295.544044461,24.9909,507.739378682
 02/13  23:00:00,283.160719792,35.77442621,57.5967222938,0.179091067081,77.122965704,65.871452062,706.820364591,312.910801507,16.6606,377.248963085
 02/13  24:00:00,192.961586671,35.7897590198,35.2993193281,0.289592613682,38.286128036,48.4199368926,561.004460549,338.072205905,8.3303,214.601954643
 02/14  01:00:00,139.161905612,30.9166966104,26.449602864,0.0,25.5240853573,30.610668775,249.660681993,76.0247160413,3.33212,170.303845951
 02/14  02:00:00,125.37868631,30.9166966104,19.9926261701,0.0,19.418418834,29.3649097162,190.443988661,63.5853867195,3.33212,123.526481941
 02/14  03:00:00,113.765848573,30.9166966104,16.2868968021,0.0,12.7620426787,28.1191506574,191.802133936,58.4313846984,3.33212,130.038629238
 02/14  04:00:00,111.347211275,30.9166966104,13.8810402959,0.0,12.7620426787,28.1191506574,188.327824903,56.8128731314,3.33212,128.182831771
 02/14  05:00:00,119.139047218,30.9550286348,14.4015759423,0.0248691650232,12.7620426787,28.1191506574,226.249036726,56.7999192625,3.33212,166.116997464
 02/14  06:00:00,154.820591553,30.9626950397,22.3890730112,0.0685224002009,25.5240853573,30.610668775,359.973549112,57.2396976359,8.3303,294.403551476
 02/14  07:00:00,281.119349114,30.9511954324,50.8554738096,0.0241017920593,51.0481707146,78.1489452969,578.433552111,55.6317575425,16.6606,506.141194568
 02/14  08:00:00,355.196103756,35.782017696,74.3257973559,0.0,64.3609230253,109.708623606,1028.2847608,334.091682724,24.9909,669.202178071
 02/14  09:00:00,288.841270557,35.77442621,53.6641465269,0.0,51.0481707146,80.7689615957,941.055050064,392.98280572,33.3212,514.751044344
 02/14  10:00:00,246.104373599,35.77442621,39.9164231461,0.0,51.0481707146,71.0224615957,851.87508337,398.894047599,66.8089,386.172135771
 02/14  11:00:00,196.377046451,35.7964573225,38.7979437201,0.123006619356,32.1804615127,65.7244621605,787.783012743,400.847456526,83.4695,303.466056217
 02/14  12:00:00,201.64382385,35.8109403033,43.2002221828,0.294925116716,32.1804615127,65.7244621605,699.268490497,390.596050732,83.4695,225.202939765
 02/14  13:00:00,197.901255406,35.8479885392,40.0093717994,0.491883023984,32.1804615127,65.7244621605,695.64729028,387.453122476,83.4695,224.724667804
 02/14  14:00:00,178.839974455,35.8766833513,30.637421814,0.509618875801,32.1804615127,55.9779621605,695.926572478,396.489069019,75.1392,224.298303459
 02/14  15:00:00,173.970462146,35.8767902411,26.0264578363,0.257420140458,32.1804615127,55.9779621605,688.561017429,405.155691954,66.8089,216.596425475
 02/14  16:00:00,175.31408355,35.9047232236,26.9771758314,0.647122443458,32.1804615127,55.9779621605,700.579287939,401.558666482,75.1392,223.881421457
 02/14  17:00:00,203.480603621,35.8021982071,26.2139906038,0.441817213928,32.1804615127,60.9114621605,649.024417102,386.357164308,91.7998,170.867452794
 02/14  18:00:00,257.036599958,35.7846480832,33.7763782449,0.138270545995,32.1804615127,77.5397301883,725.480262441,418.42820761,49.9818,257.070254831
 02/14  19:00:00,332.830791891,35.7897590198,49.9995262566,0.0664387173966,77.122965704,86.2600435998,961.53829312,446.459447196,49.9818,465.097045925
 02/14  20:00:00,338.498681042,35.7974254247,48.451811841,0.1261601572,102.647051061,80.1663183927,826.593743417,448.739981392,33.3212,344.532562025
 02/14  21:00:00,369.606488564,35.7897590198,54.3045856867,0.0215906611571,115.40909374,92.7192997104,832.599403635,453.669329121,33.3212,345.608874514
 02/14  22:00:00,359.128902005,35.77442621,67.3251093871,0.0,102.647051061,94.1340635361,993.194532376,461.150429549,24.9909,507.053202827
 02/14  23:00:00,274.09368839,35.7820926149,48.4980079815,0.0,77.122965704,65.871452062,869.905579482,476.943113919,16.6606,376.301865564
 02/14  24:00:00,183.131667906,35.7667598052,25.5547608953,0.0,38.286128036,48.4199368926,723.514368106,500.945789593,8.3303,214.238278513
 02/15  01:00:00,130.697797458,30.9626950397,16.4854268649,1.51332260683,25.5240853573,30.610668775,278.375281001,104.740796457,3.33212,170.302364544
 02/15  02:00:00,116.993180358,30.9626950397,9.98232144407,1.633514147,19.418418834,29.3649097162,217.888632645,87.1260522015,3.33212,127.430460443
 02/15  03:00:00,105.776764054,30.9626950397,6.44682016231,1.85969387248,12.7620426787,28.1191506574,208.993236454,79.5241495439,3.33212,126.13696691
 02/15  04:00:00,104.37978895,30.9626950397,4.80566870489,2.11247459228,12.7620426787,28.1191506574,210.386532612,77.0066192847,3.33212,130.047793327
 02/15  05:00:00,111.42674572,30.9626950397,5.05622263796,2.33458758181,12.7620426787,28.1191506574,250.19501007,76.5536152221,3.33212,170.309274848
 02/15  06:00:00,146.627058013,30.9626950397,12.5462512912,2.42858498634,25.5240853573,30.610668775,376.94302688,75.7009184728,8.3303,292.911808408
 02/15  07:00:00,273.890597098,30.9626950397,42.0036842543,2.37712191867,51.0481707146,78.1489452969,592.718695413,71.9882241079,16.6606,504.069871305
 02/15  08:00:00,346.979011143,35.779026053,66.9343205001,0.0,64.3609230253,109.708623606,1130.08827067,433.417587752,24.9909,671.679782916
 02/15  09:00:00,285.892494756,35.77442621,51.3418681817,0.0,51.0481707146,80.7689615957,1019.11683219,472.312295366,33.3212,513.483336824
 02/15  10:00:00,261.832636613,35.7935922223,55.5484389025,0.0,51.0481707146,71.0224615957,886.01742805,431.130640994,66.8089,388.077887056
 02/15  11:00:00,213.40142617,35.7859258174,55.8907017342,0.0,32.1804615127,65.7244621605,798.758521127,412.431078441,83.4695,302.857942686
 02/15  12:00:00,216.718416516,35.816293522,58.1575876985,0.366214819151,32.1804615127,65.7244621605,699.62655226,392.226685288,83.4695,223.930366972
 02/15  13:00:00,213.731368558,35.8732453084,55.9416706067,0.348910106414,32.1804615127,65.7244621605,677.382207802,372.66610207,83.4695,221.246605732
 02/15  14:00:00,186.303276438,35.9574756884,38.2574764431,0.30278504221,32.1804615127,55.9779621605,667.262834451,367.839590733,75.1392,224.284043718
 02/15  15:00:00,181.202097063,36.0187351605,32.5385101632,0.88234816106,32.1804615127,55.9779621605,649.258072748,365.801887672,66.8089,216.647285076
 02/15  16:00:00,180.733402355,36.0068810117,32.8037538522,0.185689060699,32.1804615127,55.9779621605,658.897180873,359.92547543,75.1392,223.832505443
 02/15  17:00:00,211.11756363,35.8567477703,33.4737933071,0.819566363887,32.1804615127,60.9114621605,600.316113726,337.638533404,91.7998,170.877780322
 02/15  18:00:00,263.990223842,35.77442621,40.7899121571,0.167132985936,32.1804615127,77.5397301883,660.317646931,353.231307975,49.9818,257.104538956
 02/15  19:00:00,341.331449019,35.7974254247,57.6727472264,0.986275411929,77.122965704,86.2600435998,887.205650219,368.796633266,49.9818,468.427216952
 02/15  20:00:00,348.006559357,35.7782594125,57.4609946393,0.335438145018,102.647051061,80.1663183927,729.790102692,354.610663201,33.3212,341.85823949
 02/15  21:00:00,380.958886256,35.7897590198,64.7252326439,0.695435597386,115.40909374,92.7192997104,721.901985533,341.728839019,33.3212,346.851946513
 02/15  22:00:00,370.567871273,35.7859258174,78.1316066941,0.471015338872,102.647051061,94.1340635361,868.116969458,337.553616022,24.9909,505.572453436
 02/15  23:00:00,284.336533357,35.7820926149,58.6857052688,0.229110162139,77.122965704,65.871452062,747.308978938,350.675857508,16.6606,379.97252143
 02/15  24:00:00,192.269109189,35.7897590198,34.8436047833,0.0220382759562,38.286128036,48.4199368926,593.379859575,373.669169759,8.3303,211.380389815
 02/16  01:00:00,137.818993221,30.9626950397,24.9012256139,0.18860025334,25.5240853573,30.610668775,255.221770201,81.5926507435,3.33212,170.296999458
 02/16  02:00:00,123.771974461,30.9626950397,18.1250848079,0.243298184234,19.418418834,29.3649097162,200.912399401,67.5375701491,3.33212,130.042709252
 02/16  03:00:00,112.345216848,30.9626950397,14.4703090812,0.377303569947,12.7620426787,28.1191506574,188.496491598,61.6332381412,3.33212,123.531133457
 02/16  04:00:00,109.985246383,30.9626950397,12.0036489416,0.496259209416,12.7620426787,28.1191506574,193.094224209,59.7167872687,3.33212,130.04531694
 02/16  05:00:00,117.050900068,30.9626950397,12.384494353,0.604710106445,12.7620426787,28.1191506574,233.247605074,59.6029470102,3.33212,170.312538064
 02/16  06:00:00,152.457969444,30.9626950397,20.1428836543,0.631990242135,25.5240853573,30.610668775,361.260836507,60.0094109917,8.3303,292.921125515
 02/16  07:00:00,278.362519933,30.9626950397,48.3007410368,0.548693400992,51.0481707146,78.1489452969,579.109050495,58.3016135182,16.6606,504.146836977
 02/16  08:00:00,351.254968307,35.7910769191,71.364327027,0.0,64.3609230253,109.708623606,1049.24368139,351.385231064,24.9909,672.867550321
 02/16  09:00:00,289.445962316,35.7974254247,54.9999824373,0.0,51.0481707146,80.7689615957,951.989616944,405.873311249,33.3212,512.795105695
 02/16  10:00:00,265.817392639,35.7859258174,59.568882265,0.0394637082948,51.0481707146,71.0224615957,835.920261202,380.66925089,66.8089,388.442110312
 02/16  11:00:00,217.374482934,35.8018877678,59.4795598795,0.403495161169,32.1804615127,65.7244621605,763.704629271,376.344420059,83.4695,303.890709212
 02/16  12:00:00,220.467650193,35.8150720123,62.0560470212,0.219976581895,32.1804615127,65.7244621605,681.169585915,373.639921134,83.4695,224.060164781
 02/16  13:00:00,226.031206566,35.8425818778,68.577653271,0.0,32.1804615127,65.7244621605,670.128104877,366.713145455,83.4695,219.945459422
 02/16  14:00:00,220.740003175,35.8980375163,72.9572509561,0.0,32.1804615127,55.9779621605,657.334833315,357.911332619,75.1392,224.284300697
 02/16  15:00:00,219.897814627,35.9229396229,72.1002246132,0.0,32.1804615127,55.9779621605,636.363539499,352.807501599,66.8089,216.7471379
 02/16  16:00:00,210.857708303,35.9012232339,63.1130621969,0.0,32.1804615127,55.9779621605,657.614142603,358.722568138,75.1392,223.752374465
 02/16  17:00:00,222.321533434,35.7749338552,45.4877504025,0.0,32.1804615127,60.9114621605,626.536490926,363.853837856,91.7998,170.88285307
 02/16  18:00:00,265.696138923,35.7782594125,44.9097038076,0.448549686591,32.1804615127,77.5397301883,713.482500223,406.393901959,49.9818,257.106798263
 02/16  19:00:00,342.807685831,35.7974254247,58.8827514625,1.14038220671,77.122965704,86.2600435998,957.058007618,437.630080953,49.9818,469.446126664
 02/16  20:00:00,346.530746161,35.77442621,55.8473084304,0.337103294123,102.647051061,80.1663183927,820.390626719,446.021124211,33.3212,341.048302507
 02/16  21:00:00,375.872886987,35.7859258174,59.5797039155,0.574742945729,115.40909374,92.7192997104,843.034074048,462.819801456,33.3212,346.893072592
 02/16  22:00:00,363.538517541,35.7897590198,71.1858496217,0.173083304063,102.647051061,94.1340635361,1010.79752719,480.158423482,24.9909,505.648203712
 02/16  23:00:00,276.779547432,35.7820926149,51.1347339827,0.0,77.122965704,65.871452062,894.60320436,497.087123514,16.6606,380.855480846
 02/16  24:00:00,184.028023713,35.7820926149,26.3857104919,0.0,38.286128036,48.4199368926,742.961580305,523.924252439,8.3303,210.707027866
 02/17  01:00:00,129.862680678,30.9626950397,15.9336806543,1.25214257299,25.5240853573,30.610668775,279.548679216,105.919357592,3.33212,170.297201623
 02/17  02:00:00,117.725902346,30.9626950397,10.9287651731,1.43324098764,19.418418834,29.3649097162,221.231541933,87.8523504809,3.33212,130.047071452
 02/17  03:00:00,108.430301872,30.9626950397,9.32082779957,1.64776349613,12.7620426787,28.1191506574,207.149104867,80.2813463125,3.33212,123.535638555
 02/17  04:00:00,107.908233104,30.9626950397,8.6140704925,1.83822710618,12.7620426787,28.1191506574,210.62433313,77.251321416,3.33212,130.040891714
 02/17  05:00:00,115.626000798,30.9626950397,8.89034744369,2.06767671292,12.7620426787,28.1191506574,250.540020248,76.8925450914,3.33212,170.315355157
 02/17  06:00:00,147.182009209,30.9626950397,12.6566597689,2.22668848086,25.5240853573,30.610668775,378.31133103,77.0516425306,8.3303,292.9293885
 02/17  07:00:00,271.764746284,30.9626950397,39.274014442,2.25633406217,51.0481707146,78.1489452969,595.582468646,74.7473629122,16.6606,504.174505734
 02/17  08:00:00,341.440723957,35.8127582345,62.7299033927,0.242219022445,64.3609230253,109.708623606,1195.1356012,496.858557512,24.9909,673.286143684
 02/17  09:00:00,283.674606611,35.7974254247,48.0969552643,0.0697492160265,51.0481707146,80.7689615957,1089.1091992,543.190388821,33.3212,512.597610383
 02/17  10:00:00,259.928371874,35.7897590198,53.5167366574,0.0,51.0481707146,71.0224615957,948.754850054,493.462107248,66.8089,388.483842805
 02/17  11:00:00,210.829490879,35.77442621,53.2344808806,0.0,32.1804615127,65.7244621605,854.954013121,467.24151659,83.4695,304.242996531
 02/17  12:00:00,214.668981535,35.7974254247,56.3331258758,0.0763936704859,32.1804615127,65.7244621605,751.398259287,443.847577553,83.4695,224.081181734
 02/17  13:00:00,220.238025371,35.7897590198,62.3236795729,0.45067660566,32.1804615127,65.7244621605,728.018373436,424.91523623,83.4695,219.633637206
 02/17  14:00:00,214.455105703,35.7825754712,66.1004064539,0.631305704676,32.1804615127,55.9779621605,711.744541115,412.305862102,75.1392,224.299479013
 02/17  15:00:00,213.707081641,35.7876515528,65.5170015189,0.479285030813,32.1804615127,55.9779621605,687.785711068,403.688123864,66.8089,217.288687204
 02/17  16:00:00,206.280588082,35.8017394007,57.9535366074,0.641948090785,32.1804615127,55.9779621605,700.025262103,401.653379081,75.1392,223.232683021
 02/17  17:00:00,219.791649848,35.7955088235,41.9065160913,1.00187862856,32.1804615127,60.9114621605,659.727881022,397.047750698,91.7998,170.880330324
 02/17  18:00:00,262.310506128,35.8012586271,41.0025349058,0.913167891668,32.1804615127,77.5397301883,744.670837897,437.577010568,49.9818,257.112027329
 02/17  19:00:00,337.853005678,35.7935922223,54.2637363862,0.768085277311,77.122965704,86.2600435998,990.86729162,471.102042929,49.9818,469.78344869
 02/17  20:00:00,341.96348139,35.7897590198,51.6348747595,0.348112499971,102.647051061,80.1663183927,854.441177672,480.297349045,33.3212,340.822628628
 02/17  21:00:00,372.54093035,35.7974254247,56.9228940668,0.246681389455,115.40909374,92.7192997104,871.942234688,491.7254572,33.3212,346.895577488
 02/17  22:00:00,360.790583179,35.77442621,68.8815847458,0.00130680153844,102.647051061,94.1340635361,1036.39371513,505.716555122,24.9909,505.686260005
 02/17  23:00:00,274.991333241,35.77442621,49.3059995025,0.0,77.122965704,65.871452062,919.271537989,521.410497652,16.6606,381.200440337
 02/17  24:00:00,182.451800094,35.7897590198,24.7506933351,0.0,38.286128036,48.4199368926,762.540239181,543.760844695,8.3303,210.449094486
 02/18  01:00:00,132.199440627,30.9626950397,15.4977741784,1.82744734041,27.7269238854,30.610668775,282.86834267,109.23249139,3.33212,170.30373128
 02/18  02:00:00,128.682993513,30.9626950397,11.7480642397,2.00482232397,27.7269238854,30.610668775,224.432611334,91.0516061851,3.33212,130.048885149
 02/18  03:00:00,108.893162323,30.9626950397,9.11397754718,2.31998179431,12.7620426787,28.1191506574,211.150072463,84.281414172,3.33212,123.536538291
 02/18  04:00:00,108.159706984,30.9626950397,8.15678707834,2.55214164159,12.7620426787,28.1191506574,215.398183511,82.0265438056,3.33212,130.039519706
 02/18  05:00:00,115.47425727,30.9626950397,8.72571228614,2.72124051319,12.7620426787,28.1191506574,254.839180548,81.1924425248,3.33212,170.314618023
 02/18  06:00:00,128.310996302,30.9626950397,9.13021178829,2.91219596149,12.7620426787,28.1191506574,297.374589024,81.6153056547,8.3303,207.428983369
 02/18  07:00:00,213.20248424,30.9626950397,13.1743188629,2.93774522336,42.6918050922,54.3732441037,400.729682592,81.2257401261,16.6606,302.843342466
 02/18  08:00:00,266.274147463,35.8127582345,33.3339342527,0.969712255649,42.6918050922,86.1019271793,1062.711548,533.522348431,24.9909,504.198299564
 02/18  09:00:00,342.602493604,35.8127582345,69.2200689891,0.456805460122,57.6566862989,112.030105488,1303.90652488,557.307370749,33.3212,713.277954131
 02/18  10:00:00,281.236282093,35.8127582345,55.2717323417,0.112134197838,57.6566862989,83.6599452969,1080.09776976,500.255344238,66.8089,513.03352552
 02/18  11:00:00,203.183052132,35.7974254247,31.6837056597,0.0242114767611,42.6918050922,68.9656133826,945.910049755,475.975812584,83.4695,386.464737172
 02/18  12:00:00,187.397378719,35.7904959981,24.384087408,0.0,34.9340096728,67.7198543238,840.397803214,445.813653131,83.4695,311.114650083
 02/18  13:00:00,194.620530073,35.8822830242,32.4651041656,0.0,34.9340096728,67.7198543238,707.32508579,397.445170058,83.4695,226.410415731
 02/18  14:00:00,200.41035901,35.9939139453,47.8533305589,0.0260929802393,34.9340096728,57.9733543238,659.114027418,358.750936587,75.1392,225.223890831
 02/18  15:00:00,209.263100716,36.1159100061,56.0607666348,0.560475766818,34.9340096728,57.9733543238,619.393201856,332.614640037,66.8089,219.969661819
 02/18  16:00:00,207.86469704,36.146333168,54.65087935,0.563738770806,34.9340096728,57.9733543238,618.178432829,320.770488842,75.1392,222.268743987
 02/18  17:00:00,224.304913735,35.9373932502,42.1318594214,0.503644081548,34.9340096728,62.9068543238,591.956359172,322.088170422,91.7998,178.06838875
 02/18  18:00:00,257.351976444,35.7935922223,39.1647530345,0.570250127363,34.9340096728,72.2186844194,599.262018312,333.443000218,49.9818,215.837218094
 02/18  19:00:00,339.615634883,35.7897590198,46.6812544495,0.617610081894,87.0357390804,86.2600435998,647.262444038,337.149216059,49.9818,260.131427979
 02/18  20:00:00,346.328330901,35.7897590198,58.6819023591,0.612906912511,102.000620287,77.6748002752,715.759237026,336.30147624,33.3212,346.136560786
 02/18  21:00:00,366.069040775,35.7897590198,67.3108963432,0.436537957844,102.000620287,88.9820225341,708.162216536,333.583581926,33.3212,341.257434611
 02/18  22:00:00,357.669914483,35.7820926149,68.8801442608,0.202997101723,102.000620287,91.6425454185,691.803286719,321.971952424,24.9909,344.840434294
 02/18  23:00:00,303.916756269,35.7974254247,68.1559737672,0.328835198925,87.0357390804,65.871452062,834.501468337,316.705034068,16.6606,501.135834269
 02/18  24:00:00,208.261628496,35.7974254247,46.3835711788,0.0375234908791,42.6918050922,48.4199368926,618.358187169,316.454769709,8.3303,293.57311746
 02/19  01:00:00,158.038664646,30.9626950397,33.7900913175,0.106601097046,34.4311606118,33.1021868926,239.062280608,63.4010381637,3.33212,172.329122444
 02/19  02:00:00,151.466151146,30.9626950397,27.2610804023,0.00455895530343,34.4311606118,33.1021868926,185.186278431,53.2115237397,3.33212,128.642634692
 02/19  03:00:00,129.2899167,30.9626950397,22.5038679948,0.0345951392636,19.466279405,30.610668775,182.378716852,48.7761111876,3.33212,130.270485665
 02/19  04:00:00,126.996245845,30.9626950397,20.2221137122,0.0322186450654,19.466279405,30.610668775,180.242903585,46.6369580918,3.33212,130.273825493
 02/19  05:00:00,134.394128897,30.9626950397,21.0439241248,0.0328587617432,19.466279405,30.610668775,220.08106638,46.4363838051,3.33212,170.312562575
 02/19  06:00:00,148.312419093,30.9626950397,22.7074661301,0.0402722055227,19.466279405,30.610668775,270.739454072,47.4155678778,8.3303,214.993586195
 02/19  07:00:00,228.430941968,30.9301128189,31.3534719669,0.000564364738058,42.6918050922,54.3732441037,360.885744863,47.9770250092,16.6606,296.248119854
 02/19  08:00:00,296.655268999,35.8054747963,55.8635249999,0.092939050449,49.3960418185,88.5934452969,811.159219335,279.80603672,24.9909,506.362282615
 02/19  09:00:00,358.434943584,35.7820926149,86.0070806465,0.00967645672297,57.6566862989,112.030105488,1045.96853929,294.309040137,33.3212,718.338299149
 02/19  10:00:00,298.673904012,36.1288439069,81.9558416799,0.117099538782,50.9524495726,81.1684271793,840.435912822,259.845847832,66.8089,513.781164989
 02/19  11:00:00,247.046459793,36.3241486379,75.3111658969,0.0,42.6918050922,68.9656133826,725.16233132,252.258565204,83.4695,389.434266116
 02/19  12:00:00,236.141727035,36.4616244105,69.0703057037,0.0,38.286128036,68.9656133826,576.756935852,186.584027576,83.4695,306.703408276
 02/19  13:00:00,224.252385976,36.501303732,58.686816777,0.0,38.286128036,68.9656133826,470.137385562,161.870584625,83.4695,224.797300937
 02/19  14:00:00,197.690764767,36.5326882594,51.2832245698,0.0,31.5818913096,56.727595265,458.490666808,164.608239344,75.1392,218.743227464
 02/19  15:00:00,213.536971036,36.5675204136,67.1342494827,0.0,31.5818913096,56.727595265,459.042383202,169.609265894,66.8089,222.624217307
 02/19  16:00:00,216.774169739,36.5977837567,69.6908500414,0.0,31.5818913096,56.727595265,572.113973357,280.320667726,75.1392,216.654105631
 02/19  17:00:00,233.610097209,36.2723842517,56.4297722308,0.0,31.5818913096,61.661095265,589.068948002,319.537405073,91.7998,177.731742929
 02/19  18:00:00,264.289061242,35.7667598052,51.3323313771,0.0,31.5818913096,70.9729253606,544.650205065,278.854166045,49.9818,215.81423902
 02/19  19:00:00,339.951083,35.7667598052,56.884951391,0.0,80.3315023541,83.7685254822,603.628156586,295.442066434,49.9818,258.204290152
 02/19  20:00:00,354.385339906,35.7667598052,67.3800010938,0.0,102.000620287,77.6748002752,680.932808473,301.598653553,33.3212,346.01295492
 02/19  21:00:00,381.469327615,35.7667598052,73.9349884131,0.0,108.704857014,91.4735406516,682.198869689,311.167838638,33.3212,337.709831051
 02/19  22:00:00,352.769490555,35.7667598052,73.3946070374,0.0,95.2963835608,89.1510273009,688.995699424,324.772109134,24.9909,339.23269029
 02/19  23:00:00,296.68171618,35.7667598052,70.4502392889,0.0,80.3315023541,63.3799339444,866.90291379,347.548940068,16.6606,502.693373722
 02/19  24:00:00,208.855926919,35.7667598052,46.9636993101,0.0,42.6918050922,48.4199368926,673.753831753,375.058871846,8.3303,290.364659907
 02/20  01:00:00,156.303685554,30.9166966104,32.1725273524,0.0,34.4311606118,33.1021868926,257.542088143,79.2203886782,3.33212,174.989579465
 02/20  02:00:00,148.79498527,30.9166966104,24.622891573,0.0,34.4311606118,33.1021868926,192.975461982,63.5405453895,3.33212,126.102796593
 02/20  03:00:00,126.931048207,30.9166966104,20.2323307025,0.0,19.466279405,30.610668775,190.304527022,56.7051724874,3.33212,130.267234534
 02/20  04:00:00,125.14263299,30.9166966104,18.4520023029,0.0,19.466279405,30.610668775,187.689979243,54.08010638,3.33212,130.277752863
 02/20  05:00:00,133.121297327,30.9166966104,19.8542371427,0.0,19.466279405,30.610668775,226.99050827,53.3482115083,3.33212,170.310176761
 02/20  06:00:00,147.190945889,30.9166966104,21.6772084565,0.0,19.466279405,30.610668775,276.823236865,53.4962961066,8.3303,214.996640758
 02/20  07:00:00,227.439830255,30.9166966104,30.3766027032,0.0,42.6918050922,54.3732441037,366.896180874,53.1560086086,16.6606,297.079572265
 02/20  08:00:00,294.729708491,35.7799308409,53.968879746,0.0305331909889,49.3960418185,88.5934452969,855.640192382,324.316034053,24.9909,506.333258329
 02/20  09:00:00,358.377466565,35.7897590198,85.8376655281,0.0,57.6566862989,112.030105488,1128.6524554,377.036594068,33.3212,718.294661331
 02/20  10:00:00,284.566105314,35.7749373037,68.222947801,0.0,50.9524495726,81.1684271793,947.823270451,368.484488258,66.8089,512.529882192
 02/20  11:00:00,234.562895632,35.795406324,62.8469458254,0.38981882954,42.6918050922,68.9656133826,839.13417603,366.238080919,83.4695,389.426595111
 02/20  12:00:00,237.360486127,35.8013436428,69.5630408082,0.159958582784,38.286128036,68.9656133826,758.703052793,368.548277673,83.4695,306.685275121
 02/20  13:00:00,232.477141926,35.834336934,65.6785964336,0.0,38.286128036,68.9656133826,673.448105326,365.191572263,83.4695,224.787033064
 02/20  14:00:00,199.655800096,35.8720071382,51.3955539445,0.400512613804,31.5818913096,56.727595265,673.342742843,376.849332252,75.1392,221.354210592
 02/20  15:00:00,206.556736262,35.8682357993,58.6905151133,0.0,31.5818913096,56.727595265,666.245157319,379.448361821,66.8089,219.987895497
 02/20  16:00:00,204.993148334,35.8754883046,57.1351772731,0.0,31.5818913096,56.727595265,672.996497085,380.632825708,75.1392,217.224471376
 02/20  17:00:00,221.082641083,35.8019268345,43.1532326437,0.92685960264,31.5818913096,61.661095265,650.170069413,381.165217824,91.7998,177.20505159
 02/20  18:00:00,253.961496496,35.7840092161,40.447917228,0.423616378694,31.5818913096,70.9729253606,668.900403518,403.074045144,49.9818,215.844558375
 02/20  19:00:00,330.822762287,35.7667598052,47.6597367928,0.0,80.3315023541,83.7685254822,720.612418322,412.436470367,49.9818,258.194147954
 02/20  20:00:00,346.434373508,35.7782594125,59.1481952022,0.185794344186,102.000620287,77.6748002752,783.638039212,403.459823071,33.3212,346.857016141
 02/20  21:00:00,375.358272756,35.7974254247,67.3349773412,0.3882326179,108.704857014,91.4735406516,768.126563516,397.96530156,33.3212,336.840061956
 02/20  22:00:00,347.127195288,35.77442621,67.5903742225,0.0962217573228,95.2963835608,89.1510273009,760.321182113,394.899506961,24.9909,340.430775152
 02/20  23:00:00,291.711508371,35.77442621,65.4232897977,0.0,80.3315023541,63.3799339444,923.566840712,404.242141528,16.6606,502.664099184
 02/20  24:00:00,204.437765356,35.7820926149,42.4882698572,0.0,42.6918050922,48.4199368926,717.103741902,418.453124364,8.3303,290.320317538
 02/21  01:00:00,140.929820379,30.9626950397,27.428191228,0.786289183268,25.5240853573,30.610668775,260.315994111,87.6536214654,3.33212,169.330252646
 02/21  02:00:00,125.029700023,30.9626950397,18.8374217498,0.805833469481,19.418418834,29.3649097162,205.179658305,71.8057619363,3.33212,130.041776368
 02/21  03:00:00,113.556084608,30.9626950397,15.1548037232,0.919864264207,12.7620426787,28.1191506574,196.611854772,65.1316965269,3.33212,128.148038245
 02/21  04:00:00,111.181119989,30.9626950397,12.6257845063,1.08462199908,12.7620426787,28.1191506574,191.627704645,62.8762689831,3.33212,125.419315662
 02/21  05:00:00,118.045779876,30.9626950397,12.0375727053,1.32695818355,12.7620426787,28.1191506574,237.324826938,63.6889381644,3.33212,170.303768774
 02/21  06:00:00,152.226933665,30.9626950397,18.3899686823,1.51446199451,25.5240853573,30.610668775,367.225743684,65.9790283229,8.3303,292.916415361
 02/21  07:00:00,278.770104492,30.9626950397,47.042379079,1.48038313809,51.0481707146,78.1489452969,586.087699224,65.3453275558,16.6606,504.081771668
 02/21  08:00:00,347.41896949,35.7805593339,69.1191288083,0.0,64.3609230253,109.708623606,1142.67947289,443.275084616,24.9909,674.413488274
 02/21  09:00:00,280.82648973,35.7974254247,45.347394136,0.0,51.0481707146,80.7689615957,1075.93767662,531.098519967,33.3212,511.517956652
 02/21  10:00:00,254.05857082,35.7897590198,47.6302945622,0.0,51.0481707146,71.0224615957,959.121163141,503.900545221,66.8089,388.411717919
 02/21  11:00:00,208.185439492,35.7859258174,50.5251080252,0.0,32.1804615127,65.7244621605,879.264746376,490.451104622,83.4695,305.344141754
 02/21  12:00:00,213.485984684,35.77442621,55.1435653293,0.0626562015559,32.1804615127,65.7244621605,775.672991836,466.985831421,83.4695,225.217660415
 02/21  13:00:00,220.099193546,35.8012586271,61.7473018172,0.852292326901,32.1804615127,65.7244621605,745.640946336,440.244248997,83.4695,221.927197339
 02/21  14:00:00,214.292609332,35.77442621,66.2445031461,0.310183080002,32.1804615127,55.9779621605,720.20100898,425.204413108,75.1392,219.857395872
 02/21  15:00:00,213.684093616,35.77442621,65.5911547948,0.37365477312,32.1804615127,55.9779621605,706.220606298,415.983288869,66.8089,223.42841743
 02/21  16:00:00,205.710196842,35.7871322429,57.8636576065,0.177027551253,32.1804615127,55.9779621605,697.753951068,405.55865461,75.1392,217.056096458
 02/21  17:00:00,219.582298516,35.7820926149,42.0798291083,0.631418883494,32.1804615127,60.9114621605,657.678878026,394.990383427,91.7998,170.888694599
 02/21  18:00:00,263.495192777,35.7859258174,42.5161398637,0.613680255228,32.1804615127,77.5397301883,738.2059333,431.132059129,49.9818,257.092074172
 02/21  19:00:00,341.327768035,35.7935922223,57.6162048891,0.946357721162,77.122965704,86.2600435998,961.855375226,441.147737726,49.9818,470.725837501
 02/21  20:00:00,346.401865377,35.7820926149,55.9854334727,0.52494679115,102.647051061,80.1663183927,807.70345193,432.197150232,33.3212,342.185101698
 02/21  21:00:00,377.982036457,35.7897590198,62.2060821166,0.522529040748,115.40909374,92.7192997104,809.117309522,431.17729215,33.3212,344.618817371
 02/21  22:00:00,367.095985904,35.7974254247,74.9047248948,0.409852910573,102.647051061,94.1340635361,959.409132494,428.829780267,24.9909,505.588452227
 02/21  23:00:00,280.451510933,35.77442621,54.9117387585,0.0214622325668,77.122965704,65.871452062,836.628111967,436.271166875,16.6606,383.696345092
 02/21  24:00:00,188.893841252,35.7820926149,31.3953237599,0.0,38.286128036,48.4199368926,668.938052543,452.209755083,8.3303,208.397997459
 02/22  01:00:00,136.211341899,30.9626950397,22.6195195993,0.894083467549,25.5240853573,30.610668775,267.211049964,93.5950938753,3.33212,170.283836089
 02/22  02:00:00,122.74269301,30.9626950397,16.4629130871,0.904646485636,19.418418834,29.3649097162,209.360976646,75.9807135643,3.33212,130.048143082
 02/22  03:00:00,111.698086861,30.9626950397,13.199020731,1.02990058343,12.7620426787,28.1191506574,195.003035638,68.144299576,3.33212,123.526616062
 02/22  04:00:00,110.785781049,30.9626950397,12.1794206588,1.14477453505,12.7620426787,28.1191506574,198.194401723,64.8318909543,3.33212,130.030390769
 02/22  05:00:00,117.950653527,30.9626950397,12.6723494646,1.24009829283,12.7620426787,28.1191506574,237.274979478,63.6419302078,3.33212,170.300929271
 02/22  06:00:00,153.236084905,30.9626950397,20.3511855059,1.22561877443,25.5240853573,30.610668775,364.160860294,62.9404571804,8.3303,292.890103113
 02/22  07:00:00,279.506766521,30.9626950397,48.9270993733,1.07045384045,51.0481707146,78.1489452969,580.9383797,60.2778662003,16.6606,503.9999135
 02/22  08:00:00,349.972484678,35.7918168036,72.8760507573,0.0,64.3609230253,109.708623606,1060.85071062,362.45918699,24.9909,673.400623628
 02/22  09:00:00,286.167720791,35.7897590198,51.7326296381,0.0,51.0481707146,80.7689615957,957.868802387,412.5305836,33.3212,512.017018788
 02/22  10:00:00,247.58079609,35.8103409446,41.3922488596,0.0,51.0481707146,71.0224615957,843.146701912,387.94781274,66.8089,388.389989172
 02/22  11:00:00,184.596486837,35.8823879304,27.1076653573,0.0,32.1804615127,65.7244621605,772.124175933,384.193486715,83.4695,304.461189217
 02/22  12:00:00,179.933376495,35.9664435895,21.7137843399,0.0,32.1804615127,65.7244621605,683.176622812,375.921287654,83.4695,223.785835158
 02/22  13:00:00,178.186637672,36.0372377688,20.6876553704,0.0,32.1804615127,65.7244621605,668.378473379,365.257233516,83.4695,219.651739863
 02/22  14:00:00,172.754049809,36.0775131012,24.945744535,0.0,32.1804615127,55.9779621605,656.498286538,357.091879298,75.1392,224.267207241
 02/22  15:00:00,179.834961782,36.0868288921,32.0108218639,0.00489132712281,32.1804615127,55.9779621605,631.842749302,348.387369954,66.8089,216.646479348
 02/22  16:00:00,180.441739109,36.0738009043,32.6084889209,0.0405714396802,32.1804615127,55.9779621605,645.425619271,346.465813951,75.1392,223.82060532
 02/22  17:00:00,206.41151054,35.8634462939,29.4926999206,0.0983827341301,32.1804615127,60.9114621605,598.15746934,335.486306868,91.7998,170.871362473
 02/22  18:00:00,255.926669761,35.7866924579,35.5987534482,0.081529744363,32.1804615127,77.5397301883,665.947057556,358.879492087,49.9818,257.085765469
 02/22  19:00:00,334.096717391,35.77442621,51.4131868648,0.0277094356588,77.122965704,86.2600435998,901.818185069,383.092275971,49.9818,468.744109098
 02/22  20:00:00,340.559626598,35.7974254247,50.0539221199,0.256348293566,102.647051061,80.1663183927,757.243029054,382.407514734,33.3212,341.51431432
 02/22  21:00:00,371.984152088,35.7820926149,56.3170455617,0.10327699869,115.40909374,92.7192997104,762.75688106,382.610508612,33.3212,346.825172447
 02/22  22:00:00,361.726660184,35.7974254247,69.6679376806,0.0448208745963,102.647051061,94.1340635361,915.809205232,385.317567817,24.9909,505.500737414
 02/22  23:00:00,276.449632972,35.7667598052,51.0035499886,0.0,77.122965704,65.871452062,793.250114458,396.68564383,16.6606,379.903870628
 02/22  24:00:00,185.346597781,35.7667598052,27.9124828383,0.0,38.286128036,48.4199368926,640.284903805,420.558808218,8.3303,211.395795588
 02/23  01:00:00,132.330781007,30.9626950397,18.7660658757,0.852075097346,25.5240853573,30.610668775,265.841950686,92.2241430113,3.33212,170.285687675
 02/23  02:00:00,118.933309496,30.9626950397,12.6902550582,0.853768872633,19.418418834,29.3649097162,210.450012715,77.0839787336,3.33212,130.033913981
 02/23  03:00:00,108.328041999,30.9626950397,9.88749947579,0.95691004083,12.7620426787,28.1191506574,197.114586547,70.2628748569,3.33212,123.519591691
 02/23  04:00:00,106.525047831,30.9626950397,7.9256268749,1.12659545433,12.7620426787,28.1191506574,200.834599133,67.4604937808,3.33212,130.041985352
 02/23  05:00:00,113.886446438,30.9626950397,8.50000238738,1.33715398445,12.7620426787,28.1191506574,240.520038148,66.8921914007,3.33212,170.295726748
 02/23  06:00:00,149.75116869,30.9626950397,16.626440281,1.45492304513,25.5240853573,30.610668775,367.881870084,66.6858168756,8.3303,292.865753208
 02/23  07:00:00,276.567323157,30.9626950397,45.6473145498,1.40871211189,51.0481707146,78.1489452969,584.771692793,64.2245147495,16.6606,503.886578044
 02/23  08:00:00,346.917475175,35.7770875723,69.7406367083,0.0,64.3609230253,109.708623606,1094.6628732,397.703686408,24.9909,671.96828679
 02/23  09:00:00,282.262508098,35.77442621,47.7426538897,0.0,51.0481707146,80.7689615957,1011.98721594,465.920241149,33.3212,512.74577479
 02/23  10:00:00,254.748258058,35.7782594125,48.5108184917,0.0,51.0481707146,71.0224615957,884.02589418,428.899486848,66.8089,388.317507332
 02/23  11:00:00,205.969859092,35.7895709877,48.4958441498,0.0,32.1804615127,65.7244621605,791.156083974,404.829998708,83.4695,302.856585266
 02/23  12:00:00,207.398959577,35.8608500491,48.9326507519,0.272984332536,32.1804615127,65.7244621605,689.316929474,382.228626854,83.4695,223.61880262
 02/23  13:00:00,196.634225706,35.938707343,38.9041777402,0.285344926057,32.1804615127,65.7244621605,671.969636366,367.300183435,83.4695,221.199952932
 02/23  14:00:00,183.228978449,36.0120435418,35.066925101,0.390614040977,32.1804615127,55.9779621605,658.327859521,358.925519852,75.1392,224.263139669
 02/23  15:00:00,191.588949636,36.0192646109,43.2608009843,0.541103972988,32.1804615127,55.9779621605,633.493500921,350.075801638,66.8089,216.608799283
 02/23  16:00:00,184.73285648,36.016318388,36.6318295403,0.343353377599,32.1804615127,55.9779621605,651.334468832,352.370029909,75.1392,223.825238923
 02/23  17:00:00,210.581289519,35.8580132992,33.2234627886,0.537051605699,32.1804615127,60.9114621605,599.02812841,336.37020597,91.7998,170.858122441
 02/23  18:00:00,258.21824735,35.7912923008,40.2684454899,0.500936751276,32.1804615127,77.5397301883,653.435277046,346.37709914,49.9818,257.076377906
 02/23  19:00:00,339.713044693,35.7859258174,56.6204638983,0.449342051958,77.122965704,86.2600435998,876.200946522,358.794411028,49.9818,467.424735494
 02/23  20:00:00,346.409044688,35.7859258174,55.79303218,0.412790805154,102.647051061,80.1663183927,723.456191449,347.645569979,33.3212,342.489421469
 02/23  21:00:00,378.617607934,35.7897590198,62.5878643659,0.504294979335,115.40909374,92.7192997104,717.6995808,337.599168406,33.3212,346.779212394
 02/23  22:00:00,369.06397492,35.7974254247,76.4538671616,0.654195809659,102.647051061,94.1340635361,860.194514255,329.818726662,24.9909,505.384887593
 02/23  23:00:00,283.7360169,35.7820926149,58.12084949,0.228691229747,77.122965704,65.871452062,725.416563752,330.108526923,16.6606,378.647436829
 02/23  24:00:00,192.861092987,35.7820926149,35.4635027053,0.0479921584379,38.286128036,48.4199368926,561.05795086,340.383929637,8.3303,212.343721223
 02/24  01:00:00,139.543816393,30.9550286348,26.779727637,0.0354154557652,25.5240853573,30.610668775,248.20412924,74.5902637385,3.33212,170.281745502
 02/24  02:00:00,126.675445494,30.9166966104,21.3100114122,0.0,19.418418834,29.3649097162,193.581622586,61.0855270783,3.33212,129.163975508
 02/24  03:00:00,116.411741669,30.9166966104,18.948416917,0.0,12.7620426787,28.1191506574,182.298669895,54.5891802406,3.33212,124.377369655
 02/24  04:00:00,115.30874019,30.9166966104,17.853485977,0.0,12.7620426787,28.1191506574,184.883055502,51.5131972896,3.33212,130.037738213
 02/24  05:00:00,124.574990134,30.9166966104,19.9060598788,0.0,12.7620426787,28.1191506574,223.4400961,49.819904011,3.33212,170.288072089
 02/24  06:00:00,161.82709452,30.9166966104,29.5094144783,0.0,25.5240853573,30.610668775,349.430567528,48.2656718399,8.3303,292.834595688
 02/24  07:00:00,286.846145673,30.9166966104,59.4277250938,0.0,51.0481707146,78.1489452969,565.089313792,44.6869098476,16.6606,503.741803944
 02/24  08:00:00,362.904190913,35.7965599287,84.9763707287,0.0,64.3609230253,109.708623606,923.278187594,227.139066844,24.9909,671.14822075
 02/24  09:00:00,295.803334606,35.7667598052,61.8608269379,0.0,51.0481707146,80.7689615957,722.120604451,175.828599841,33.3212,512.97080461
 02/24  10:00:00,255.599658762,36.313564867,51.0126356086,0.0,51.0481707146,71.0224615957,588.130858536,133.546216268,66.8089,387.775742269
 02/24  11:00:00,195.305785699,36.4042661049,39.790509659,0.0,32.1804615127,65.7244621605,489.677915621,103.839858501,83.4695,302.368557121
 02/24  12:00:00,191.548159481,36.4616298779,35.5656632076,0.0,32.1804615127,65.7244621605,381.359934619,74.4851183394,83.4695,223.405316279
 02/24  13:00:00,191.298199154,36.5052742426,36.0776857775,0.0,32.1804615127,65.7244621605,365.62121063,59.9540785905,83.4695,222.197632039
 02/24  14:00:00,200.23281361,36.5418714089,54.6738190302,0.0,32.1804615127,55.9779621605,348.880942955,49.4894256278,75.1392,224.252317327
 02/24  15:00:00,200.217690611,36.5723881233,54.6112333052,0.0,32.1804615127,55.9779621605,333.554794703,50.1497883785,66.8089,216.596106325
 02/24  16:00:00,204.717422544,36.6017444014,59.0689082652,0.0,32.1804615127,55.9779621605,348.346604377,49.3826895908,75.1392,223.824714786
 02/24  17:00:00,204.506717909,36.2979156415,29.9745254435,0.0,32.1804615127,60.9114621605,329.380199271,66.7277092228,91.7998,170.852690048
 02/24  18:00:00,254.09232764,35.7667598052,39.2770273759,0.0,32.1804615127,77.5397301883,434.717955074,127.69461771,49.9818,257.041537364
 02/24  19:00:00,335.636482287,35.7667598052,55.3267790657,0.0,77.122965704,86.2600435998,740.576473849,224.466420121,49.9818,466.128253728
 02/24  20:00:00,343.840195546,35.7667598052,55.7500400613,0.0,102.647051061,80.1663183927,708.020596819,331.259172994,33.3212,343.440223826
 02/24  21:00:00,377.175685326,35.7667598052,63.0619347559,0.0,115.40909374,92.7192997104,687.399480759,308.077707021,33.3212,346.000573738
