Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  22:00:00,369.076400036,35.7667598052,77.6258536095,0.0,102.647051061,94.1340635361,815.866325417,284.671795232,24.9909,506.203630186
 02/24  23:00:00,286.520788594,35.7667598052,61.1635108313,0.0,77.122965704,65.871452062,653.182482017,259.875229233,16.6606,376.646652784
 02/24  24:00:00,198.144049951,35.7667598052,41.3731207994,0.0,38.286128036,48.4199368926,451.527971624,229.323203311,8.3303,213.874468313
 02/25  01:00:00,149.36167062,30.9166966104,34.5809171737,0.0,27.7269238854,30.610668775,227.069526488,53.4672241462,3.33212,170.270182342
 02/25  02:00:00,150.027529691,30.9166966104,35.1815408369,0.0,27.7269238854,30.610668775,176.232917443,47.3024124156,3.33212,125.598385028
 02/25  03:00:00,147.658944614,30.9166966104,50.1858778136,0.0,12.7620426787,28.1191506574,176.907650311,45.633206431,3.33212,127.94232388
 02/25  04:00:00,139.676169625,30.9166966104,42.2101997526,0.0,12.7620426787,28.1191506574,176.308828553,42.9537808748,3.33212,130.022927678
 02/25  05:00:00,144.80733228,30.9166966104,40.748808464,0.0,12.7620426787,28.1191506574,211.928935186,41.4357309484,3.33212,167.161084238
 02/25  06:00:00,155.9735406,30.9166966104,39.6305398129,0.0,12.7620426787,28.1191506574,261.349086075,42.3100316637,8.3303,210.708754411
 02/25  07:00:00,244.301027529,32.9375562749,47.9446309193,0.0,42.6918050922,54.3732441037,358.715717536,42.8347154356,16.6606,299.220402101
 02/25  08:00:00,302.560982591,35.7667598052,71.0009757162,0.0,42.6918050922,86.1019271793,785.487051602,254.88766804,24.9909,505.608483563
 02/25  09:00:00,366.339601413,35.7667598052,93.6315301088,0.0,57.6566862989,112.030105488,1022.74498681,278.602578692,33.3212,710.821208115
 02/25  10:00:00,295.708246329,36.0365577264,69.7549484845,0.0,57.6566862989,83.6599452969,853.679727776,276.346118776,66.8089,510.524708999
 02/25  11:00:00,203.30275458,36.1223239147,31.7247730755,0.0,42.6918050922,68.9656133826,768.293943545,297.638814652,83.4695,387.185628893
 02/25  12:00:00,184.775599909,36.1813089975,21.552875626,0.0,34.9340096728,67.7198543238,699.990929394,308.179278645,83.4695,308.34215075
 02/25  13:00:00,181.905925098,36.2217099682,19.5077061688,0.0,34.9340096728,67.7198543238,621.649851069,308.975872433,83.4695,229.204478636
 02/25  14:00:00,173.009479676,36.1916503855,20.3553158842,0.0,34.9340096728,57.9733543238,614.822088557,316.850087828,75.1392,222.832800729
 02/25  15:00:00,175.622337675,36.1728385359,22.9843064143,0.0,34.9340096728,57.9733543238,612.778024142,324.179083181,66.8089,221.790040961
 02/25  16:00:00,182.368742436,36.1675672068,29.7436241629,0.0,34.9340096728,57.9733543238,618.448589685,318.630048332,75.1392,224.679341353
 02/25  17:00:00,209.57461866,35.9633586966,27.9067608167,0.0,34.9340096728,62.9068543238,579.762584954,315.720455652,91.7998,172.242329302
 02/25  18:00:00,246.201150514,35.7667598052,31.4326621863,0.0,34.9340096728,72.2186844194,583.400271136,313.459906057,49.9818,219.958565079
 02/25  19:00:00,332.348752128,35.7667598052,40.0811247508,0.0,87.0357390804,86.2600435998,619.762333295,309.086128968,49.9818,260.694404328
 02/25  20:00:00,338.610813348,35.7667598052,51.619917305,0.0,102.000620287,77.6748002752,694.459139655,315.672559432,33.3212,345.465380223
 02/25  21:00:00,359.180289379,35.7667598052,60.9025909501,0.0,102.000620287,88.9820225341,690.138980627,316.577671813,33.3212,340.240108814
 02/25  22:00:00,351.195527646,35.7667598052,62.6237710155,0.0,102.000620287,91.6425454185,686.793400195,316.534431565,24.9909,345.26806863
 02/25  23:00:00,297.373632692,35.77442621,61.7261379464,0.215547984714,87.0357390804,65.871452062,854.934651802,336.290247558,16.6606,501.983804244
 02/25  24:00:00,203.522876293,35.7974254247,41.0691926034,0.557387311565,42.6918050922,48.4199368926,661.301175678,358.502306382,8.3303,294.468569296
 02/26  01:00:00,151.998197571,30.9166966104,27.8555789414,0.0,34.4311606118,33.1021868926,253.482760455,79.5634831863,3.33212,170.587157269
 02/26  02:00:00,145.816256677,30.9166966104,21.6337056823,0.0,34.4311606118,33.1021868926,199.531447171,65.9502509858,3.33212,130.249076186
 02/26  03:00:00,124.645824862,30.9166966104,17.9363929298,0.0,19.466279405,30.610668775,186.834993151,59.776140511,3.33212,123.72673264
 02/26  04:00:00,122.576928136,30.9166966104,15.87767868,0.0,19.466279405,30.610668775,190.98162145,57.4093188016,3.33212,130.240182649
 02/26  05:00:00,129.612717745,30.9320294201,16.3232065629,0.00141560582202,19.466279405,30.610668775,230.661186459,57.0706803965,3.33212,170.258386063
 02/26  06:00:00,142.942381356,30.9626950397,17.2462373918,0.133291437797,19.466279405,30.610668775,281.537949324,58.2716266919,8.3303,214.936022632
 02/26  07:00:00,219.942319228,30.9626950397,25.4402969167,0.183472088565,42.6918050922,54.3732441037,374.192891411,58.786407012,16.6606,298.745884399
 02/26  08:00:00,290.487022834,35.794482063,49.7122058784,0.0,49.3960418185,88.5934452969,876.769165905,346.308283861,24.9909,505.469982044
 02/26  09:00:00,349.23759503,35.77442621,76.7124480404,0.0,57.6566862989,112.030105488,1138.72186596,391.420638298,33.3212,713.980027662
 02/26  10:00:00,273.797204209,35.8034960279,57.4502438855,0.0,50.9524495726,81.1684271793,950.14044921,372.615441335,66.8089,510.716107875
 02/26  11:00:00,207.081174728,35.8726860931,35.7393934345,0.0,42.6918050922,68.9656133826,842.901738497,370.384637513,83.4695,389.047600984
 02/26  12:00:00,197.719257492,35.9870012683,30.0232257071,0.0,38.286128036,68.9656133826,757.478598385,367.4941894,83.4695,306.514908985
 02/26  13:00:00,202.671661616,36.0467989719,35.711360231,0.083385665173,38.286128036,68.9656133826,651.527674386,343.374795583,83.4695,224.683378803
 02/26  14:00:00,198.236044782,36.0695578888,49.7770629018,0.47706360908,31.5818913096,56.727595265,636.544691816,336.734343219,75.1392,224.671148597
 02/26  15:00:00,203.476766251,36.0913530795,55.4726555979,0.0,31.5818913096,56.727595265,612.418440488,329.062425887,66.8089,216.547114601
 02/26  16:00:00,198.943715744,36.0949461578,50.9552873051,0.0,31.5818913096,56.727595265,629.805635532,330.859574578,75.1392,223.806860954
 02/26  17:00:00,216.493058162,35.9012674585,38.9940497354,0.474805053013,31.5818913096,61.661095265,596.684587347,334.059497923,91.7998,170.825289424
 02/26  18:00:00,249.888932182,35.7928255818,39.0040676482,0.654527426723,31.5818913096,70.9729253606,614.991871086,349.241249102,49.9818,215.768821984
 02/26  19:00:00,330.29807437,35.7859258174,46.7164251931,0.454661059911,80.3315023541,83.7685254822,674.312041906,366.270155446,49.9818,258.060086461
 02/26  20:00:00,345.39221545,35.7859258174,57.8859433277,0.436184763652,102.000620287,77.6748002752,752.988846206,373.060335457,33.3212,346.607310749
 02/26  21:00:00,372.599941065,35.7897590198,64.5391823095,0.451086951887,108.704857014,91.4735406516,752.535947387,382.618943088,33.3212,336.595804299
 02/26  22:00:00,343.610171905,35.7820926149,63.9894281451,0.172771977305,95.2963835608,89.1510273009,761.236947865,396.954175524,24.9909,339.29187234
 02/26  23:00:00,288.297895417,35.7897590198,61.9020233326,0.0790158691852,80.3315023541,63.3799339444,934.513216835,416.047895257,16.6606,501.804721579
 02/26  24:00:00,201.6357696,35.77442621,39.6798851709,0.0,42.6918050922,48.4199368926,731.477708048,433.15678344,8.3303,289.990624607
 02/27  01:00:00,138.544989151,30.9626950397,25.2636936984,0.56530999906,25.5240853573,30.610668775,263.805163842,90.2430421418,3.33212,170.230001701
 02/27  02:00:00,123.467255155,30.9626950397,17.4925643263,0.584218271898,19.418418834,29.3649097162,207.157175566,73.8238679879,3.33212,130.001187579
 02/27  03:00:00,111.919748356,30.9626950397,13.7241077261,0.709791681298,12.7620426787,28.1191506574,193.592163667,66.7589243742,3.33212,123.501119292
 02/27  04:00:00,109.006808551,30.9626950397,10.666925789,0.866743637807,12.7620426787,28.1191506574,197.839314698,64.4990880947,3.33212,130.008106603
 02/27  05:00:00,115.692167433,30.9626950397,10.6181020822,1.02519141923,12.7620426787,28.1191506574,238.143661645,64.5637855439,3.33212,170.247756101
 02/27  06:00:00,150.952890188,30.9626950397,18.1824950438,1.10022430549,25.5240853573,30.610668775,366.278668158,65.2424709444,8.3303,292.705897214
 02/27  07:00:00,274.122299645,30.9626950397,46.3360415262,1.06775256653,51.0481707146,78.1489452969,583.557904068,63.6663393168,16.6606,503.230964751
 02/27  08:00:00,347.684733865,35.7902456559,70.4947624082,0.0,64.3609230253,109.708623606,1096.94734194,399.648530491,24.9909,672.307911446
 02/27  09:00:00,286.702745464,35.77442621,52.1712108715,0.0,51.0481707146,80.7689615957,1008.81348798,464.862283416,33.3212,510.630004566
 02/27  10:00:00,260.337404476,35.7897590198,54.0315713095,0.0,51.0481707146,71.0224615957,898.720050337,443.871079268,66.8089,388.040071069
 02/27  11:00:00,210.469666203,35.8012586271,52.8184908283,0.0822472845065,32.1804615127,65.7244621605,823.378035709,436.383398954,83.4695,303.525136755
 02/27  12:00:00,214.048331945,35.7897590198,55.3715125492,0.461063250511,32.1804615127,65.7244621605,730.091211265,424.117078521,83.4695,222.504632743
 02/27  13:00:00,219.301270471,35.7793058663,61.638347467,0.252791732893,32.1804615127,65.7244621605,705.685921205,400.807365675,83.4695,221.40905553
 02/27  14:00:00,213.164596328,35.8143516062,65.4541632749,0.0,32.1804615127,55.9779621605,684.540113363,385.211055904,75.1392,224.189857459
 02/27  15:00:00,210.95716322,35.8495174406,63.2334222463,0.0,32.1804615127,55.9779621605,660.702137859,377.36707118,66.8089,216.526166679
 02/27  16:00:00,200.817659109,35.8592119841,53.129528338,0.0,32.1804615127,55.9779621605,675.73608808,376.814726397,75.1392,223.782161683
 02/27  17:00:00,217.207112116,35.7811830698,40.0059572726,0.378083177899,32.1804615127,60.9114621605,634.041860234,371.426076708,91.7998,170.815983526
 02/27  18:00:00,260.54730964,35.7808148808,42.6080593265,0.404845701022,32.1804615127,77.5397301883,712.687722713,405.754621294,49.9818,256.951301418
 02/27  19:00:00,339.842673738,35.7859258174,56.5528855913,0.532985611371,77.122965704,86.2600435998,949.114914404,435.834017857,49.9818,463.299096548
 02/27  20:00:00,344.801240261,35.7782594125,54.2143354102,0.257721660658,102.647051061,80.1663183927,819.129032643,440.548999771,33.3212,345.258832872
 02/27  21:00:00,375.788921377,35.7897590198,59.6892754641,0.413670380764,115.40909374,92.7192997104,824.807331345,448.957390739,33.3212,342.528740607
 02/27  22:00:00,364.539088533,35.7974254247,72.0307700371,0.362616712449,102.647051061,94.1340635361,992.102466046,460.15022076,24.9909,506.961345286
 02/27  23:00:00,277.805249107,35.77442621,52.2015780636,0.00270785944185,77.122965704,65.871452062,874.18254612,479.704730234,16.6606,377.817215886
 02/27  24:00:00,185.618678859,35.7820926149,28.0081814865,0.0,38.286128036,48.4199368926,731.10856559,508.263594032,8.3303,214.514671558
 02/28  01:00:00,131.857034089,30.9626950397,17.9065664753,1.26986580695,25.5240853573,30.610668775,276.906090251,103.322336755,3.33212,170.251633496
 02/28  02:00:00,118.640777588,30.9626950397,11.8522432186,1.42613529171,19.418418834,29.3649097162,211.974577646,85.1506564818,3.33212,123.491801164
 02/28  03:00:00,108.975882766,30.9626950397,9.81747820035,1.69622149834,12.7620426787,28.1191506574,210.830252575,77.4876889912,3.33212,130.010443583
 02/28  04:00:00,108.182781686,30.9626950397,8.75605072358,1.9714329713,12.7620426787,28.1191506574,201.789890253,74.9673176077,3.33212,123.490452646
 02/28  05:00:00,116.069322677,30.9626950397,9.19186639423,2.21145278426,12.7620426787,28.1191506574,247.912503224,74.3558182127,3.33212,170.224565012
 02/28  06:00:00,148.986330403,30.9626950397,14.3580932852,2.32998350176,25.5240853573,30.610668775,374.545188542,73.5638693172,8.3303,292.651019225
 02/28  07:00:00,273.526094238,30.9626950397,43.787109127,2.2940514955,51.0481707146,78.1489452969,589.592604099,69.9283864052,16.6606,503.003617693
 02/28  08:00:00,347.577850424,35.7698263671,69.3523272325,0.0,64.3609230253,109.708623606,1126.94738071,430.314099172,24.9909,671.642381541
 02/28  09:00:00,288.765432393,35.77442621,53.4528811689,0.0,51.0481707146,80.7689615957,1018.4699265,474.730259374,33.3212,510.418467123
 02/28  10:00:00,264.118785918,35.7782594125,57.8533515386,0.0,51.0481707146,71.0224615957,882.953361723,428.21876697,66.8089,387.925694753
 02/28  11:00:00,215.786524992,35.7805228002,58.3015835284,0.0,32.1804615127,65.7244621605,786.981985102,398.447984768,83.4695,305.064500334
 02/28  12:00:00,221.310001121,35.8911710471,62.7511525095,0.322858322275,32.1804615127,65.7244621605,675.12562345,366.571463408,83.4695,225.084660041
 02/28  13:00:00,228.507292844,36.0409000818,70.9221822107,0.0,32.1804615127,65.7244621605,631.95084538,327.437675704,83.4695,221.043669676
 02/28  14:00:00,222.662413231,36.1504052826,74.6936046771,0.0,32.1804615127,55.9779621605,601.589337134,305.974599027,75.1392,220.475538107
 02/28  15:00:00,223.611201313,36.2369815474,75.569907105,0.0,32.1804615127,55.9779621605,582.421979801,296.504433069,66.8089,219.108646732
 02/28  16:00:00,215.412011448,36.2527682202,67.3949693546,0.0,32.1804615127,55.9779621605,586.303249068,290.04675299,75.1392,221.117296078
 02/28  17:00:00,228.827575112,35.975501106,51.8809059939,0.0,32.1804615127,60.9114621605,548.089037077,285.489052483,91.7998,170.800184594
 02/28  18:00:00,269.863564949,35.7667598052,52.4448361171,0.0,32.1804615127,77.5397301883,611.254103219,304.35747673,49.9818,256.914826489
 02/28  19:00:00,348.342770911,35.7667598052,65.7159902729,0.0,77.122965704,86.2600435998,846.745012429,330.147668847,49.9818,466.615543582
 02/28  20:00:00,353.137557744,35.7667598052,63.366486428,0.0,102.647051061,80.1663183927,710.429273384,334.838008132,33.3212,342.270065252
 02/28  21:00:00,384.50816767,35.7667598052,69.3807588418,0.0,115.40909374,92.7192997104,714.543941225,336.381727077,33.3212,344.841014148
 02/28  22:00:00,373.349747013,35.7667598052,81.6888269538,0.0,102.647051061,94.1340635361,875.302213191,343.710880348,24.9909,506.600432842
 02/28  23:00:00,286.47759407,35.7782594125,60.5981784844,0.426656126003,77.122965704,65.871452062,761.550685323,369.581125144,16.6606,375.308960179
 02/28  24:00:00,194.009245444,35.8127582345,34.9904844715,1.54398428576,38.286128036,48.4199368926,629.532063922,406.685744326,8.3303,214.516019596
 03/01  01:00:00,136.424908056,30.9166966104,23.7582054037,0.0,25.5240853573,30.610668775,259.968885377,86.408522656,3.33212,170.228242721
 03/01  02:00:00,120.898540865,30.9166966104,15.5591634586,0.0,19.418418834,29.3649097162,198.072311984,71.2587282046,3.33212,123.481463779
 03/01  03:00:00,109.559774235,30.9550286348,11.9410642842,0.148117195585,12.7620426787,28.1191506574,199.241872449,65.9268284335,3.33212,129.982924016
 03/01  04:00:00,108.028552823,30.9626950397,10.0048132374,0.554263097289,12.7620426787,28.1191506574,192.416426244,65.6030854829,3.33212,123.481220761
 03/01  05:00:00,115.0920405,30.9626950397,10.1951597863,0.85151214349,12.7620426787,28.1191506574,240.75208105,67.2167099037,3.33212,170.203251147
 03/01  06:00:00,146.674144341,30.9626950397,14.0123376778,1.00750079716,25.5240853573,30.610668775,369.667672535,68.7488698936,8.3303,292.588502641
 03/01  07:00:00,270.298852653,30.9626950397,42.5670450407,1.02463474217,51.0481707146,78.1489452969,586.855613111,67.4244042874,16.6606,502.770608824
 03/01  08:00:00,344.004189119,35.7836258959,66.702963473,0.0,64.3609230253,109.708623606,1142.47903858,446.475447158,24.9909,671.012691426
 03/01  09:00:00,280.560172555,35.7820926149,45.9522161156,0.0,51.0481707146,80.7689615957,1051.21256387,507.724108135,33.3212,510.167255735
 03/01  10:00:00,252.072909595,35.7897590198,45.7448935149,0.0,51.0481707146,71.0224615957,924.043421784,469.469548073,66.8089,387.764973711
 03/01  11:00:00,191.667633525,35.7859258174,34.1251002085,0.0,32.1804615127,65.7244621605,849.230079117,460.755086777,83.4695,305.00549234
 03/01  12:00:00,181.842122966,35.77442621,23.6797034339,0.0,32.1804615127,65.7244621605,760.930987351,452.404351737,83.4695,225.057135614
 03/01  13:00:00,182.05245305,35.7820926149,24.6824862529,0.0,32.1804615127,65.7244621605,745.088744788,439.440198919,83.4695,222.179045868
 03/01  14:00:00,172.919299149,35.7846159467,25.2828303376,0.0,32.1804615127,55.9779621605,727.707497324,433.277428206,75.1392,219.290869118
 03/01  15:00:00,177.361946296,35.818991898,29.7100886685,0.0,32.1804615127,55.9779621605,707.958564316,421.756903419,66.8089,219.392760898
 03/01  16:00:00,173.882127167,35.8282216269,26.2417251132,0.0,32.1804615127,55.9779621605,714.681176651,418.760494524,75.1392,220.781482128
 03/01  17:00:00,199.302647001,35.777492772,22.4718363124,0.0,32.1804615127,60.9114621605,675.312692789,412.731558077,91.7998,170.781334712
 03/01  18:00:00,247.712891145,35.7782594125,30.1470843031,0.0,32.1804615127,77.5397301883,754.44016077,447.590579929,49.9818,256.867780841
 03/01  19:00:00,329.334866631,35.77442621,46.5546815963,0.0,77.122965704,86.2600435998,988.448869245,472.56695707,49.9818,465.900112175
 03/01  20:00:00,336.056873553,35.7667598052,45.7087973324,0.0,102.647051061,80.1663183927,847.411137018,471.476507021,33.3212,342.613429997
 03/01  21:00:00,368.5527187,35.7667598052,52.8671378838,0.0,115.40909374,92.7192997104,850.095677982,473.055911282,33.3212,343.7185667
 03/01  22:00:00,358.351747461,35.7820926149,66.1930258096,0.0,102.647051061,94.1340635361,1012.59496359,481.201929837,24.9909,506.402133749
 03/01  23:00:00,271.981471683,35.7974254247,46.3152960553,0.0,77.122965704,65.871452062,896.761390619,503.851154697,16.6606,376.249635923
 03/01  24:00:00,180.541077753,35.7974254247,22.8610400777,0.0,38.286128036,48.4199368926,754.295937035,531.499199964,8.3303,214.46643707
 03/02  01:00:00,128.458893576,30.9626950397,13.6771931558,2.09954093733,25.5240853573,30.610668775,282.459399183,108.911330345,3.33212,170.215948838
 03/02  02:00:00,116.429186937,30.9626950397,8.87727620632,2.18808369938,19.418418834,29.3649097162,217.319579499,90.5155467934,3.33212,123.471912706
 03/02  03:00:00,106.812349787,30.9626950397,6.96875423747,2.37887483324,12.7620426787,28.1191506574,215.759033713,82.4347498993,3.33212,129.992163814
 03/02  04:00:00,105.438266574,30.9626950397,5.39302764459,2.58871132743,12.7620426787,28.1191506574,206.657090029,79.8497028534,3.33212,123.475267175
 03/02  05:00:00,112.372598423,30.9626950397,5.59195605081,2.74915734293,12.7620426787,28.1191506574,252.854510662,79.3342064729,3.33212,170.188184189
 03/02  06:00:00,143.719539348,30.9626950397,9.26319206857,2.81686008212,25.5240853573,30.610668775,380.291219808,79.4329794049,8.3303,292.527940403
 03/02  07:00:00,263.878603147,30.9626950397,37.2426025925,2.72002729287,51.0481707146,78.1489452969,596.040196126,76.8884833729,16.6606,502.491112753
 03/02  08:00:00,340.526708285,35.8127582345,62.7305951402,0.381693224925,64.3609230253,109.708623606,1180.73314739,485.38491538,24.9909,670.357332008
 03/02  09:00:00,274.437085073,35.8127582345,39.2164820151,0.494134515097,51.0481707146,80.7689615957,1073.06340773,529.848287175,33.3212,509.893920555
 03/02  10:00:00,235.49437055,35.8127582345,28.6936555497,0.402210723171,51.0481707146,71.0224615957,937.164094375,482.666046539,66.8089,387.689147836
 03/02  11:00:00,174.350197983,35.8127582345,16.5054479279,0.24882344955,32.1804615127,65.7244621605,850.962577068,462.557941462,83.4695,304.935135606
 03/02  12:00:00,168.503504862,35.8203375255,10.2676826746,0.0165242136874,32.1804615127,65.7244621605,753.731652441,445.234619658,83.4695,225.027532783
 03/02  13:00:00,167.756941891,35.8965929769,10.3111046002,0.0,32.1804615127,65.7244621605,721.16210088,420.399544799,83.4695,217.293056081
 03/02  14:00:00,158.851254861,35.9680292978,11.0958749508,0.0,32.1804615127,55.9779621605,704.057013658,404.837486247,75.1392,224.080327411
 03/02  15:00:00,159.363621523,36.0509440107,11.5539414412,0.0,32.1804615127,55.9779621605,675.722125888,392.456082484,66.8089,216.457143404
 03/02  16:00:00,159.591452247,36.0609592757,11.7977223251,0.0,32.1804615127,55.9779621605,682.009383653,383.185854854,75.1392,223.684328799
 03/02  17:00:00,190.377057241,35.8884001726,13.5312520902,0.0,32.1804615127,60.9114621605,624.422602452,361.853091494,91.7998,170.769710958
 03/02  18:00:00,240.370566245,35.7928255818,25.7157091311,0.0,32.1804615127,77.5397301883,670.903035044,364.099764643,49.9818,256.821470401
 03/02  19:00:00,326.505467372,35.77442621,43.8656340223,0.0,77.122965704,86.2600435998,891.308972472,379.782447921,49.9818,461.544724551
 03/02  20:00:00,333.582516539,35.7782594125,43.3674513605,0.0,102.647051061,80.1663183927,758.883532854,379.620795264,33.3212,345.94153759
 03/02  21:00:00,365.157573943,35.7897590198,49.6047531853,0.0,115.40909374,92.7192997104,752.624969889,379.70923577,33.3212,339.594534119
 03/02  22:00:00,354.871183681,35.77442621,62.8978968365,0.0,102.647051061,94.1340635361,913.47293284,382.354927651,24.9909,506.127105189
 03/02  23:00:00,270.331980882,35.7667598052,44.8971484187,0.0,77.122965704,65.871452062,792.727197133,395.741518509,16.6606,380.325078624
 03/02  24:00:00,179.871834845,35.77442621,22.4495332999,0.0,38.286128036,48.4199368926,636.639722019,414.026445261,8.3303,214.282976758
 03/03  01:00:00,127.547295971,30.9626950397,13.2544235009,1.5889231803,25.5240853573,30.610668775,258.450226855,91.6436715082,3.33212,163.474435347
 03/03  02:00:00,114.064060936,30.9626950397,7.17561347338,1.51144170152,19.418418834,29.3649097162,210.104615906,76.7987929668,3.33212,129.973702939
 03/03  03:00:00,103.052124781,30.9626950397,4.04881518379,1.53357853483,12.7620426787,28.1191506574,197.042088354,69.9423006161,3.33212,123.767667738
 03/03  04:00:00,101.746710089,30.9626950397,2.72105177854,1.56617587782,12.7620426787,28.1191506574,200.102645329,67.0924233664,3.33212,129.678101962
 03/03  05:00:00,109.780355193,30.9626950397,3.52495271538,1.58606411003,12.7620426787,28.1191506574,239.503533442,65.9948311331,3.33212,170.176582309
 03/03  06:00:00,146.075724016,30.9626950397,12.2488908979,1.51338541658,25.5240853573,30.610668775,366.040774068,65.2535162817,8.3303,292.456957786
 03/03  07:00:00,268.343947428,30.9626950397,42.4065121909,1.28952270525,51.0481707146,78.1489452969,580.790854211,61.9465699376,16.6606,502.183684273
 03/03  08:00:00,346.421793815,35.7950727477,68.3914229415,0.0,64.3609230253,109.708623606,1028.48073015,333.81756229,24.9909,669.672267864
 03/03  09:00:00,288.071366741,35.7820926149,52.9624230787,0.0,51.0481707146,80.7689615957,900.386480824,357.471604852,33.3212,509.593675972
 03/03  10:00:00,262.125436759,35.9577788101,55.8388620695,0.0116766389082,51.0481707146,71.0224615957,770.594371504,316.234210759,66.8089,387.551260745
 03/03  11:00:00,209.59921102,36.1744520413,51.8209511322,0.0584967725591,32.1804615127,65.7244621605,683.471655037,297.675703983,83.4695,302.326451054
 03/03  12:00:00,212.752277607,36.4052038728,54.2615106066,0.0,32.1804615127,65.7244621605,570.593608584,266.357801576,83.4695,220.766307008
 03/03  13:00:00,217.319985255,36.5022996438,60.1561767648,0.0,32.1804615127,65.7244621605,532.724470914,225.530050394,83.4695,223.72492052
 03/03  14:00:00,213.546186812,36.5399238286,66.3744469484,0.0,32.1804615127,55.9779621605,519.449118323,220.215328042,75.1392,224.094590281
 03/03  15:00:00,213.576663361,36.5729667039,66.6418155087,0.0,32.1804615127,55.9779621605,492.483213616,209.308393619,66.8089,216.365919997
 03/03  16:00:00,204.529882987,36.60080431,57.5596581809,0.0,32.1804615127,55.9779621605,520.407285944,228.822177465,75.1392,216.445908479
 03/03  17:00:00,222.758131776,36.2973024811,46.8595422787,0.0,32.1804615127,60.9114621605,487.532695617,218.542600727,91.7998,177.190294891
 03/03  18:00:00,265.936380166,35.7667598052,52.406361862,0.0,32.1804615127,77.5397301883,550.72882524,245.015069126,49.9818,255.731956114
 03/03  19:00:00,350.607658017,35.7667598052,68.1735687424,0.0,77.122965704,86.2600435998,790.760794886,279.811972687,49.9818,460.967022199
 03/03  20:00:00,356.299744649,35.7667598052,66.592958451,0.0,102.647051061,80.1663183927,634.343841208,253.26039213,33.3212,347.762249078
 03/03  21:00:00,387.724255185,35.7667598052,72.6626533214,0.0,115.40909374,92.7192997104,620.685699404,249.650584256,33.3212,337.713915148
 03/03  22:00:00,377.845391393,35.7667598052,86.2584327222,0.0,102.647051061,94.1340635361,777.889958806,249.233589705,24.9909,503.665469101
 03/03  23:00:00,292.472717247,35.7667598052,67.1237535712,0.0,77.122965704,65.871452062,657.790125614,257.208244859,16.6606,383.921280755
 03/03  24:00:00,201.249811593,35.7667598052,43.9329890856,0.0,38.286128036,48.4199368926,490.134558439,274.565428591,8.3303,207.238829849
 03/04  01:00:00,149.83465257,30.9166966104,34.8857601916,0.0,27.7269238854,30.610668775,234.588789316,61.1184866386,3.33212,170.138182678
 03/04  02:00:00,143.583428723,30.9166966104,28.5961382778,0.0,27.7269238854,30.610668775,183.171678074,49.8782216607,3.33212,129.961336413
 03/04  03:00:00,122.476072845,30.9166966104,24.9660899822,0.0,12.7620426787,28.1191506574,171.744186169,44.9680068114,3.33212,123.444059358
 03/04  04:00:00,120.828521771,30.9166966104,23.3283983281,0.0,12.7620426787,28.1191506574,175.890898161,42.5982101899,3.33212,129.960567971
 03/04  05:00:00,127.43626219,30.9166966104,23.3607934504,0.0,12.7620426787,28.1191506574,209.563893783,42.4488705377,3.33212,163.782903245
 03/04  06:00:00,141.440939179,30.9166966104,25.1226818818,0.0,12.7620426787,28.1191506574,266.233604262,43.9835084487,8.3303,213.919795813
 03/04  07:00:00,228.140400973,31.3208685433,36.2565497851,0.0,42.6918050922,54.3732441037,354.89294341,43.9520108363,16.6606,294.280332574
 03/04  08:00:00,293.319800968,35.7667598052,61.8918004751,0.0,42.6918050922,86.1019271793,786.994941608,259.81446484,24.9909,502.189576768
 03/04  09:00:00,368.787664633,35.7667598052,96.3460729438,0.0,57.6566862989,112.030105488,1030.14155119,280.143226604,33.3212,716.677124581
 03/04  10:00:00,319.113706846,36.1331146858,93.2416395709,0.0,57.6566862989,83.6599452969,829.097388587,253.898556819,66.8089,508.389931768
 03/04  11:00:00,257.8414656,36.3571866384,86.0255432678,0.0,42.6918050922,68.9656133826,718.822890334,249.619838263,83.4695,385.733552071
 03/04  12:00:00,252.560622316,36.4860320065,89.7483686922,0.0,34.9340096728,67.7198543238,590.971538584,199.95236623,83.4695,307.549672354
 03/04  13:00:00,252.056233496,36.5306764414,91.0294265501,0.0,34.9340096728,67.7198543238,447.295694323,138.387248562,83.4695,225.438945761
 03/04  14:00:00,242.645352933,36.5679500141,91.6172046794,0.0,34.9340096728,57.9733543238,425.136432256,129.237155426,75.1392,220.760076831
 03/04  15:00:00,244.317159328,36.600452483,93.3231927577,0.0,34.9340096728,57.9733543238,422.040062647,133.86613554,66.8089,221.365027108
 03/04  16:00:00,234.78378736,36.6273855109,83.7210836153,0.0,34.9340096728,57.9733543238,462.984995793,163.367129745,75.1392,224.478666047
 03/04  17:00:00,247.214611073,36.3183269866,67.0212369708,0.0,34.9340096728,62.9068543238,468.439482002,205.603400377,91.7998,171.036281624
 03/04  18:00:00,274.137945015,35.7667598052,63.5349671949,0.0,34.9340096728,72.2186844194,523.881352721,258.265968948,49.9818,215.633583773
 03/04  19:00:00,361.237913568,35.7667598052,69.3818150324,0.0,87.0357390804,86.2600435998,605.493031645,289.943946012,49.9818,265.567285633
 03/04  20:00:00,368.221923297,35.7667598052,81.2104415418,0.0,102.000620287,77.6748002752,621.504446517,249.378667537,33.3212,338.80457898
 03/04  21:00:00,387.870601615,35.7667598052,89.9118386929,0.0,102.000620287,88.9820225341,593.14430496,218.435978654,33.3212,341.387126306
 03/04  22:00:00,377.907840013,35.7667598052,90.1197596577,0.0,102.000620287,91.6425454185,574.023004273,205.963112798,24.9909,343.068991474
 03/04  23:00:00,321.029681206,35.7667598052,86.3467223481,0.0,87.0357390804,65.871452062,746.355272556,230.804068364,16.6606,498.890604193
 03/04  24:00:00,223.227997451,35.7667598052,61.4294979527,0.0,42.6918050922,48.4199368926,576.148576365,274.815569842,8.3303,293.002706523
 03/05  01:00:00,171.095242052,30.9166966104,46.9246038181,0.0,34.4311606118,33.1021868926,226.855742125,53.0814386173,3.33212,170.442183508
 03/05  02:00:00,164.282683482,30.9166966104,40.0787641334,0.0,34.4311606118,33.1021868926,175.255844153,41.7485072743,3.33212,130.175216878
 03/05  03:00:00,142.601045436,30.9166966104,35.856810706,0.0,19.466279405,30.610668775,167.716795133,36.8312557709,3.33212,127.553419362
 03/05  04:00:00,140.141581273,30.9166966104,33.3883528995,0.0,19.466279405,30.610668775,163.896720389,34.2880309264,3.33212,126.276569462
 03/05  05:00:00,147.824367048,30.9166966104,34.4987413891,0.0,19.466279405,30.610668775,206.208146955,32.7552694717,3.33212,170.120757484
 03/05  06:00:00,162.33531357,30.9166966104,36.7631948824,0.0,19.466279405,30.610668775,255.222181023,32.1897512826,8.3303,214.702129741
 03/05  07:00:00,240.471912275,33.3417282078,46.5814666807,0.0,42.6918050922,54.3732441037,343.831553045,31.6945535817,16.6606,295.476399463
 03/05  08:00:00,311.417439887,35.8103350521,70.8152585691,0.0,49.3960418185,88.5934452969,744.293367753,217.209081577,24.9909,502.093386176
 03/05  09:00:00,370.13514896,35.7667598052,97.6948462951,0.0,57.6566862989,112.030105488,1003.20466498,253.457233829,33.3212,716.426231153
 03/05  10:00:00,292.733718536,36.1494923018,76.1125908986,0.0,50.9524495726,81.1684271793,825.4432234,249.805207503,66.8089,508.829115897
 03/05  11:00:00,227.534531166,36.3159422452,55.8202348974,0.0,42.6918050922,68.9656133826,731.003312729,259.333691666,83.4695,388.200121063
 03/05  12:00:00,217.376082738,36.4092903657,49.3139547245,0.0,38.286128036,68.9656133826,651.352521624,261.854800026,83.4695,306.028221598
 03/05  13:00:00,209.91147386,36.4433162741,42.6849198232,0.0,38.286128036,68.9656133826,564.821568082,264.140276505,83.4695,217.211791576
 03/05  14:00:00,189.557711371,36.4696158846,41.2591184716,0.0,31.5818913096,56.727595265,571.93874723,272.390663593,75.1392,224.408883637
 03/05  15:00:00,188.753545824,36.4937358873,40.437407284,0.0,31.5818913096,56.727595265,561.9661871,278.779898936,66.8089,216.377388164
 03/05  16:00:00,187.608561895,36.5157916383,39.2851342477,0.0,31.5818913096,56.727595265,581.059350613,282.383104162,75.1392,223.537046452
 03/05  17:00:00,214.6406992,36.2237556041,37.3608610882,0.0,31.5818913096,61.661095265,539.393299125,276.902362933,91.7998,170.691136192
 03/05  18:00:00,251.46648893,35.7667598052,44.1159142427,0.0,31.5818913096,70.9729253606,539.394935004,273.894583514,49.9818,215.518551489
 03/05  19:00:00,337.576866377,35.7667598052,54.5459315465,0.0,80.3315023541,83.7685254822,581.438747756,273.729822301,49.9818,257.727125455
 03/05  20:00:00,354.438047801,35.7667598052,67.4703895123,0.0,102.000620287,77.6748002752,637.745850303,263.625682509,33.3212,340.798967794
 03/05  21:00:00,383.375234897,35.7667598052,75.8824176084,0.0,108.704857014,91.4735406516,632.35573453,259.325953153,33.3212,339.708581377
 03/05  22:00:00,356.559476916,35.7667598052,77.2245523306,0.0,95.2963835608,89.1510273009,627.222755155,263.376620691,24.9909,338.855234464
 03/05  23:00:00,302.137850714,35.7667598052,75.9585671749,0.0,80.3315023541,63.3799339444,786.479204466,271.260740104,16.6606,498.557864362
 03/05  24:00:00,214.935238574,35.7667598052,53.1137986218,0.0,42.6918050922,48.4199368926,583.630625258,283.632154921,8.3303,291.668170337
 03/06  01:00:00,152.131269793,30.9166966104,39.3941034698,0.0,25.5240853573,30.610668775,232.737476525,60.1049924746,3.33212,169.30036405
 03/06  02:00:00,137.941575056,30.9166966104,32.5343924786,0.0,19.418418834,29.3649097162,176.16380241,48.6198775846,3.33212,124.211804825
 03/06  03:00:00,126.801370982,30.9166966104,29.3011274934,0.0,12.7620426787,28.1191506574,173.096401015,43.2842892206,3.33212,126.479991795
 03/06  04:00:00,124.888580373,30.9166966104,27.399965999,0.0,12.7620426787,28.1191506574,171.324780292,41.1185731272,3.33212,126.874087165
 03/06  05:00:00,137.481571643,30.9166966104,33.3787162785,0.0,12.7620426787,28.1191506574,214.818923654,41.3801716454,3.33212,170.106632009
 03/06  06:00:00,199.284466991,30.9166966104,67.4440068616,0.0,25.5240853573,30.610668775,341.896748561,41.3487431444,8.3303,292.217705416
 03/06  07:00:00,323.066931239,32.1292124091,97.7258701639,0.0,51.0481707146,78.1489452969,557.664985246,39.8323841276,16.6606,501.172001119
 03/06  08:00:00,345.597795874,35.7667598052,68.6039820845,0.0,64.3609230253,109.708623606,940.87007163,248.753472072,24.9909,667.125699558
 03/06  09:00:00,286.867143967,35.7667598052,52.5541438774,0.0,51.0481707146,80.7689615957,833.420879881,291.531915522,33.3212,508.567764359
 03/06  10:00:00,254.484179221,35.9305033604,48.2374152719,0.0,51.0481707146,71.0224615957,747.7167126,293.832082877,66.8089,387.075729723
 03/06  11:00:00,197.192768378,36.0135889857,39.6142184432,0.0,32.1804615127,65.7244621605,695.972084575,312.129783799,83.4695,300.372800775
 03/06  12:00:00,197.390536212,36.0483871923,39.0980872526,0.0,32.1804615127,65.7244621605,622.636247254,317.773806924,83.4695,221.39294033
 03/06  13:00:00,198.368200906,36.0729496597,40.8220623387,0.0,32.1804615127,65.7244621605,625.046577873,317.196999959,83.4695,224.380077915
 03/06  14:00:00,188.529944609,36.0716551839,40.7020611308,0.0,32.1804615127,55.9779621605,617.51458025,323.325642234,75.1392,219.049738017
 03/06  15:00:00,187.677625266,36.0739754385,39.8501668092,0.0,32.1804615127,55.9779621605,618.024143927,330.040168554,66.8089,221.175075373
 03/06  16:00:00,185.730668561,36.0901012844,37.9117128691,0.0,32.1804615127,55.9779621605,620.951943292,329.54085029,75.1392,216.271893002
 03/06  17:00:00,211.965187653,35.8931178233,35.1051310562,0.0,32.1804615127,60.9114621605,578.833226783,316.360373611,91.7998,170.673053172
 03/06  18:00:00,259.51245682,35.7667598052,44.877450542,0.0,32.1804615127,77.5397301883,630.746015882,324.192291636,49.9818,256.571924246
 03/06  19:00:00,344.300888246,35.7667598052,61.672908507,0.0,77.122965704,86.2600435998,849.350283432,334.178500823,49.9818,465.189982609
 03/06  20:00:00,350.894510581,35.7667598052,60.7018280764,0.0,102.647051061,80.1663183927,704.378630336,329.456607646,33.3212,341.60082269
 03/06  21:00:00,383.176406564,35.7667598052,67.6609812912,0.0,115.40909374,92.7192997104,696.119997158,322.981494,33.3212,339.817303158
 03/06  22:00:00,373.73859042,35.7667598052,81.7962004955,0.0,102.647051061,94.1340635361,848.600224761,319.066931478,24.9909,504.542393283
 03/06  23:00:00,288.415462814,35.7667598052,63.0161418935,0.0,77.122965704,65.871452062,723.903510111,328.032172752,16.6606,379.210737359
 03/06  24:00:00,197.671216768,35.7667598052,40.3050633184,0.0,38.286128036,48.4199368926,567.352150928,348.519846981,8.3303,210.502003947
 03/07  01:00:00,143.366168252,30.9166966104,30.6514779079,0.0,25.5240853573,30.610668775,246.13981812,75.9851807909,3.33212,166.822517329
 03/07  02:00:00,129.79156327,30.9166966104,24.4011137312,0.0,19.418418834,29.3649097162,196.279363846,63.0323824882,3.33212,129.914861358
 03/07  03:00:00,118.567870665,30.9166966104,21.0859038418,0.0,12.7620426787,28.1191506574,183.974769566,57.2305413718,3.33212,123.412108195
 03/07  04:00:00,116.496679401,30.9166966104,19.0265199386,0.0,12.7620426787,28.1191506574,188.371255453,55.1115704611,3.33212,129.927564992
 03/07  05:00:00,124.546781606,30.9166966104,19.8661109661,0.0,12.7620426787,28.1191506574,221.958563321,54.8687492095,3.33212,163.757694111
 03/07  06:00:00,161.208787708,30.9166966104,28.8835394732,0.0,25.5240853573,30.610668775,354.592001806,54.7360260809,8.3303,291.525675725
 03/07  07:00:00,280.368504417,30.9166966104,58.5303869128,0.0,51.0481707146,78.1489452969,568.920345337,51.3372585491,16.6606,500.922486788
 03/07  08:00:00,359.154821787,35.7811170272,81.1316257138,0.0,64.3609230253,109.708623606,983.575327109,292.065285698,24.9909,666.519141411
 03/07  09:00:00,291.338041929,35.7820926149,55.9416426085,0.269303574624,51.0481707146,80.7689615957,892.542565939,348.167416734,33.3212,511.053949205
 03/07  10:00:00,250.629429671,35.8679174488,44.3090713959,0.123790676737,51.0481707146,71.0224615957,792.353091364,341.435107153,66.8089,384.109084211
 03/07  11:00:00,192.702255143,36.0209123622,34.6969782829,0.42333964588,32.1804615127,65.7244621605,730.170539025,342.206101146,83.4695,304.494937879
 03/07  12:00:00,205.643081269,36.1348646528,47.2809107639,0.0,32.1804615127,65.7244621605,623.420711485,315.140084397,83.4695,224.811127087
 03/07  13:00:00,211.265639048,36.2572761438,53.5553788228,0.0,32.1804615127,65.7244621605,592.323971284,289.821165268,83.4695,219.033306016
 03/07  14:00:00,187.049986166,36.2722937869,39.0711613773,0.0,32.1804615127,55.9779621605,595.572796601,298.482753774,75.1392,221.950842826
 03/07  15:00:00,181.006979976,36.2735914503,33.0369282507,0.0,32.1804615127,55.9779621605,593.748685842,310.682639341,66.8089,216.2571465
 03/07  16:00:00,178.412612388,36.2628187568,30.4705298945,0.0,32.1804615127,55.9779621605,609.023413188,313.590204552,75.1392,220.294008636
 03/07  17:00:00,206.019478812,35.9739842526,29.1130568152,0.0,32.1804615127,60.9114621605,572.718762126,307.227443593,91.7998,173.691518533
 03/07  18:00:00,254.362523195,35.77442621,39.5110993216,0.219982857709,32.1804615127,77.5397301883,632.545129578,328.154785298,49.9818,254.408544281
 03/07  19:00:00,338.767046798,35.7820926149,55.6470058536,0.458434624946,77.122965704,86.2600435998,872.563302272,361.831188237,49.9818,460.750314035
 03/07  20:00:00,343.517278126,35.7859258174,53.0829996241,0.599927935648,102.647051061,80.1663183927,762.574106444,383.546384607,33.3212,345.706521837
 03/07  21:00:00,373.153996278,35.7820926149,57.5869736052,0.353578043369,115.40909374,92.7192997104,777.56613934,405.459627365,33.3212,338.785311976
 03/07  22:00:00,360.374828062,35.77442621,68.4590347955,0.142579048672,102.647051061,94.1340635361,961.197638033,433.925289017,24.9909,502.281449016
 03/07  23:00:00,274.140023191,35.7820926149,48.4319390484,0.113845122568,77.122965704,65.871452062,866.81305771,471.518864384,16.6606,378.633593325
 03/07  24:00:00,183.365005432,35.7667598052,25.782632463,0.0,38.286128036,48.4199368926,722.657063214,503.462022598,8.3303,210.864740616
 03/08  01:00:00,130.373474694,30.9626950397,16.7999042987,0.871581474499,25.5240853573,30.610668775,278.559637879,105.160563762,3.33212,170.066954117
 03/08  02:00:00,116.541062279,30.9626950397,10.1561170358,1.00572206724,19.418418834,29.3649097162,214.28232689,87.5521989787,3.33212,123.398007911
 03/08  03:00:00,104.528403453,30.9626950397,5.7963926587,1.25730225581,12.7620426787,28.1191506574,213.206278211,79.9691673991,3.33212,129.904990812
 03/08  04:00:00,102.965137556,30.9626950397,4.0030842874,1.49747738025,12.7620426787,28.1191506574,204.013109424,77.295109889,3.33212,123.385879535
 03/08  05:00:00,110.42764029,30.9626950397,4.72658613911,1.66227087127,12.7620426787,28.1191506574,249.560317043,76.1759889974,3.33212,170.052208045
 03/08  06:00:00,146.869047874,30.9626950397,13.4839738934,1.72581175047,25.5240853573,30.610668775,375.342011918,74.982493762,8.3303,292.029218156
 03/08  07:00:00,265.283045124,30.9626950397,42.4726506278,1.67674136636,51.0481707146,78.1489452969,588.584021155,71.5464929483,16.6606,500.376928207
 03/08  08:00:00,343.764227116,35.775959491,66.4902416576,0.0,64.3609230253,109.708623606,1135.54849646,445.422432313,24.9909,665.135164149
 03/08  09:00:00,280.568773203,35.7820926149,45.9617621431,0.0,51.0481707146,80.7689615957,1041.22592968,500.132947386,33.3212,507.771782297
 03/08  10:00:00,249.274914115,35.7820926149,43.0017168347,0.0,51.0481707146,71.0224615957,907.206666308,453.69500356,66.8089,386.702762748
 03/08  11:00:00,193.875153846,35.7859560851,36.4032105319,0.0,32.1804615127,65.7244621605,809.104098902,425.56440157,83.4695,300.070197332
 03/08  12:00:00,194.846677429,35.7978796677,36.7203447666,0.0,32.1804615127,65.7244621605,708.551214519,403.689785266,83.4695,221.391929253
 03/08  13:00:00,194.02149637,35.8757251738,36.5320662218,0.0914908468154,32.1804615127,65.7244621605,693.205910567,385.446673972,83.4695,224.289736596
 03/08  14:00:00,190.036014476,35.9362841117,41.6259633893,0.678263555261,32.1804615127,55.9779621605,663.528757257,371.737647088,75.1392,216.651910168
 03/08  15:00:00,187.498773136,35.9289920968,39.5892502676,0.193209698783,32.1804615127,55.9779621605,660.491961821,370.25991826,66.8089,223.423143561
 03/08  16:00:00,181.746976332,35.9656447201,33.158749201,0.867710776778,32.1804615127,55.9779621605,662.127437851,370.832878657,75.1392,216.155359194
 03/08  17:00:00,207.514254414,35.8115081566,29.9515184927,0.775490444104,32.1804615127,60.9114621605,615.099121073,352.692457589,91.7998,170.606863483
 03/08  18:00:00,253.324445864,35.7951255032,37.8283124968,0.792541488976,32.1804615127,77.5397301883,682.93361391,376.519547076,49.9818,256.432266834
 03/08  19:00:00,335.883358729,35.7897590198,52.5550960482,0.596214420772,77.122965704,86.2600435998,928.72766662,418.845925418,49.9818,459.899941202
 03/08  20:00:00,340.992244746,35.7935922223,49.9878339337,0.666741319109,102.647051061,80.1663183927,816.253570163,437.76447012,33.3212,345.167900043
 03/08  21:00:00,372.282558095,35.8127582345,55.1618942571,1.39757665464,115.40909374,92.7192997104,829.194106417,458.781873936,33.3212,337.09103248
 03/08  22:00:00,359.15627736,35.7897590198,66.4901782806,0.482128895778,102.647051061,94.1340635361,1011.63719921,484.773044984,24.9909,501.873254226
 03/08  23:00:00,271.127023248,35.77442621,45.4289717815,0.0,77.122965704,65.871452062,923.213387432,523.486424761,16.6606,383.066362671
 03/08  24:00:00,179.008612564,35.77442621,21.2583871984,0.0,38.286128036,48.4199368926,780.984331012,565.616387641,8.3303,207.037643372
 03/09  01:00:00,126.462985651,30.9626950397,12.3148486089,1.46930994896,25.5240853573,30.610668775,286.819864575,113.468319769,3.33212,170.019424806
 03/09  02:00:00,113.804257266,30.9626950397,6.7403948358,1.69707992189,19.418418834,29.3649097162,221.894161195,95.1785213281,3.33212,123.383519866
 03/09  03:00:00,103.573764743,30.9626950397,4.03592592309,2.07238577635,12.7620426787,28.1191506574,221.717037416,88.5068600417,3.33212,129.878057375
 03/09  04:00:00,102.316800019,30.9626950397,2.42739456561,2.43219003465,12.7620426787,28.1191506574,213.409471495,86.6953997313,3.33212,123.381951764
 03/09  05:00:00,109.114900053,30.9626950397,2.30554096901,2.77618060281,12.7620426787,28.1191506574,260.478631641,87.13121958,3.33212,170.015292061
 03/09  06:00:00,140.723154351,30.9626950397,6.07350328703,3.01034812821,25.5240853573,30.610668775,387.94805276,87.6958623157,8.3303,291.921890445
 03/09  07:00:00,256.078084556,30.9626950397,31.9067920224,3.0562799217,51.0481707146,78.1489452969,600.653387028,84.0218189172,16.6606,499.97096811
 03/09  08:00:00,337.583863768,35.8127582345,59.0695922607,0.949380733426,64.3609230253,109.708623606,1218.59339392,529.560605557,24.9909,664.041888362
 03/09  09:00:00,278.025743773,35.8127582345,42.7788887973,0.478262024796,51.0481707146,80.7689615957,1083.97246578,543.332232145,33.3212,507.319033634
 03/09  10:00:00,252.881080383,35.7859258174,46.549168053,0.0,51.0481707146,71.0224615957,921.057943994,467.744054497,66.8089,386.504989497
 03/09  11:00:00,204.058562489,35.7763775369,46.5852916149,0.0,32.1804615127,65.7244621605,805.531623504,419.685201597,83.4695,302.376921907
 03/09  12:00:00,205.977562114,35.8939870583,47.7715634517,0.00542682551818,32.1804615127,65.7244621605,679.859294432,377.226067142,83.4695,219.16372729
 03/09  13:00:00,211.703978604,36.0288055812,53.6998550912,0.466272585907,32.1804615127,65.7244621605,649.576930068,341.877127069,83.4695,224.230303
 03/09  14:00:00,207.161225346,36.0860939536,59.290047087,0.0,32.1804615127,55.9779621605,616.538190298,324.795966354,75.1392,216.603023944
 03/09  15:00:00,206.487173142,36.1832031954,58.5416368296,0.0,32.1804615127,55.9779621605,601.612147931,311.419741929,66.8089,223.383506002
 03/09  16:00:00,194.710651973,36.2370868173,46.7664728572,0.0,32.1804615127,55.9779621605,595.580696191,304.352229173,75.1392,216.089267017
 03/09  17:00:00,213.891573767,36.0243558475,36.9490053187,0.0,32.1804615127,60.9114621605,552.576995416,290.195334519,91.7998,170.581860897
 03/09  18:00:00,259.154464475,35.7667598052,44.5787887554,0.0,32.1804615127,77.5397301883,597.495699587,291.153347927,49.9818,256.36055166
 03/09  19:00:00,343.468596367,35.7667598052,60.8873534367,0.0,77.122965704,86.2600435998,814.304896209,306.247813626,49.9818,458.075282583
 03/09  20:00:00,349.88128457,35.7667598052,59.7282417698,0.0,102.647051061,80.1663183927,686.933441479,307.358737285,33.3212,346.253504194
 03/09  21:00:00,381.642860229,35.7667598052,66.1553293953,0.0,115.40909374,92.7192997104,678.074475263,307.820395707,33.3212,336.932879556
 03/09  22:00:00,372.064812183,35.7667598052,80.1548577605,0.0,102.647051061,94.1340635361,834.017208593,307.597667484,24.9909,501.42864111
 03/09  23:00:00,287.26440828,35.7667598052,61.9102404348,0.0,77.122965704,65.871452062,701.535722141,302.771481187,16.6606,382.103640954
 03/09  24:00:00,197.18581626,35.77442621,39.7438013506,0.132741565081,38.286128036,48.4199368926,518.517292741,302.53105595,8.3303,207.655936791
 03/10  01:00:00,144.160422311,30.9166966104,31.4740429458,0.0,25.5240853573,30.610668775,235.683773465,62.3470314746,3.33212,170.00462199
 03/10  02:00:00,131.224554676,30.9166966104,25.8905704174,0.0,19.418418834,29.3649097162,176.017865831,49.3201790332,3.33212,123.365566798
 03/10  03:00:00,120.712631324,30.9166966104,23.2765097406,0.0,12.7620426787,28.1191506574,176.415224853,44.6072176052,3.33212,128.475887248
 03/10  04:00:00,119.603554681,30.9166966104,22.1590767748,0.0,12.7620426787,28.1191506574,170.88957949,42.8061186379,3.33212,124.751340852
 03/10  05:00:00,127.816050703,30.9166966104,23.1337242879,0.0,12.7620426787,28.1191506574,216.384910519,43.0535323551,3.33212,169.999258164
 03/10  06:00:00,163.569493299,30.9166966104,31.2404402975,0.0,25.5240853573,30.610668775,340.157500684,43.1863533254,8.3303,288.640847358
 03/10  07:00:00,282.668153775,30.9166966104,60.8368342326,0.0,51.0481707146,78.1489452969,558.641890507,41.2663190511,16.6606,500.714971456
 03/10  08:00:00,364.922215262,35.7983322224,86.9930763264,0.0,64.3609230253,109.708623606,911.445770008,221.099108498,24.9909,665.35576151
 03/10  09:00:00,297.935183715,35.7667598052,64.1576767106,0.0,51.0481707146,80.7689615957,702.883029062,161.186439508,33.3212,508.375389554
 03/10  10:00:00,259.857541507,36.3245712281,55.3430445945,0.0,51.0481707146,71.0224615957,570.358041557,122.26915048,66.8089,381.279991076
 03/10  11:00:00,199.867629341,36.4138394699,44.3061022729,0.0,32.1804615127,65.7244621605,492.975484375,108.906847185,83.4695,300.59913719
 03/10  12:00:00,195.35728969,36.4680812959,39.2393909557,0.0,32.1804615127,65.7244621605,408.090650196,99.9738428064,83.4695,224.647307389
 03/10  13:00:00,195.629828525,36.5078263664,40.2758138117,0.0,32.1804615127,65.7244621605,397.962698146,93.05913685,83.4695,221.434061296
 03/10  14:00:00,187.384342931,36.540962038,41.7617560443,0.0,32.1804615127,55.9779621605,383.070583298,88.6728234035,75.1392,219.258559894
 03/10  15:00:00,187.354691161,36.5705554913,41.6961917892,0.0,32.1804615127,55.9779621605,382.647670783,99.7329131739,66.8089,216.105857609
 03/10  16:00:00,187.466238974,36.5981402283,41.8041986151,0.0,32.1804615127,55.9779621605,391.952771847,100.320705282,75.1392,216.492866565
 03/10  17:00:00,216.555884949,36.2973607415,41.913630538,0.0,32.1804615127,60.9114621605,371.526862329,106.785562265,91.7998,172.941500063
