Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  18:00:00,262.040856092,35.7667598052,52.7568410509,0.0,32.1804615127,77.5397301883,440.48638963,137.229657958,49.9818,253.274931672
 03/10  19:00:00,349.750022144,35.7667598052,69.5130261158,0.0,77.122965704,86.2600435998,708.225032237,192.258844158,49.9818,465.984388078
 03/10  20:00:00,355.79157538,35.7667598052,68.2980965353,0.0,102.647051061,80.1663183927,573.615458999,201.050735273,33.3212,339.243523726
 03/10  21:00:00,389.451438362,35.7667598052,76.7367638889,0.0,115.40909374,92.7192997104,512.896718192,142.636633263,33.3212,336.938884929
 03/10  22:00:00,381.635210139,35.7667598052,92.5022508849,0.0,102.647051061,94.1340635361,637.842228434,110.339485896,24.9909,502.511842538
 03/10  23:00:00,297.888924969,35.7667598052,75.0445021645,0.0,77.122965704,65.871452062,500.055687514,102.213021359,16.6606,381.182066156
 03/10  24:00:00,207.95603537,35.7667781618,53.2203712793,0.0,38.286128036,48.4199368926,321.464103791,106.201509572,8.3303,206.93229422
 03/11  01:00:00,195.269537711,30.9166966104,80.5067161792,0.0,27.7269238854,30.610668775,250.597445189,77.3187576565,3.33212,169.946567533
 03/11  02:00:00,177.250192935,30.9166966104,62.4516568672,0.0,27.7269238854,30.610668775,196.138984629,69.4593467203,3.33212,123.347517908
 03/11  03:00:00,148.052143719,30.9166966104,50.7589027746,0.0,12.7620426787,28.1191506574,191.750414965,58.5643078707,3.33212,129.853987094
 03/11  04:00:00,142.136979437,30.9166966104,44.8518718212,0.0,12.7620426787,28.1191506574,177.553117237,50.8792980243,3.33212,123.341699213
 03/11  05:00:00,147.152002202,30.9166966104,43.271568957,0.0,12.7620426787,28.1191506574,220.315026239,47.0239110145,3.33212,169.958995224
 03/11  06:00:00,159.63871432,30.9166966104,43.5014465236,0.0,12.7620426787,28.1191506574,258.763404648,43.5492894804,8.3303,206.883815168
 03/11  07:00:00,242.975414985,33.7459001407,51.6525377051,0.0,42.6918050922,54.3732441037,350.448417805,40.2243802119,16.6606,293.563437593
 03/11  08:00:00,305.843082033,35.7736806899,76.6980728331,0.0,42.6918050922,86.1019271793,589.700912768,65.1934973396,24.9909,499.516515428
 03/11  09:00:00,375.397179128,35.7667598052,105.206743549,0.0,57.6566862989,112.030105488,796.651396886,54.6237747225,33.3212,708.706422163
 03/11  10:00:00,312.017219678,36.3332875051,88.3177284292,0.0,57.6566862989,83.6599452969,620.476080192,48.9145206526,66.8089,504.752659539
 03/11  11:00:00,236.984180598,36.4242150267,67.5908392295,0.0,42.6918050922,68.9656133826,515.070943306,45.5916992153,83.4695,386.009744091
 03/11  12:00:00,224.030442332,36.4785599418,63.0146779576,0.0,34.9340096728,67.7198543238,427.906296468,39.066307042,83.4695,305.370489426
 03/11  13:00:00,224.23687979,36.5176489313,63.9514368615,0.0,34.9340096728,67.7198543238,344.338253471,35.830920009,83.4695,225.037833462
 03/11  14:00:00,242.93008463,36.5498956606,92.0325289926,0.0,34.9340096728,57.9733543238,323.446701676,28.0065447934,75.1392,220.300956883
 03/11  15:00:00,247.113748637,36.5776126704,95.8820796589,0.0,34.9340096728,57.9733543238,308.409673062,20.45770918,66.8089,221.143063882
 03/11  16:00:00,257.415139211,36.6034121515,105.331931621,0.0,34.9340096728,57.9733543238,318.343379268,19.6374738809,75.1392,223.566705387
 03/11  17:00:00,271.457339631,36.3005042587,90.3560858248,0.0,34.9340096728,62.9068543238,281.190269776,18.0052484408,91.7998,171.385221335
 03/11  18:00:00,267.165330827,35.7667598052,59.620923212,0.0,34.9340096728,72.2186844194,298.624145932,33.4446782661,49.9818,215.197667666
 03/11  19:00:00,328.460532712,35.7914996872,38.579813938,0.0,87.0357390804,86.2600435998,367.826900742,60.0429433961,49.9818,257.802157346
 03/11  20:00:00,349.041991644,35.7667598052,64.4154526364,0.0,102.000620287,77.6748002752,436.265579657,65.574941744,33.3212,337.369437913
 03/11  21:00:00,381.437091771,35.7667598052,85.4990894947,0.0,102.000620287,88.9820225341,427.002077495,51.2293017864,33.3212,342.451575708
 03/11  22:00:00,386.608089915,35.7667598052,100.316044725,0.0,102.000620287,91.6425454185,409.379038756,44.3934277747,24.9909,339.994710981
 03/11  23:00:00,329.688403236,35.7667598052,96.5840968751,0.0,87.0357390804,65.871452062,560.071190629,47.2802493451,16.6606,496.130341284
 03/11  24:00:00,233.924014674,35.7667598052,74.5312733144,0.0,42.6918050922,48.4199368926,352.695416792,52.0562522483,8.3303,292.308864544
 03/12  01:00:00,168.474864695,30.9166966104,44.602152313,0.0,34.4311606118,33.1021868926,166.747436266,39.8558920473,3.33212,123.559424219
 03/12  02:00:00,148.67681782,30.9166966104,42.2680329896,0.0,19.466279405,30.610668775,169.126724444,35.7353940128,3.33212,130.059210431
 03/12  03:00:00,148.495175748,30.9166966104,42.0933840249,0.0,19.466279405,30.610668775,167.957214588,34.5674568415,3.33212,130.057637747
 03/12  04:00:00,157.370438426,30.9166966104,44.3665377863,0.0,19.466279405,30.610668775,201.507063278,35.0777197547,3.33212,163.097223524
 03/12  05:00:00,172.414528831,30.9166966104,47.1616323684,0.0,19.466279405,30.610668775,258.563674986,35.8439187803,8.3303,214.389456206
 03/12  06:00:00,257.891670249,34.635078393,57.4278203387,0.0,42.6918050922,54.3732441037,346.716447817,35.3206988625,16.6606,294.735148955
 03/12  07:00:00,329.124996768,35.8588875289,82.5440677653,0.0,49.3960418185,88.5934452969,570.445620028,46.9036821108,24.9909,498.551037917
 03/12  08:00:00,389.637483998,35.7676187081,119.471333799,0.0,57.6566862989,112.030105488,774.553669553,33.3352938963,33.3212,707.897175657
 03/12  09:00:00,351.534724239,36.3481770227,136.212325334,0.0,50.9524495726,81.1684271793,590.137964726,17.5641796428,66.8089,505.764885083
 03/12  10:00:00,311.309294287,36.4980450942,140.148848395,0.0,42.6918050922,68.9656133826,479.006696229,8.81642598182,83.4695,386.720770247
 03/12  11:00:00,308.529050159,36.5355415188,140.63537657,0.0,38.286128036,68.9656133826,394.467208797,5.74992235672,83.4695,305.24778644
 03/12  12:00:00,307.738229701,36.5725412751,140.654527327,0.0,38.286128036,68.9656133826,307.105382181,5.34205590806,83.4695,218.293826273
 03/12  13:00:00,288.370762682,36.5660874443,140.427158647,0.0,31.5818913096,56.727595265,304.192964596,6.43020660903,75.1392,222.623557987
 03/12  14:00:00,288.537462124,36.5950083226,140.630140426,0.0,31.5818913096,56.727595265,289.899711417,7.09265474572,66.8089,215.998156671
 03/12  15:00:00,288.566078541,36.6219512782,140.654451584,0.0,31.5818913096,56.727595265,298.644776041,7.46632356828,75.1392,216.039252473
 03/12  16:00:00,318.28030578,36.3211254025,141.453497114,0.0,31.5818913096,61.661095265,270.402770034,8.12725088245,91.7998,170.475719151
 03/12  17:00:00,345.792999189,35.8048406046,141.68041208,0.0,31.5818913096,70.9729253606,277.024845656,11.7914410828,49.9818,215.251604573
 03/12  18:00:00,406.8606742,35.8425045702,140.88789645,0.0,80.3315023541,83.7685254822,318.199492231,11.0481517808,49.9818,257.16954045
 03/12  19:00:00,426.759877465,35.7735607838,140.047691537,0.0,102.000620287,77.6748002752,382.630169713,9.02254846273,33.3212,340.28642125
 03/12  20:00:00,446.339934381,35.7667598052,139.192080817,0.0,108.704857014,91.4735406516,376.414136442,8.09582704733,33.3212,334.997109395
 03/12  21:00:00,417.858062887,35.8031593537,138.934394084,0.0,95.2963835608,89.1510273009,376.156797649,10.2480705221,24.9909,340.917827127
 03/12  22:00:00,364.944134388,35.802957636,139.19312782,0.0,80.3315023541,63.3799339444,526.097006337,13.8169520192,16.6606,495.619454317
 03/12  23:00:00,302.741341343,35.788701117,141.45244941,0.0,42.6918050922,48.4199368926,309.070715828,17.6852438181,8.3303,283.05517201
 03/12  24:00:00,195.599521377,32.533384342,69.4525600344,0.0,34.4311606118,33.1021868926,173.57656831,0.0274559588148,3.33212,170.216992351
 03/13  01:00:00,154.515465577,31.7250404762,48.3966971848,0.0,19.418418834,29.3649097162,134.606014078,1.44382957493,3.33212,129.830064503
 03/13  02:00:00,136.926061228,30.9166966104,39.757442307,0.0,12.7620426787,28.1191506574,135.326017969,8.68951481968,3.33212,123.304383149
 03/13  03:00:00,188.06469982,33.3417282078,87.9499284321,0.0,12.7620426787,28.1191506574,139.474755737,12.8172335846,3.33212,123.325402153
 03/13  04:00:00,156.50155046,31.7250404762,51.754350023,0.0,12.7620426787,28.1191506574,185.769640281,12.5790299783,3.33212,169.858490302
 03/13  05:00:00,204.401540536,32.533384342,71.1153136682,0.0,25.5240853573,30.610668775,308.906841201,9.14357269863,8.3303,291.432968503
 03/13  06:00:00,357.3246991,34.9584159394,123.135255274,0.0,51.0481707146,78.1489452969,524.645204967,9.9213631705,16.6606,498.063241796
 03/13  07:00:00,420.168442134,35.786559123,139.289444104,0.0,64.3609230253,109.708623606,709.563565991,25.3388670969,24.9909,659.233798894
 03/13  08:00:00,372.597397744,35.7667598052,139.729072454,0.0,51.0481707146,80.7689615957,555.191042209,16.4739035705,33.3212,505.395938638
 03/13  09:00:00,346.460360677,36.3384576787,140.951539116,0.0,51.0481707146,71.0224615957,460.086800516,7.74890304955,66.8089,385.528997466
 03/13  10:00:00,285.548035802,36.4291210494,128.779176301,0.0,32.1804615127,65.7244621605,397.710224211,12.0349129024,83.4695,302.205811308
 03/13  11:00:00,294.728876976,36.4852620727,137.232532326,0.0,32.1804615127,65.7244621605,312.494945026,10.3715811297,83.4695,218.653863896
 03/13  12:00:00,296.374461263,36.5284349399,138.476141269,0.0,32.1804615127,65.7244621605,314.661902316,7.17703506647,83.4695,224.015367249
 03/13  13:00:00,288.896790408,36.5631984811,140.376463416,0.0,32.1804615127,55.9779621605,299.563356867,8.08757376178,75.1392,216.336583105
 03/13  14:00:00,288.220819723,36.5933424649,139.705884591,0.0,32.1804615127,55.9779621605,290.837692231,8.06690764885,66.8089,215.961884582
 03/13  15:00:00,288.221571684,36.621883953,139.597743442,0.0,32.1804615127,55.9779621605,300.226425369,8.31233531209,75.1392,216.774890057
 03/13  16:00:00,317.40531025,36.3638192111,139.987921851,0.0,32.1804615127,60.9114621605,266.77941404,4.92622717051,91.7998,170.05338687
 03/13  17:00:00,352.171814232,35.8603712606,140.549806228,0.0,32.1804615127,77.5397301883,315.019362146,9.43252971858,49.9818,255.605032428
 03/13  18:00:00,404.761287381,35.8995076891,139.554379119,0.0,77.122965704,86.2600435998,522.316144221,10.9833231186,49.9818,461.351021103
 03/13  19:00:00,413.691842006,35.8484262514,124.890749474,0.0,102.647051061,80.1663183927,401.866753022,26.9742400533,33.3212,341.571312968
 03/13  20:00:00,410.349604272,35.8300159981,96.9072234532,0.0,115.40909374,92.7192997104,416.161868462,46.5817372596,33.3212,336.258931202
 03/13  21:00:00,421.24405972,35.8872214709,131.295477468,0.0,102.647051061,94.1340635361,568.43525097,43.9498578242,24.9909,499.494493146
 03/13  22:00:00,318.261359734,35.9556546922,95.016913293,0.0,77.122965704,65.871452062,465.2032366,70.638084903,16.6606,377.904551697
 03/13  23:00:00,230.543618354,35.9025775216,75.5122077812,0.0,38.286128036,48.4199368926,318.79065232,100.356508625,8.3303,210.103843696
 03/13  24:00:00,180.727401515,30.9166966104,68.1173726538,0.0,25.5240853573,30.610668775,248.980947578,80.5236181119,3.33212,165.125209466
 03/14  01:00:00,167.850134525,30.9166966104,62.6403222531,0.0,19.418418834,29.3649097162,198.632192402,67.4414006745,3.33212,127.858671727
 03/14  02:00:00,158.459989914,33.3417282078,58.7642145595,0.0,12.7620426787,28.1191506574,187.791640396,61.1641206741,3.33212,123.295399722
 03/14  03:00:00,153.592492557,31.7250404762,55.5107986359,0.0,12.7620426787,28.1191506574,188.906948159,58.7848080132,3.33212,126.790020146
 03/14  04:00:00,161.628219296,32.533384342,55.5830667995,0.0,12.7620426787,28.1191506574,224.664090692,55.1662449919,3.33212,166.1657257
 03/14  05:00:00,197.867451161,33.3417282078,63.3538806962,0.0,25.5240853573,30.610668775,351.365174273,51.7220101075,8.3303,291.312864166
 03/14  06:00:00,327.215194262,33.9884033004,94.0826105517,0.0,51.0481707146,78.1489452969,561.534447871,47.3546972678,16.6606,497.519150603
 03/14  07:00:00,402.381302181,35.7813070068,121.048280049,0.0,64.3609230253,109.708623606,769.158521182,86.2379035902,24.9909,657.929717592
 03/14  08:00:00,326.010904297,35.7667598052,93.2223794457,0.0,51.0481707146,80.7689615957,613.671969552,73.7474201592,33.3212,506.603349393
 03/14  09:00:00,286.880279347,36.34216258,82.6130478731,0.0,51.0481707146,71.0224615957,510.730285294,60.0791679102,66.8089,383.842217384
 03/14  10:00:00,222.732819201,36.4307252652,67.2018634517,0.0,32.1804615127,65.7244621605,449.551712953,62.4080006801,83.4695,303.674212273
 03/14  11:00:00,217.151087387,36.4840979617,60.9768065502,0.0,32.1804615127,65.7244621605,361.651878608,61.0497633907,83.4695,217.132615218
 03/14  12:00:00,217.452985502,36.5217818356,61.9928278415,0.0,32.1804615127,65.7244621605,356.296688247,48.879246891,83.4695,223.947941356
 03/14  13:00:00,206.675291007,36.5528437967,60.8973367496,0.0,32.1804615127,55.9779621605,350.210848777,58.8014327594,75.1392,216.270216018
 03/14  14:00:00,207.478214746,36.5842637777,61.6730812875,0.0,32.1804615127,55.9779621605,344.066054147,61.3663843088,66.8089,215.890769838
 03/14  15:00:00,208.412031826,36.6113032801,62.6036408463,0.0,32.1804615127,55.9779621605,345.898210645,54.8381799554,75.1392,215.920830689
 03/14  16:00:00,237.981157013,36.3122643566,63.2051882706,0.0,32.1804615127,60.9114621605,314.400206522,52.207668887,91.7998,170.392737635
 03/14  17:00:00,285.622803263,35.7667598052,76.2507497609,0.0,32.1804615127,77.5397301883,366.974777058,61.0771806403,49.9818,255.915796418
 03/14  18:00:00,358.139056876,35.7896140785,94.650178621,0.0,77.122965704,86.2600435998,585.610437259,77.091006524,49.9818,458.537630735
 03/14  19:00:00,379.627319665,35.7667598052,92.1955855699,0.0,102.647051061,80.1663183927,480.590640699,103.905650983,33.3212,343.363789717
 03/14  20:00:00,413.503401818,35.7667598052,100.664750299,0.0,115.40909374,92.7192997104,481.216368509,111.820940685,33.3212,336.074227824
 03/14  21:00:00,404.531338667,35.7670361738,115.132091069,0.0,102.647051061,94.1340635361,638.00967144,114.043563729,24.9909,498.975207712
 03/14  22:00:00,312.929262121,35.7997291291,89.5889166533,0.0,77.122965704,65.871452062,577.710118058,187.182056949,16.6606,373.867461109
 03/14  23:00:00,218.198492633,35.7793132436,62.8494963906,0.0,38.286128036,48.4199368926,440.465555999,219.06728123,8.3303,213.067974769
 03/14  24:00:00,166.067058164,30.9166966104,53.4354373809,0.0,25.5240853573,30.610668775,248.197804568,81.8147885045,3.33212,163.050896064
 03/15  01:00:00,151.886836659,30.9166966104,46.6040612954,0.0,19.418418834,29.3649097162,204.369156822,71.2597466283,3.33212,129.777290194
 03/15  02:00:00,140.530640973,30.9166966104,43.1573332379,0.0,12.7620426787,28.1191506574,186.413913235,59.8165560985,3.33212,123.265237136
 03/15  03:00:00,139.082427398,30.9166966104,41.7039855369,0.0,12.7620426787,28.1191506574,175.725128832,49.1136628539,3.33212,123.279345979
 03/15  04:00:00,146.882897932,30.9166966104,42.9012805058,0.0,12.7620426787,28.1191506574,215.108027251,41.9830566491,3.33212,169.792850602
 03/15  05:00:00,184.57480975,32.533384342,51.3389287843,0.0,25.5240853573,30.610668775,334.150588947,35.6530329791,8.3303,290.167255968
 03/15  06:00:00,312.412105413,33.9479861071,79.9471819216,0.0,51.0481707146,78.1489452969,546.020155327,31.8431490933,16.6606,497.516406234
 03/15  07:00:00,385.258761278,35.8537650214,103.606947602,0.0,64.3609230253,109.708623606,839.187218491,156.390410116,24.9909,657.805908375
 03/15  08:00:00,310.611767784,35.7667598052,77.3354646566,0.0,51.0481707146,80.7689615957,724.807508162,187.209071281,33.3212,504.277236881
 03/15  09:00:00,271.1361807,36.346732038,65.665934843,0.0,51.0481707146,71.0224615957,641.048037602,189.18446063,66.8089,385.054676972
 03/15  10:00:00,211.982691215,36.4359106999,55.6896459412,0.0,32.1804615127,65.7244621605,533.748911374,154.681419327,83.4695,295.597992047
 03/15  11:00:00,224.120517666,36.4902435684,67.3012932666,0.0,32.1804615127,65.7244621605,447.658399795,139.955538811,83.4695,224.233360984
 03/15  12:00:00,246.240881823,36.5324703893,90.479213975,0.0,32.1804615127,65.7244621605,358.736598554,55.6219484471,83.4695,219.645150107
 03/15  13:00:00,282.762533073,36.5638354976,135.740674304,0.0,32.1804615127,55.9779621605,307.442228999,11.8669025167,75.1392,220.436126482
 03/15  14:00:00,288.711433025,36.593267951,140.313656802,0.0,32.1804615127,55.9779621605,287.404206501,4.83375140134,66.8089,215.761555099
 03/15  15:00:00,290.532209546,36.6208412491,141.514646622,0.0,32.1804615127,55.9779621605,295.848806084,4.91258193286,75.1392,215.797024151
 03/15  16:00:00,319.684710093,36.3225966428,141.804662129,0.0,32.1804615127,60.9114621605,265.291181879,3.12320369408,91.7998,170.368178185
 03/15  17:00:00,353.947126186,35.8081166401,141.741033587,0.0,32.1804615127,77.5397301883,311.691656794,5.88746515217,49.9818,255.822391642
 03/15  18:00:00,376.669319496,35.8537107177,111.958775079,0.0,77.122965704,86.2600435998,520.646853258,15.7877958162,49.9818,454.877257441
 03/15  19:00:00,358.545924989,35.7843544699,70.6626955578,0.0,102.647051061,80.1663183927,412.608437082,37.4252219811,33.3212,341.8620151
 03/15  20:00:00,406.849654717,35.7671834209,93.5505349153,0.0,115.40909374,92.7192997104,452.693830202,79.9590910135,33.3212,339.413539189
 03/15  21:00:00,400.886504991,35.8049963516,110.872851163,0.0,102.647051061,94.1340635361,679.611205888,155.659400206,24.9909,498.960905682
 03/15  22:00:00,313.787153053,35.8385551557,90.051235993,0.0,77.122965704,65.871452062,613.613151024,224.46160875,16.6606,372.490942274
 03/15  23:00:00,220.792492723,35.8090321596,65.0774906017,0.0,38.286128036,48.4199368926,440.520648616,225.562755174,8.3303,206.627593442
 03/15  24:00:00,167.370647255,30.9166966104,54.6501026158,0.0,25.5240853573,30.610668775,246.545284219,73.4417405634,3.33212,169.771423656
 03/16  01:00:00,153.083090454,30.9166966104,47.707718619,0.0,19.418418834,29.3649097162,189.216678659,62.6255749021,3.33212,123.258983757
 03/16  02:00:00,141.281801908,30.9166966104,43.7974579706,0.0,12.7620426787,28.1191506574,185.31560274,53.3769489704,3.33212,128.60653377
 03/16  03:00:00,139.63277507,30.9166966104,42.1653113237,0.0,12.7620426787,28.1191506574,168.82857742,41.1037837965,3.33212,124.392673624
 03/16  04:00:00,147.647024608,30.9166966104,43.6018734618,0.0,12.7620426787,28.1191506574,200.029198984,33.719877298,3.33212,162.977201686
 03/16  05:00:00,186.203921721,33.3417282078,52.0948908495,0.0,25.5240853573,30.610668775,329.419749062,30.0484113235,8.3303,291.041037738
 03/16  06:00:00,313.017267364,33.6650657541,80.7572106075,0.0,51.0481707146,78.1489452969,541.238322195,28.166003932,16.6606,496.411718262
 03/16  07:00:00,387.033720522,35.7687452048,104.280747599,0.0,64.3609230253,109.708623606,884.048424737,200.48048646,24.9909,658.577038277
 03/16  08:00:00,312.167759779,35.7667598052,78.4311705486,0.0,51.0481707146,80.7689615957,720.777475675,181.630730302,33.3212,505.825545373
 03/16  09:00:00,273.336959386,36.3452775673,67.6711125434,0.0,51.0481707146,71.0224615957,636.59945828,188.824694622,66.8089,380.965863657
 03/16  10:00:00,219.223420502,36.436088998,62.7911765049,0.0,32.1804615127,65.7244621605,538.908886133,152.053732238,83.4695,303.385653895
 03/16  11:00:00,226.89765846,36.4901190556,70.4270546394,0.0,32.1804615127,65.7244621605,369.795832745,69.334539367,83.4695,216.991793378
 03/16  12:00:00,272.901745211,36.5291608313,116.723229917,0.0,32.1804615127,65.7244621605,327.339385191,20.0596650426,83.4695,223.810220149
 03/16  13:00:00,286.112565564,36.56455556,137.810295756,0.0,32.1804615127,55.9779621605,295.74354814,4.49335823197,75.1392,216.110989908
 03/16  14:00:00,289.259104606,36.5961609628,140.935717591,0.0,32.1804615127,55.9779621605,286.895911336,4.3655934025,66.8089,215.721417934
 03/16  15:00:00,289.80196594,36.6292789582,141.699302133,0.0,32.1804615127,55.9779621605,295.54067045,4.66109690049,75.1392,215.740373549
 03/16  16:00:00,318.520255124,36.3350377183,141.353413678,0.0,32.1804615127,60.9114621605,264.85505457,2.73406462442,91.7998,170.321189945
 03/16  17:00:00,353.168357308,35.8243522322,141.478902285,0.0,32.1804615127,77.5397301883,311.067356338,5.37061555092,49.9818,255.714940787
 03/16  18:00:00,397.966723944,35.8700051936,133.227005557,0.0,77.122965704,86.2600435998,514.606037402,10.1972368951,49.9818,454.427000507
 03/16  19:00:00,374.238096084,35.7990992088,86.1700111182,0.0,102.647051061,80.1663183927,405.942178669,31.598414867,33.3212,341.022563802
 03/16  20:00:00,413.730480472,35.7829959472,100.397143274,0.0,115.40909374,92.7192997104,427.823854842,56.0089876708,33.3212,338.493667171
 03/16  21:00:00,408.51013241,35.8232513348,118.623906046,0.0,102.647051061,94.1340635361,609.78940036,86.199172747,24.9909,498.599327613
 03/16  22:00:00,319.192650021,35.8747260319,95.7806657546,0.0,77.122965704,65.871452062,521.628557053,131.507843215,16.6606,373.460113839
 03/16  23:00:00,223.443628425,35.8232398162,68.1308474225,0.0,38.286128036,48.4199368926,388.916215991,174.012181088,8.3303,206.573734903
 03/16  24:00:00,170.164187501,30.9166966104,57.4733585845,0.0,25.5240853573,30.610668775,255.776188438,82.6909681518,3.33212,169.753100286
 03/17  01:00:00,155.748642974,30.9166966104,50.4351077766,0.0,19.418418834,29.3649097162,196.958556849,70.3931743919,3.33212,123.233262457
 03/17  02:00:00,144.710602079,30.9166966104,47.3292469266,0.0,12.7620426787,28.1191506574,183.529987305,56.9606308474,3.33212,123.237236458
 03/17  03:00:00,143.272771532,30.9166966104,45.9167701887,0.0,12.7620426787,28.1191506574,177.258468549,44.2029901011,3.33212,129.723358448
 03/17  04:00:00,154.647785052,33.3417282078,47.6699460889,0.0,12.7620426787,28.1191506574,201.656049761,35.4213968387,3.33212,162.902532922
 03/17  05:00:00,188.527078459,30.9166966104,56.3257047727,0.0,25.5240853573,30.610668775,329.445025045,30.2234790087,8.3303,290.891246036
 03/17  06:00:00,319.078354238,34.7967471662,85.1145924374,0.0,51.0481707146,78.1489452969,537.88520408,25.4015227574,16.6606,495.823081322
 03/17  07:00:00,393.202428814,35.7727246543,111.921236733,0.0,64.3609230253,109.708623606,724.851557589,45.2048764486,24.9909,654.655781141
 03/17  08:00:00,318.599541961,35.7667598052,85.776349393,0.0,51.0481707146,80.7689615957,598.37134074,59.9629465434,33.3212,505.087194196
 03/17  09:00:00,278.44754305,36.3444563026,74.0714814788,0.0,51.0481707146,71.0224615957,527.648129739,78.5890234822,66.8089,382.250206257
 03/17  10:00:00,218.646170298,36.4351453199,62.9938214756,0.0,32.1804615127,65.7244621605,468.802339771,85.5420299787,83.4695,299.790809792
 03/17  11:00:00,226.836486504,36.4900541593,70.5414904322,0.0,32.1804615127,65.7244621605,369.423679965,65.936366461,83.4695,220.017813504
 03/17  12:00:00,229.166247849,36.5296214405,73.5989322802,0.0,32.1804615127,65.7244621605,353.656934905,50.349602726,83.4695,219.837832179
 03/17  13:00:00,260.179784111,36.5650907674,114.044743163,0.0,32.1804615127,55.9779621605,322.763621813,27.6592088259,75.1392,219.965212987
 03/17  14:00:00,285.665253816,36.595488559,138.968391734,0.0,32.1804615127,55.9779621605,295.30903515,12.8893590699,66.8089,215.61077608
 03/17  15:00:00,283.120532593,36.6234534591,136.160370446,0.0,32.1804615127,55.9779621605,298.790479573,8.0252676795,75.1392,215.626011894
 03/17  16:00:00,313.064181924,36.3249489244,137.093654926,0.0,32.1804615127,60.9114621605,268.316045921,6.22900432348,91.7998,170.287241598
 03/17  17:00:00,340.816342199,35.7991051468,130.438813455,0.0,32.1804615127,77.5397301883,311.475159994,12.2406865925,49.9818,249.252673401
 03/17  18:00:00,355.749941058,35.8431424817,91.8924814281,0.0,77.122965704,86.2600435998,546.76041573,34.5064185425,49.9818,462.272197187
 03/17  19:00:00,372.907642969,35.7766247489,85.3523409361,0.0,102.647051061,80.1663183927,462.734779675,92.2009570672,33.3212,337.212622607
 03/17  20:00:00,411.765546791,35.7667598052,98.6650297084,0.0,115.40909374,92.7192997104,524.296896179,155.507865079,33.3212,335.4678311
 03/17  21:00:00,404.705647056,35.7983192417,114.961872857,0.0,102.647051061,94.1340635361,685.667550889,163.431513185,24.9909,497.245137704
 03/17  22:00:00,315.783425869,35.8327181615,92.2235206231,0.0,77.122965704,65.871452062,573.722842722,184.972591822,16.6606,372.0896509
 03/17  23:00:00,220.383422972,35.8021986356,64.7853039101,0.0,38.286128036,48.4199368926,447.795067428,225.821532769,8.3303,213.643234659
 03/17  24:00:00,166.19795515,30.9166966104,53.4706162819,0.0,25.5240853573,30.610668775,247.698461542,81.4457059234,3.33212,162.920635618
 03/18  01:00:00,162.456143463,30.9166966104,47.4996852538,0.0,27.7269238854,30.610668775,195.249748152,68.7003608676,3.33212,123.217267284
 03/18  02:00:00,140.818783483,30.9166966104,43.3529544293,0.0,12.7620426787,28.1191506574,187.652728739,54.6144865376,3.33212,129.706122202
 03/18  03:00:00,138.145568623,30.9166966104,40.6550658682,0.0,12.7620426787,28.1191506574,173.244826797,46.711798604,3.33212,123.200908193
 03/18  04:00:00,145.746519046,30.9166966104,41.6569431157,0.0,12.7620426787,28.1191506574,204.917056031,38.6844181946,3.33212,162.900517836
 03/18  05:00:00,160.501803729,30.9166966104,44.1757233734,0.0,12.7620426787,28.1191506574,253.659669254,32.0019800486,8.3303,213.327389205
 03/18  06:00:00,254.307393854,34.4329924266,53.7461788325,0.0,42.6918050922,54.3732441037,337.612294275,28.5959913681,16.6606,292.355702907
 03/18  07:00:00,312.613935355,35.7722643495,78.2541237433,0.0,42.6918050922,86.1019271793,724.843744403,204.608942578,24.9909,495.243901825
 03/18  08:00:00,378.851633805,35.7667598052,106.338697416,0.0,57.6566862989,112.030105488,942.073745193,210.256148146,33.3212,698.496397047
 03/18  09:00:00,317.49753326,36.3196602276,91.277589204,0.0,57.6566862989,83.6599452969,798.891439515,231.211162566,66.8089,500.871376948
 03/18  10:00:00,246.545716794,36.4407703231,74.7495624798,0.0,42.6918050922,68.9656133826,691.992461372,224.716741056,83.4695,383.806220316
 03/18  11:00:00,233.704254039,36.4961699697,70.6532986993,0.0,34.9340096728,67.7198543238,594.191020109,213.882137225,83.4695,296.839382884
 03/18  12:00:00,223.120394751,36.5345176427,61.0757461779,0.0,34.9340096728,67.7198543238,528.694438539,220.806508826,83.4695,224.418429713
 03/18  13:00:00,208.076477468,36.5668579648,55.9199004514,0.0,34.9340096728,57.9733543238,514.364051407,215.112134063,75.1392,224.112717345
 03/18  14:00:00,206.429190581,36.5959415162,54.3631841134,0.0,34.9340096728,57.9733543238,501.04160929,217.845965357,66.8089,216.386743933
 03/18  15:00:00,204.987687812,36.6222413169,53.0770277582,0.0,34.9340096728,57.9733543238,498.868897797,207.261467915,75.1392,216.468229882
 03/18  16:00:00,231.488406821,36.3168433015,50.5444698328,0.0,34.9340096728,62.9068543238,492.314227486,227.959570634,91.7998,172.554856852
 03/18  17:00:00,265.004243685,35.7667598052,56.8711170555,0.0,34.9340096728,72.2186844194,480.033023872,217.326712683,49.9818,212.724511189
 03/18  18:00:00,342.02936664,35.7724902831,67.5091222727,0.0,87.0357390804,86.2600435998,522.215195798,215.161081071,49.9818,257.072314727
 03/18  19:00:00,363.103875415,35.7667598052,79.8767503874,0.0,102.000620287,77.6748002752,580.165351343,210.849621713,33.3212,335.99452963
 03/18  20:00:00,385.943868173,35.7667598052,88.6042414528,0.0,102.000620287,88.9820225341,579.462290885,209.63762106,33.3212,336.503469825
 03/18  21:00:00,377.078108735,35.7667598052,89.5898474123,0.0,102.000620287,91.6425454185,560.914775149,195.871457115,24.9909,340.052418034
 03/18  22:00:00,320.8710628,35.7667598052,86.6565611136,0.0,87.0357390804,65.871452062,706.126839746,197.947679755,16.6606,491.518559991
 03/18  23:00:00,223.781370684,35.7667598052,63.1248214264,0.0,42.6918050922,48.4199368926,519.028665808,223.761330767,8.3303,286.937035041
 03/18  24:00:00,164.523619608,30.9166966104,49.5982680692,0.0,27.7269238854,30.610668775,229.286881755,56.3004119075,3.33212,169.654349847
 03/19  01:00:00,167.096425564,30.9166966104,42.946244776,0.0,34.4311606118,33.1021868926,170.667524611,43.9254357835,3.33212,123.409968828
 03/19  02:00:00,145.897935787,30.9166966104,39.2539975268,0.0,19.466279405,30.610668775,169.784998403,36.546781443,3.33212,129.90609696
 03/19  03:00:00,143.958981085,30.9166966104,37.3176470221,0.0,19.466279405,30.610668775,159.187286906,32.4584919926,3.33212,123.396674914
 03/19  04:00:00,151.542548958,30.9166966104,38.313535102,0.0,19.466279405,30.610668775,202.411125203,29.426085777,3.33212,169.652919426
 03/19  05:00:00,166.214072731,30.9166966104,40.7381736496,0.0,19.466279405,30.610668775,242.041232923,26.9296753525,8.3303,206.78125757
 03/19  06:00:00,249.864674642,33.9479861071,49.873364332,0.0,42.6918050922,54.3732441037,334.98780751,24.648308326,16.6606,293.678899184
 03/19  07:00:00,315.744282217,35.8112219953,73.6017285468,0.0,49.3960418185,88.5934452969,651.604521794,132.052762822,24.9909,494.560858972
 03/19  08:00:00,372.737274168,35.7667598052,101.44052024,0.0,57.6566862989,112.030105488,909.667299497,175.839928862,33.3212,700.506170634
 03/19  09:00:00,300.483662235,36.3429236125,84.8288566583,0.0,50.9524495726,81.1684271793,761.267619499,191.03415389,66.8089,503.424565609
 03/19  10:00:00,239.578378112,36.4347087295,69.3193530739,0.0,42.6918050922,68.9656133826,620.250666465,156.106119882,83.4695,380.675046583
 03/19  11:00:00,237.540815925,36.4887374513,71.2959835249,0.0,38.286128036,68.9656133826,515.763877075,128.092714517,83.4695,304.201662559
 03/19  12:00:00,240.208219357,36.5297031143,74.9097600566,0.0,38.286128036,68.9656133826,408.24512136,108.409076862,83.4695,216.366544499
 03/19  13:00:00,230.705270049,36.5629079403,84.3735438085,0.0,31.5818913096,56.727595265,394.065816377,99.2527269875,75.1392,219.67388939
 03/19  14:00:00,221.577282519,36.590867513,75.3039208227,0.0,31.5818913096,56.727595265,386.374755416,103.829168934,66.8089,215.736686481
 03/19  15:00:00,223.755873158,36.6165916532,77.5219033809,0.0,31.5818913096,56.727595265,383.765317046,92.9188410712,75.1392,215.707275975
 03/19  16:00:00,250.410562317,36.3142541438,75.2797698048,0.0,31.5818913096,61.661095265,341.686064284,83.1853504285,91.7998,166.700913856
 03/19  17:00:00,279.361436053,35.7667598052,77.0686546786,0.0,31.5818913096,70.9729253606,350.100404272,85.3868615651,49.9818,214.731742706
 03/19  18:00:00,349.03378934,35.7667598052,84.9754126918,0.0,80.3315023541,83.7685254822,403.224048502,96.8078025685,49.9818,256.434445934
 03/19  19:00:00,376.672538512,35.7667598052,94.6424979732,0.0,102.000620287,77.6748002752,481.06488536,112.706261608,33.3212,335.037423753
 03/19  20:00:00,407.380047299,35.7667598052,101.969034222,0.0,108.704857014,91.4735406516,495.180734367,128.339357644,33.3212,333.520176722
 03/19  21:00:00,379.45669501,35.7667598052,102.193951876,0.0,95.2963835608,89.1510273009,494.344403615,134.314532966,24.9909,335.038970649
 03/19  22:00:00,320.83885849,35.7667598052,96.7344891152,0.0,80.3315023541,63.3799339444,656.283768617,147.91842459,16.6606,491.704744027
 03/19  23:00:00,230.334447845,35.7667617336,70.6941033787,0.0,42.6918050922,48.4199368926,447.521673972,157.129487989,8.3303,282.061885984
 03/19  24:00:00,179.650517702,30.9166966104,55.568734236,0.0,34.4311606118,33.1021868926,257.045643167,83.7766667796,3.33212,169.936856388
 03/20  01:00:00,148.638414376,30.9166966104,43.3895266007,0.0,19.418418834,29.3649097162,198.355689407,71.8549851213,3.33212,123.168584286
 03/20  02:00:00,137.393467666,30.9166966104,40.0749805333,0.0,12.7620426787,28.1191506574,186.2792483,59.7855625128,3.33212,123.161565787
 03/20  03:00:00,138.880260923,30.9166966104,41.5473351886,0.0,12.7620426787,28.1191506574,177.009461545,50.5139860697,3.33212,123.163355476
 03/20  04:00:00,147.400479265,30.9166966104,43.4759462609,0.0,12.7620426787,28.1191506574,215.768778102,42.8710067295,3.33212,169.565651372
 03/20  05:00:00,181.62740061,30.9166966104,50.0706192504,0.0,25.5240853573,30.610668775,329.285521551,37.5718402524,8.3303,283.383381298
 03/20  06:00:00,311.610602445,34.3117408467,78.8390485163,0.0,51.0481707146,78.1489452969,543.456336731,33.1563203597,16.6606,493.639416371
 03/20  07:00:00,381.166105808,35.770743113,103.122461812,0.0,64.3609230253,109.708623606,800.137064625,114.745366651,24.9909,660.400797973
 03/20  08:00:00,310.673930825,35.7667598052,77.93921845,0.0,51.0481707146,80.7689615957,690.315731954,154.247412984,33.3212,502.74711897
 03/20  09:00:00,266.846247832,36.342886891,61.7504074486,0.0,51.0481707146,71.0224615957,625.340796456,183.581752672,66.8089,374.950143784
 03/20  10:00:00,202.508970262,36.4316035209,46.2328688005,0.0,32.1804615127,65.7244621605,568.145791432,182.373062238,83.4695,302.303229194
 03/20  11:00:00,196.462936708,36.4840005557,39.5672912127,0.0,32.1804615127,65.7244621605,487.482949421,186.943476992,83.4695,217.069972429
 03/20  12:00:00,198.834371817,36.5218869681,42.6248715279,0.0,32.1804615127,65.7244621605,493.97978195,194.184392976,83.4695,216.325888974
 03/20  13:00:00,190.493751714,36.5539039065,43.9962558338,0.0,32.1804615127,55.9779621605,488.794412658,193.198551339,75.1392,220.456661319
 03/20  14:00:00,190.779631635,36.5819583907,44.2435724511,0.0,32.1804615127,55.9779621605,481.008084056,199.562748631,66.8089,214.636435425
 03/20  15:00:00,191.938766466,36.608206498,45.3563655363,0.0,32.1804615127,55.9779621605,492.102919114,202.450696,75.1392,214.513023114
 03/20  16:00:00,221.801282064,36.3064270172,46.2133177493,0.0,32.1804615127,60.9114621605,460.163691368,200.931860182,91.7998,167.432031186
 03/20  17:00:00,267.828989946,35.7667598052,57.7071406207,0.0,32.1804615127,77.5397301883,491.746162348,186.508956142,49.9818,255.255406206
 03/20  18:00:00,339.88537504,35.7667598052,75.6803229611,0.0,77.122965704,86.2600435998,691.253503356,188.7995338,49.9818,452.472169555
 03/20  19:00:00,360.351680544,35.7667598052,74.608833264,0.0,102.647051061,80.1663183927,556.243931201,185.249152317,33.3212,337.673578885
 03/20  20:00:00,395.181688816,35.7667598052,81.2104098371,0.0,115.40909374,92.7192997104,561.528687914,193.750555784,33.3212,334.456932129
 03/20  21:00:00,385.116184434,35.7667598052,94.6137000203,0.0,102.647051061,94.1340635361,715.367125476,194.920959697,24.9909,495.45526578
 03/20  22:00:00,299.673327596,35.7667598052,75.7783647432,0.0,77.122965704,65.871452062,586.969378023,194.495935254,16.6606,375.812842768
 03/20  23:00:00,208.778873161,35.7667598052,53.0206978843,0.0,38.286128036,48.4199368926,417.921904294,200.841771386,8.3303,208.749832908
 03/20  24:00:00,156.979481012,30.9166966104,44.3243985726,0.0,25.5240853573,30.610668775,227.941979027,61.8228459382,3.33212,162.787013089
 03/21  01:00:00,144.138335226,30.9166966104,38.8396903511,0.0,19.418418834,29.3649097162,175.725484374,49.2476266934,3.33212,123.145737681
 03/21  02:00:00,133.781432893,30.9166966104,36.4081840472,0.0,12.7620426787,28.1191506574,168.459107191,40.5417771372,3.33212,124.585210053
 03/21  03:00:00,132.655300274,30.9166966104,35.289494481,0.0,12.7620426787,28.1191506574,166.028350419,34.5143567296,3.33212,128.18187369
 03/21  04:00:00,141.650322816,30.9166966104,37.0692885585,0.0,12.7620426787,28.1191506574,196.412849342,30.3591172136,3.33212,162.721612129
 03/21  05:00:00,178.0138164,30.9166966104,45.7734180356,0.0,25.5240853573,30.610668775,324.241843953,27.4902746085,8.3303,288.421269345
 03/21  06:00:00,306.683761956,33.9884033004,73.4569889,0.0,51.0481707146,78.1489452969,535.725059139,26.2860840596,16.6606,492.778375079
 03/21  07:00:00,376.199322706,35.7672889084,96.7490994895,0.0,64.3609230253,109.708623606,810.616556699,133.904397738,24.9909,651.721258961
 03/21  08:00:00,306.191130901,35.7667598052,72.6241400349,0.0,51.0481707146,80.7689615957,688.257102705,154.398393754,33.3212,500.537508951
 03/21  09:00:00,267.276084794,36.335903957,62.3886907755,0.0,51.0481707146,71.0224615957,599.410275742,149.342275294,66.8089,383.259100448
 03/21  10:00:00,209.198903265,36.4270325319,53.3576855358,0.0,32.1804615127,65.7244621605,490.879268807,112.849631772,83.4695,294.560137035
 03/21  11:00:00,204.667341332,36.4816855554,48.3584116993,0.0,32.1804615127,65.7244621605,396.985895439,89.6215991193,83.4695,223.894796319
 03/21  12:00:00,204.451352605,36.5212043349,48.8428327143,0.0,32.1804615127,65.7244621605,399.902209471,100.287955503,83.4695,216.144753968
 03/21  13:00:00,201.305096493,36.5560034355,55.3869545458,0.0,32.1804615127,55.9779621605,387.758151235,96.8423723301,75.1392,215.776578905
 03/21  14:00:00,204.241799283,36.5886499407,58.3677642243,0.0,32.1804615127,55.9779621605,356.639579939,74.4683637231,66.8089,215.362316215
 03/21  15:00:00,207.651950525,36.6169288124,61.7687941374,0.0,32.1804615127,55.9779621605,355.185169024,64.6959953648,75.1392,215.349973659
 03/21  16:00:00,231.121184077,36.3158624809,56.297484166,0.0,32.1804615127,60.9114621605,327.205820556,65.2996477011,91.7998,170.106372855
 03/21  17:00:00,249.000777923,35.7667598052,39.7831062923,0.0,32.1804615127,77.5397301883,378.486788313,80.8751377887,49.9818,247.629850524
 03/21  18:00:00,323.378776653,35.7783374294,60.0499586566,0.0,77.122965704,86.2600435998,617.716496106,111.699894735,49.9818,456.034801371
 03/21  19:00:00,349.845370641,35.7667598052,65.2819703139,0.0,102.647051061,80.1663183927,529.575808318,155.959591679,33.3212,340.295016639
 03/21  20:00:00,387.637674377,35.7667598052,74.3255143389,0.0,115.40909374,92.7192997104,661.063837937,294.369151061,33.3212,333.373486876
 03/21  21:00:00,412.594002704,35.7667598052,121.595210083,0.0,102.647051061,94.1340635361,845.382335795,325.818859251,24.9909,494.572576544
 03/21  22:00:00,325.357880282,35.7683920794,99.9015806119,0.0,77.122965704,65.871452062,663.120362691,273.571310441,16.6606,372.88845225
 03/21  23:00:00,217.832713243,35.7667598052,60.3117635055,0.0,38.286128036,48.4199368926,470.870024495,256.315262002,8.3303,206.224462494
 03/21  24:00:00,159.234896886,30.9166966104,46.3713871616,0.0,25.5240853573,30.610668775,215.43137265,49.3470267025,3.33212,162.752225947
 03/22  01:00:00,143.920306501,30.9166966104,38.3826305202,0.0,19.418418834,29.3649097162,166.976754621,40.5197486664,3.33212,123.124885954
 03/22  02:00:00,132.073729523,30.9166966104,34.4322341317,0.0,12.7620426787,28.1191506574,167.186228419,35.1626824036,3.33212,128.691426016
 03/22  03:00:00,129.807818429,30.9166966104,32.1744530206,0.0,12.7620426787,28.1191506574,158.715033644,31.3742802769,3.33212,124.008633367
 03/22  04:00:00,137.879816655,30.9166966104,33.6584382657,0.0,12.7620426787,28.1191506574,195.669237212,29.6579043044,3.33212,162.679212908
 03/22  05:00:00,174.010628026,30.9166966104,42.1478710311,0.0,25.5240853573,30.610668775,324.882481372,28.947777298,8.3303,287.604404074
 03/22  06:00:00,301.959354466,33.3417282078,69.8435358191,0.0,51.0481707146,78.1489452969,537.101223447,28.5601739594,16.6606,491.880449488
 03/22  07:00:00,373.515492697,35.7667598052,93.5014859012,0.0,64.3609230253,109.708623606,897.839275073,221.261203445,24.9909,651.587171628
 03/22  08:00:00,305.168562766,35.7667598052,70.6508213578,0.0,51.0481707146,80.7689615957,787.515030493,254.357378061,33.3212,499.836452432
 03/22  09:00:00,268.986462486,36.337910956,63.1677146664,0.0,51.0481707146,71.0224615957,621.474345461,171.702335662,66.8089,382.963109798
 03/22  10:00:00,217.763961303,36.4298241602,61.5281778101,0.0,32.1804615127,65.7244621605,506.210171858,128.35985108,83.4695,294.380820778
 03/22  11:00:00,207.697243555,36.4880167196,51.1717594147,0.0,32.1804615127,65.7244621605,405.399371405,102.672467322,83.4695,219.257404083
 03/22  12:00:00,199.955688706,36.5310164482,44.469449804,0.0,32.1804615127,65.7244621605,373.76932033,69.6718133374,83.4695,220.628006992
 03/22  13:00:00,199.572863424,36.5658731938,53.888959624,0.0,32.1804615127,55.9779621605,338.18848326,47.3958909748,75.1392,215.653392285
 03/22  14:00:00,217.404470267,36.5998396304,71.6832116645,0.0,32.1804615127,55.9779621605,319.663921304,37.6231177464,66.8089,215.231903558
 03/22  15:00:00,228.292077842,36.6312494672,82.5243453911,0.0,32.1804615127,55.9779621605,330.306891256,39.9422845606,75.1392,215.225406695
 03/22  16:00:00,255.166740697,36.3282737737,80.4514807576,0.0,32.1804615127,60.9114621605,293.226901777,38.2024412575,91.7998,163.224660519
 03/22  17:00:00,297.751666628,35.7667598052,88.493596226,0.0,32.1804615127,77.5397301883,352.375884169,47.3893940257,49.9818,255.004690143
 03/22  18:00:00,364.971485312,35.796958184,101.642110303,0.0,77.122965704,86.2600435998,563.019033503,61.6264101509,49.9818,451.410823352
 03/22  19:00:00,378.71222094,35.7667598052,93.8779664096,0.0,102.647051061,80.1663183927,437.74844734,68.6222304712,33.3212,335.805016869
 03/22  20:00:00,413.188754581,35.7667598052,100.195043557,0.0,115.40909374,92.7192997104,451.495205649,83.8564053004,33.3212,334.317600348
 03/22  21:00:00,403.272237534,35.7667598052,113.81458752,0.0,102.647051061,94.1340635361,616.312952017,97.3250955335,24.9909,493.996956483
 03/22  22:00:00,312.815953012,35.7923840408,89.8769448926,0.0,77.122965704,65.871452062,499.409020937,112.132958514,16.6606,370.615462423
 03/22  23:00:00,260.757986768,35.7725275668,105.711957441,0.0,38.286128036,48.4199368926,349.474664439,133.787802437,8.3303,207.356562002
 03/22  24:00:00,190.480078409,30.9166966104,77.7951742647,0.0,25.5240853573,30.610668775,262.203723358,90.5896036153,3.33212,168.281999743
 03/23  01:00:00,164.341341607,30.9166966104,59.018831107,0.0,19.418418834,29.3649097162,207.067807472,80.6452051033,3.33212,123.090482369
 03/23  02:00:00,147.817408626,30.9166966104,50.4200791673,0.0,12.7620426787,28.1191506574,194.292588031,67.8785202079,3.33212,123.081947824
 03/23  03:00:00,140.775932112,30.9166966104,43.3916309883,0.0,12.7620426787,28.1191506574,183.942475385,57.5193160469,3.33212,123.091039338
 03/23  04:00:00,141.718621869,30.9166966104,37.7584266925,0.0,12.7620426787,28.1191506574,222.667624486,50.4282411395,3.33212,168.907263346
 03/23  05:00:00,179.00041581,30.9166966104,47.3542019594,0.0,25.5240853573,30.610668775,336.224428801,45.2443323835,8.3303,282.649796418
 03/23  06:00:00,311.502481578,34.7967471662,78.1195561466,0.0,51.0481707146,78.1489452969,547.198927381,38.6275762998,16.6606,491.910751081
 03/23  07:00:00,380.45611226,35.7705578913,101.585693827,0.0,64.3609230253,109.708623606,844.69412783,165.862703806,24.9909,653.840524024
 03/23  08:00:00,310.226504891,35.7667598052,77.1453684886,0.0,51.0481707146,80.7689615957,696.093224973,162.605630797,33.3212,500.166394176
 03/23  09:00:00,271.174955639,36.3462589985,65.716110517,0.0,51.0481707146,71.0224615957,641.567936624,198.877507821,66.8089,375.881528804
 03/23  10:00:00,213.098959753,36.4364986927,56.5785047779,0.0,32.1804615127,65.7244621605,553.216992602,175.517216699,83.4695,294.230275904
 03/23  11:00:00,207.795824023,36.4896762417,50.973501891,0.0,32.1804615127,65.7244621605,453.414728778,146.274138336,83.4695,223.671090442
 03/23  12:00:00,213.603114149,36.5294737422,57.7756572489,0.0,32.1804615127,65.7244621605,405.228617492,105.760596813,83.4695,215.998520679
 03/23  13:00:00,221.625215416,36.5663076859,75.5422848079,0.0,32.1804615127,55.9779621605,374.24675833,83.4952028056,75.1392,215.612355524
 03/23  14:00:00,223.533267106,36.5972132991,77.5131769663,0.0,32.1804615127,55.9779621605,346.762211399,64.7622340659,66.8089,215.191077333
 03/23  15:00:00,222.688745014,36.6237187856,76.7037136122,0.0,32.1804615127,55.9779621605,344.958739475,54.6539912403,75.1392,215.165548235
 03/23  16:00:00,250.052272743,36.3205409652,75.116889696,0.0,32.1804615127,60.9114621605,309.304322148,51.7093300567,91.7998,165.795192091
 03/23  17:00:00,292.98680037,35.7692815369,83.4717680633,0.0,32.1804615127,77.5397301883,362.571570159,60.5740093397,49.9818,252.015760819
 03/23  18:00:00,363.111646112,35.8106291118,99.4425932413,0.0,77.122965704,86.2600435998,581.281860528,80.4467802604,49.9818,450.853280267
 03/23  19:00:00,376.979799695,35.7672422493,91.714801668,0.0,102.647051061,80.1663183927,495.05314185,126.185005349,33.3212,335.546936501
 03/23  20:00:00,408.976506078,35.7667598052,95.1534133402,0.0,115.40909374,92.7192997104,604.053813263,236.663022976,33.3212,334.069590287
 03/23  21:00:00,397.159429726,35.7676920389,106.3019847,0.0,102.647051061,94.1340635361,803.924364783,285.64157911,24.9909,493.291885674
 03/23  22:00:00,308.286654187,35.7943907542,83.4358994041,0.0,77.122965704,65.871452062,665.408134057,278.47098092,16.6606,370.276553137
 03/23  23:00:00,215.603719043,35.7694298906,58.1593999681,0.0,38.286128036,48.4199368926,488.862055373,274.47668897,8.3303,206.055066403
 03/23  24:00:00,160.731827981,30.9166966104,47.8769769174,0.0,25.5240853573,30.610668775,219.70125167,46.9588064056,3.33212,169.410325264
 03/24  01:00:00,146.679087286,30.9166966104,41.1558533806,0.0,19.418418834,29.3649097162,165.760167682,39.3636193389,3.33212,123.064428343
 03/24  02:00:00,135.337368128,30.9166966104,37.7113111298,0.0,12.7620426787,28.1191506574,160.858810918,34.4737936607,3.33212,123.052897257
 03/24  03:00:00,133.418660334,30.9166966104,35.7704028571,0.0,12.7620426787,28.1191506574,157.871609655,31.4844076349,3.33212,123.05508202
 03/24  04:00:00,141.630793671,30.9166966104,36.7673955074,0.0,12.7620426787,28.1191506574,195.0876418,29.1322800039,3.33212,162.623241796
 03/24  05:00:00,177.723611978,30.9166966104,45.2000394233,0.0,25.5240853573,30.610668775,326.138961092,28.0609495384,8.3303,289.747711553
 03/24  06:00:00,306.840306632,33.7459001407,73.5725732079,0.0,51.0481707146,78.1489452969,535.086045558,27.6288082929,16.6606,490.796637266
 03/24  07:00:00,376.351363308,35.7667598052,98.1189600783,0.0,64.3609230253,109.708623606,883.946940274,210.378998355,24.9909,648.577041919
 03/24  08:00:00,308.713572718,35.7667598052,73.4036697048,0.0,51.0481707146,80.7689615957,774.218144368,241.58810439,33.3212,499.308839978
 03/24  09:00:00,273.142483622,36.2901135642,66.4905638079,0.0,51.0481707146,71.0224615957,667.743812665,222.930616899,66.8089,378.004295766
 03/24  10:00:00,223.534116814,36.4341784446,66.9426362696,0.0,32.1804615127,65.7244621605,511.533497352,134.027907583,83.4695,294.036089768
 03/24  11:00:00,233.00828584,36.4924239926,76.4630634726,0.0,32.1804615127,65.7244621605,369.410831362,64.9205197075,83.4695,221.020811654
 03/24  12:00:00,244.06278536,36.5344953709,88.3171954905,0.0,32.1804615127,65.7244621605,345.993281028,44.020925629,83.4695,218.502855399
 03/24  13:00:00,229.588542725,36.5735891039,83.6202799447,0.0,32.1804615127,55.9779621605,327.14204726,36.5283962539,75.1392,215.474451007
 03/24  14:00:00,218.196857265,36.6077777662,72.4065810314,0.0,32.1804615127,55.9779621605,309.012348849,27.7635707864,66.8089,214.439878062
 03/24  15:00:00,268.591883718,36.6359481659,122.547184595,0.0,32.1804615127,55.9779621605,305.946775616,21.2263791071,75.1392,209.581196509
 03/24  16:00:00,293.312436035,36.3341580846,118.168031401,0.0,32.1804615127,60.9114621605,276.889551207,16.1880420367,91.7998,168.901709171
 03/24  17:00:00,319.330036409,35.788754238,109.638327975,0.0,32.1804615127,77.5397301883,319.15474045,18.1346675386,49.9818,251.038272911
 03/24  18:00:00,334.938993772,35.8327736394,71.5380054437,0.0,77.122965704,86.2600435998,540.190088518,34.9248913846,49.9818,455.283397133
 03/24  19:00:00,358.002563206,35.7708156692,73.5429069266,0.0,102.647051061,80.1663183927,441.63831735,73.0033545543,33.3212,335.313762795
 03/24  20:00:00,401.162310714,35.7667598052,88.4505035514,0.0,115.40909374,92.7192997104,473.985947881,108.542556728,33.3212,332.122191154
 03/24  21:00:00,395.422023379,35.7748716257,106.123120571,0.0,102.647051061,94.1340635361,644.434762928,127.616508727,24.9909,491.827354201
