Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  22:00:00,308.363498016,35.8092963381,85.1794879897,0.0,77.122965704,65.871452062,551.090377294,162.663929906,16.6606,371.765847389
 03/24  23:00:00,216.624791879,35.7849474931,61.5477845057,0.0,38.286128036,48.4199368926,376.391303513,162.389816484,8.3303,205.671187029
 03/24  24:00:00,165.143842714,30.9166966104,52.6424886391,0.0,25.5240853573,30.610668775,240.131760765,73.6256645419,3.33212,163.173976223
 03/25  01:00:00,162.76393335,30.9166966104,48.0475481272,0.0,27.7269238854,30.610668775,186.477371254,60.106135383,3.33212,123.039115871
 03/25  02:00:00,168.439208357,30.9166966104,71.0973967985,0.0,12.7620426787,28.1191506574,179.453128658,53.0924956141,3.33212,123.028513044
 03/25  03:00:00,165.982503528,30.9166966104,68.5987562223,0.0,12.7620426787,28.1191506574,171.173364053,44.8155023639,3.33212,123.025741689
 03/25  04:00:00,164.293043617,30.9166966104,60.3160095261,0.0,12.7620426787,28.1191506574,205.459979122,39.5449264471,3.33212,162.582932674
 03/25  05:00:00,172.129717649,30.9166966104,55.9095154542,0.0,12.7620426787,28.1191506574,248.362722125,34.1386554034,8.3303,205.893766722
 03/25  06:00:00,262.882631834,34.7967471662,62.046209626,0.0,42.6918050922,54.3732441037,339.317154803,31.2960818009,16.6606,291.360473002
 03/25  07:00:00,307.708888342,35.7785758868,78.1271123177,0.0,42.6918050922,86.1019271793,614.619824001,99.1837079589,24.9909,490.445216042
 03/25  08:00:00,344.324549762,35.7675285046,73.9101573008,0.0,57.6566862989,112.030105488,845.292678435,117.629953012,33.3212,694.341525423
 03/25  09:00:00,302.479161361,36.3605961879,78.3774423792,0.0,57.6566862989,83.6599452969,710.042488408,146.8816071,66.8089,496.351981308
 03/25  10:00:00,233.715105989,36.4520773674,63.8313333795,0.0,42.6918050922,68.9656133826,619.499537333,160.591164248,83.4695,375.438873085
 03/25  11:00:00,236.102926887,36.5073059627,74.6282036946,0.0,34.9340096728,67.7198543238,522.462240088,141.513276085,83.4695,297.479464003
 03/25  12:00:00,222.240733591,36.5479759607,61.8622147704,0.0,34.9340096728,67.7198543238,402.542648419,97.3370070525,83.4695,221.736141366
 03/25  13:00:00,209.755399423,36.5814624371,59.2148809489,0.0,34.9340096728,57.9733543238,369.370367549,77.9450218897,75.1392,216.286145659
 03/25  14:00:00,210.367116029,36.6124898749,59.8470458163,0.0,34.9340096728,57.9733543238,355.670361441,72.946528007,66.8089,215.914933434
 03/25  15:00:00,210.659149969,36.6401979968,60.1645189499,0.0,34.9340096728,57.9733543238,362.111410471,67.1936362871,75.1392,219.778574184
 03/25  16:00:00,238.533679499,36.3317701543,59.1245499725,0.0,34.9340096728,62.9068543238,316.447879662,58.1505693236,91.7998,166.497510339
 03/25  17:00:00,273.865232942,35.7667598052,67.2790193095,0.0,34.9340096728,72.2186844194,329.116832171,64.9343749107,49.9818,214.20065726
 03/25  18:00:00,352.145137697,35.8093872214,79.1486014742,0.0,87.0357390804,86.2600435998,381.347069085,75.9876280737,49.9818,255.377641011
 03/25  19:00:00,375.893244367,35.7667598052,94.2460533006,0.0,102.000620287,77.6748002752,444.844849879,79.4058083608,33.3212,332.117841518
 03/25  20:00:00,400.305351371,35.7667598052,104.547674442,0.0,102.000620287,88.9820225341,448.58336605,86.6547909589,33.3212,328.607375091
 03/25  21:00:00,389.558397763,35.7667598052,103.480130318,0.0,102.000620287,91.6425454185,460.993917451,102.072734393,24.9909,333.930283058
 03/25  22:00:00,329.157280049,35.7667598052,96.2482517345,0.0,87.0357390804,65.871452062,615.573958295,111.255907623,16.6606,487.657450672
 03/25  23:00:00,228.841084427,35.7667598052,69.5524411608,0.0,42.6918050922,48.4199368926,425.558228743,127.42177079,8.3303,289.806157952
 03/25  24:00:00,168.960698544,30.9166966104,54.2833955727,0.0,27.7269238854,30.610668775,259.044092231,92.8626030749,3.33212,162.849369156
 03/26  01:00:00,170.652832058,30.9166966104,46.700393356,0.0,34.4311606118,33.1021868926,212.678533251,86.1227441401,3.33212,123.223669111
 03/26  02:00:00,149.320582695,30.9166966104,42.8521051305,0.0,19.466279405,30.610668775,198.387649788,71.8411743064,3.33212,123.214355482
 03/26  03:00:00,159.949270136,30.9166966104,53.4132452765,0.0,19.466279405,30.610668775,196.348309478,63.3107086579,3.33212,129.70548082
 03/26  04:00:00,184.443141794,30.9166966104,71.1754591372,0.0,19.466279405,30.610668775,224.904976187,59.1142685364,3.33212,162.458587651
 03/26  05:00:00,188.007917352,30.9166966104,62.4844665889,0.0,19.466279405,30.610668775,262.499766862,47.9792394621,8.3303,206.1902274
 03/26  06:00:00,265.688078714,34.3117408467,65.2725772001,0.0,42.6918050922,54.3732441037,348.521139288,39.4418642072,16.6606,292.418675081
 03/26  07:00:00,325.019911339,35.8383695062,85.2172466802,0.0,49.3960418185,88.5934452969,687.964293618,173.273594541,24.9909,489.699799076
 03/26  08:00:00,376.973652825,35.7667598052,105.526543199,0.0,57.6566862989,112.030105488,902.273755905,176.350630695,33.3212,692.60192521
 03/26  09:00:00,299.465278385,36.3525474195,83.7295464399,0.0,50.9524495726,81.1684271793,751.108145266,187.090394563,66.8089,497.208850704
 03/26  10:00:00,233.552811579,36.4420143347,63.2914267286,0.0,42.6918050922,68.9656133826,615.022090398,156.023209322,83.4695,375.529381076
 03/26  11:00:00,222.38760028,36.4934475609,56.1236373973,0.0,38.286128036,68.9656133826,525.648480574,143.971020864,83.4695,298.207959709
 03/26  12:00:00,216.57640338,36.5310893134,51.349634489,0.0,38.286128036,68.9656133826,422.727195405,119.359743029,83.4695,219.897952375
 03/26  13:00:00,197.991234369,36.562197289,51.8666247448,0.0,31.5818913096,56.727595265,386.946314663,96.0240274811,75.1392,215.783087182
 03/26  14:00:00,200.176660957,36.5911782281,54.1272538632,0.0,31.5818913096,56.727595265,357.330467195,79.4888014385,66.8089,211.032765757
 03/26  15:00:00,211.958003102,36.6205776646,65.9066893234,0.0,31.5818913096,56.727595265,345.17398743,58.384508861,75.1392,211.650278569
 03/26  16:00:00,235.847728905,36.3160984645,60.877129274,0.0,31.5818913096,61.661095265,318.939336428,57.3212910643,91.7998,169.818245364
 03/26  17:00:00,266.856353762,35.7667598052,64.6745278409,0.0,31.5818913096,70.9729253606,328.913151016,71.997774894,49.9818,206.933576122
 03/26  18:00:00,338.944097276,35.7667598052,74.9799179317,0.0,80.3315023541,83.7685254822,390.837034171,85.325575963,49.9818,255.529658208
 03/26  19:00:00,365.645245181,35.7667598052,86.5124736934,0.0,102.000620287,77.6748002752,460.507907627,93.9018256581,33.3212,333.284881969
 03/26  20:00:00,400.431140568,35.7667598052,95.1474982443,0.0,108.704857014,91.4735406516,458.898016409,102.090921622,33.3212,323.485894787
 03/26  21:00:00,373.121355067,35.7667598052,95.9875283094,0.0,95.2963835608,89.1510273009,468.198730836,109.93000549,24.9909,333.277825346
 03/26  22:00:00,315.816608075,35.7667598052,91.8434441947,0.0,80.3315023541,63.3799339444,627.879901833,124.294315733,16.6606,486.9249861
 03/26  23:00:00,227.358576492,35.7667598052,67.8526142645,0.0,42.6918050922,48.4199368926,424.312057263,135.071790778,8.3303,280.909966485
 03/26  24:00:00,176.203808256,30.9166966104,52.1314483831,0.0,34.4311606118,33.1021868926,267.284170506,98.0279455603,3.33212,165.924104946
 03/27  01:00:00,147.860664273,30.9166966104,42.5751939939,0.0,19.418418834,29.3649097162,215.032852947,87.591371842,3.33212,124.109361105
 03/27  02:00:00,135.814161106,30.9166966104,38.4473942559,0.0,12.7620426787,28.1191506574,201.1504457,74.1547895253,3.33212,123.663536175
 03/27  03:00:00,133.915068463,30.9166966104,36.53679793,0.0,12.7620426787,28.1191506574,189.94337948,63.1184640965,3.33212,123.492795383
 03/27  04:00:00,142.111168351,30.9166966104,38.1504742933,0.0,12.7620426787,28.1191506574,216.712349325,49.7654905685,3.33212,163.614738757
 03/27  05:00:00,178.251658023,30.9166966104,46.6712976537,0.0,25.5240853573,30.610668775,328.468557081,38.8271843267,8.3303,281.311072754
 03/27  06:00:00,306.651104078,33.9884033004,74.1773423613,0.0,51.0481707146,78.1489452969,539.207911443,33.5951110803,16.6606,488.952200362
 03/27  07:00:00,372.532523802,35.7687591237,96.8938650786,0.0,64.3609230253,109.708623606,826.541333678,150.919849801,24.9909,650.630583877
 03/27  08:00:00,305.745250724,35.7667598052,72.4654172332,0.0,51.0481707146,80.7689615957,729.947436839,200.214396384,33.3212,496.411840455
 03/27  09:00:00,266.80341161,36.3430772413,60.9947377006,0.0,51.0481707146,71.0224615957,661.65420899,222.200831395,66.8089,372.644477595
 03/27  10:00:00,204.844321859,36.4321406002,47.7024270508,0.0,32.1804615127,65.7244621605,606.233095857,229.29695713,83.4695,293.466638727
 03/27  11:00:00,199.137443172,36.4853925233,41.4530133927,0.0,32.1804615127,65.7244621605,521.500498191,221.878251518,83.4695,216.152746674
 03/27  12:00:00,198.379887398,36.5234143927,41.5172300427,0.0,32.1804615127,65.7244621605,523.867235412,223.356537785,83.4695,217.041197628
 03/27  13:00:00,189.132367814,36.5562325888,41.7863662307,0.0,32.1804615127,55.9779621605,534.734690383,245.57434109,75.1392,214.021149293
 03/27  14:00:00,188.768456503,36.5851372035,41.2611798913,0.0,32.1804615127,55.9779621605,530.586152625,248.897717485,66.8089,214.87953514
 03/27  15:00:00,188.553109582,36.6113785248,40.759760122,0.0,32.1804615127,55.9779621605,553.763513311,263.800495315,75.1392,214.823817996
 03/27  16:00:00,217.375582949,36.3089977197,40.5961119336,0.0,32.1804615127,60.9114621605,494.110053186,239.333271488,91.7998,162.976981698
 03/27  17:00:00,263.97270277,35.7667598052,52.9288975265,0.0,32.1804615127,77.5397301883,517.342604398,214.527586997,49.9818,252.833217401
 03/27  18:00:00,336.352497807,35.7667598052,71.2152779612,0.0,77.122965704,86.2600435998,725.62334026,225.099707186,49.9818,450.541833074
 03/27  19:00:00,353.661940904,35.7667598052,69.7819908823,0.0,102.647051061,80.1663183927,589.372622528,221.561337656,33.3212,334.490084872
 03/27  20:00:00,391.144719862,35.7667598052,76.328676132,0.0,115.40909374,92.7192997104,577.963691407,217.247625082,33.3212,327.394866324
 03/27  21:00:00,381.525347912,35.7667598052,90.2345396164,0.0,102.647051061,94.1340635361,730.177763875,216.320368106,24.9909,488.866495769
 03/27  22:00:00,296.26065742,35.7667598052,71.3702780761,0.0,77.122965704,65.871452062,620.788543443,236.497056782,16.6606,367.630886662
 03/27  23:00:00,205.512615514,35.7667598052,48.5894889726,0.0,38.286128036,48.4199368926,457.787545368,244.085383454,8.3303,205.371861914
 03/27  24:00:00,152.734659508,30.9166966104,40.0176226276,0.0,25.5240853573,30.610668775,217.452535387,47.6246150718,3.33212,166.495800315
 03/28  01:00:00,140.117829445,30.9166966104,34.7668632816,0.0,19.418418834,29.3649097162,163.681224841,37.9672854264,3.33212,122.381819414
 03/28  02:00:00,130.312969944,30.9166966104,32.8738373811,0.0,12.7620426787,28.1191506574,158.647863884,33.3947662327,3.33212,121.920977651
 03/28  03:00:00,129.35956423,30.9166966104,31.9179950321,0.0,12.7620426787,28.1191506574,155.970764717,30.8961275913,3.33212,121.742517126
 03/28  04:00:00,138.043630288,30.9166966104,33.3722384233,0.0,12.7620426787,28.1191506574,201.261801866,29.9047084522,3.33212,168.024973414
 03/28  05:00:00,174.714955548,30.9166966104,42.3871365629,0.0,25.5240853573,30.610668775,317.497134452,28.0898442202,8.3303,281.076990232
 03/28  06:00:00,302.905304349,33.4629797876,70.1397667604,0.0,51.0481707146,78.1489452969,530.918638183,26.1241478486,16.6606,488.133890335
 03/28  07:00:00,370.531794607,35.7674299309,92.9653790572,0.0,64.3609230253,109.708623606,853.455329383,180.798038468,24.9909,647.666390915
 03/28  08:00:00,303.066674948,35.7667598052,68.3628106419,0.0,51.0481707146,80.7689615957,747.18732462,218.481517115,33.3212,495.384607505
 03/28  09:00:00,263.288774959,36.3031095736,56.9505009587,0.0,51.0481707146,71.0224615957,668.691719578,228.795033461,66.8089,373.087786117
 03/28  10:00:00,202.264182018,36.4220115022,45.1622859037,0.0,32.1804615127,65.7244621605,584.147854269,207.424089458,83.4695,293.254264811
 03/28  11:00:00,197.150627697,36.4763412397,39.6047916561,0.0,32.1804615127,65.7244621605,517.232928304,217.739215162,83.4695,216.024213142
 03/28  12:00:00,196.186888829,36.5155698611,39.1840121052,0.0,32.1804615127,65.7244621605,544.496131585,245.407480135,83.4695,215.619151449
 03/28  13:00:00,187.683164946,36.548583686,40.7056684692,0.0,32.1804615127,55.9779621605,494.778449543,204.453589854,75.1392,215.185659689
 03/28  14:00:00,188.272547787,36.5768391391,41.64395369,0.0,32.1804615127,55.9779621605,463.831250814,182.284251895,66.8089,214.738098919
 03/28  15:00:00,189.08973654,36.6050293211,42.6056504824,0.0,32.1804615127,55.9779621605,460.828234255,174.883098889,75.1392,210.805935367
 03/28  16:00:00,218.800670589,36.3045678321,43.3782954824,0.0,32.1804615127,60.9114621605,436.0040753,177.639676685,91.7998,166.564598616
 03/28  17:00:00,265.051425253,35.7667598052,55.0705754706,0.0,32.1804615127,77.5397301883,469.641089609,172.962246057,49.9818,246.697043552
 03/28  18:00:00,336.81170639,35.7667598052,72.6542120453,0.0,77.122965704,86.2600435998,691.156039428,191.775332655,49.9818,449.398906773
 03/28  19:00:00,353.627614013,35.7667598052,71.008920353,0.0,102.647051061,80.1663183927,572.07472502,205.825972287,33.3212,332.927552733
 03/28  20:00:00,391.194935124,35.7667598052,77.5482699827,0.0,115.40909374,92.7192997104,565.989897817,199.933105981,33.3212,332.735591836
 03/28  21:00:00,381.444693664,35.7667598052,91.1064751422,0.0,102.647051061,94.1340635361,722.647384801,208.12523665,24.9909,489.531248151
 03/28  22:00:00,296.257673506,35.7667598052,72.0039245036,0.0,77.122965704,65.871452062,611.07714736,226.037050152,16.6606,368.379497208
 03/28  23:00:00,205.537577163,35.7667598052,49.3266458315,0.0,38.286128036,48.4199368926,442.781568696,228.836506797,8.3303,205.614761899
 03/28  24:00:00,153.270447827,30.9166966104,40.5695739473,0.0,25.5240853573,30.610668775,223.864116892,58.1709527701,3.33212,162.361044122
 03/29  01:00:00,140.558421767,30.9166966104,35.2060195287,0.0,19.418418834,29.3649097162,173.203262074,46.9480014614,3.33212,122.923140612
 03/29  02:00:00,130.536636568,30.9166966104,33.1071337331,0.0,12.7620426787,28.1191506574,165.086379291,38.8423896647,3.33212,122.911869626
 03/29  03:00:00,129.844499531,30.9166966104,32.434257995,0.0,12.7620426787,28.1191506574,159.000421128,32.7576541602,3.33212,122.910646968
 03/29  04:00:00,138.015001771,30.9166966104,34.0024501421,0.0,12.7620426787,28.1191506574,196.890151235,31.2707082499,3.33212,162.287322985
 03/29  05:00:00,173.647880163,30.9166966104,41.9657378503,0.0,25.5240853573,30.610668775,320.904084311,31.6517664399,8.3303,280.922017871
 03/29  06:00:00,298.795325674,33.6246485608,69.3788410465,0.0,51.0481707146,78.1489452969,533.468904679,29.4517439195,16.6606,487.356560759
 03/29  07:00:00,369.423810576,35.7683731926,92.904374142,0.0,64.3609230253,109.708623606,848.033509322,175.175926058,24.9909,647.866683263
 03/29  08:00:00,303.059312873,35.7667598052,69.49724161,0.0,51.0481707146,80.7689615957,730.473139182,202.691025841,33.3212,494.460913341
 03/29  09:00:00,266.415299447,36.3032866757,60.8536942249,0.0,51.0481707146,71.0224615957,624.642789064,186.294304633,66.8089,371.539584431
 03/29  10:00:00,206.821561561,36.4243110214,50.3322531251,0.0,32.1804615127,65.7244621605,554.059893453,177.539633337,83.4695,293.050760116
 03/29  11:00:00,204.679727258,36.4812653876,47.651653012,0.0,32.1804615127,65.7244621605,477.785478834,178.402298113,83.4695,215.913680721
 03/29  12:00:00,201.503838347,36.5220350489,45.4271547429,0.0,32.1804615127,65.7244621605,457.443145156,158.47185835,83.4695,215.501786806
 03/29  13:00:00,191.51801004,36.5569141677,45.31119566,0.0,32.1804615127,55.9779621605,434.60743961,144.405441968,75.1392,215.062797642
 03/29  14:00:00,189.030481982,36.5865785721,42.8587885393,0.0,32.1804615127,55.9779621605,430.586069355,149.166422887,66.8089,214.610746468
 03/29  15:00:00,178.41788663,36.6174515496,32.4354347772,0.0,32.1804615127,55.9779621605,412.79896471,130.149094448,75.1392,207.510670261
 03/29  16:00:00,210.750535243,36.3161644065,35.7580015913,0.0,32.1804615127,60.9114621605,410.170493624,148.729425274,91.7998,169.64126835
 03/29  17:00:00,255.639462258,35.7667598052,46.0578181063,0.0,32.1804615127,77.5397301883,457.174395656,160.599277241,49.9818,246.593318415
 03/29  18:00:00,328.013118484,35.7667598052,64.2735238597,0.0,77.122965704,86.2600435998,685.068275714,187.827936931,49.9818,447.258538782
 03/29  19:00:00,349.566534222,35.7667598052,66.8969103627,0.0,102.647051061,80.1663183927,574.080890729,206.850300768,33.3212,333.909389961
 03/29  20:00:00,389.595831206,35.7667598052,75.9436583509,0.0,115.40909374,92.7192997104,562.318549242,196.720836253,33.3212,332.27651299
 03/29  21:00:00,381.322947923,35.7667598052,91.1546443709,0.0,102.647051061,94.1340635361,709.763817027,198.051637029,24.9909,486.721279999
 03/29  22:00:00,337.257334893,35.7667598052,112.992718041,0.0,77.122965704,65.871452062,631.409365424,249.311172142,16.6606,365.437593282
 03/29  23:00:00,232.588742889,35.7667598052,75.792498204,0.0,38.286128036,48.4199368926,477.917577601,267.620043785,8.3303,201.967233815
 03/29  24:00:00,166.719492544,30.9166966104,53.9487187373,0.0,25.5240853573,30.610668775,218.635673297,51.9541024282,3.33212,163.349450869
 03/30  01:00:00,148.697404176,30.9166966104,43.2645829722,0.0,19.418418834,29.3649097162,168.262650999,42.9798815876,3.33212,121.950649411
 03/30  02:00:00,136.185814963,30.9166966104,38.6838976527,0.0,12.7620426787,28.1191506574,161.319573722,35.1114839471,3.33212,122.875969775
 03/30  03:00:00,133.537994133,30.9166966104,36.0418831191,0.0,12.7620426787,28.1191506574,157.196550397,30.9877051652,3.33212,122.876725232
 03/30  04:00:00,141.152243042,30.9166966104,37.0733763728,0.0,12.7620426787,28.1191506574,193.741982085,28.0993416686,3.33212,162.310520416
 03/30  05:00:00,177.02360036,30.9166966104,45.3157264112,0.0,25.5240853573,30.610668775,316.195621382,26.2102214745,8.3303,281.655099907
 03/30  06:00:00,302.08593488,33.7459001407,72.5061709839,0.0,51.0481707146,78.1489452969,528.183697676,26.0692948018,16.6606,485.453802874
 03/30  07:00:00,372.76221221,35.7677463125,95.7615220595,0.0,64.3609230253,109.708623606,857.829634638,187.041829496,24.9909,645.796905141
 03/30  08:00:00,305.132843919,35.7667598052,71.7548750976,0.0,51.0481707146,80.7689615957,697.863611832,170.885467485,33.3212,493.656944347
 03/30  09:00:00,266.985519737,36.3103526411,61.4825060889,0.0,51.0481707146,71.0224615957,630.69721688,192.614301374,66.8089,371.274015506
 03/30  10:00:00,207.569697161,36.4316600424,50.9715855197,0.0,32.1804615127,65.7244621605,562.588165019,186.275358546,83.4695,292.843306473
 03/30  11:00:00,206.127196923,36.4894358447,49.0818585326,0.0,32.1804615127,65.7244621605,478.067884481,175.055152784,83.4695,219.543231697
 03/30  12:00:00,195.087422269,36.5302757885,38.883307214,0.0,32.1804615127,65.7244621605,479.331125921,182.440185847,83.4695,213.421440074
 03/30  13:00:00,172.236920897,36.5627541048,25.8309330448,0.0,32.1804615127,55.9779621605,481.20376791,192.763297433,75.1392,213.301270477
 03/30  14:00:00,175.467069211,36.5926866599,28.9320258474,0.0,32.1804615127,55.9779621605,495.097014444,213.729572895,66.8089,214.558541549
 03/30  15:00:00,178.285234231,36.6200293703,31.6543192798,0.0,32.1804615127,55.9779621605,502.241009047,218.148766671,75.1392,208.953042375
 03/30  16:00:00,209.991127557,36.3174945866,34.4715894768,0.0,32.1804615127,60.9114621605,456.611284227,196.782263939,91.7998,168.029220288
 03/30  17:00:00,256.273779046,35.7667598052,46.3394757194,0.0,32.1804615127,77.5397301883,474.605601217,178.197292665,49.9818,246.426508552
 03/30  18:00:00,328.027392085,35.7667598052,63.8656042839,0.0,77.122965704,86.2600435998,709.415074767,212.821762838,49.9818,446.611511929
 03/30  19:00:00,348.3850003,35.7667598052,65.1889931445,0.0,102.647051061,80.1663183927,596.60610008,229.677755231,33.3212,333.607144849
 03/30  20:00:00,387.882066044,35.7667598052,73.6713655204,0.0,115.40909374,92.7192997104,580.737731908,216.179223002,33.3212,331.237308906
 03/30  21:00:00,378.801491652,35.7667598052,87.9705929541,0.0,102.647051061,94.1340635361,735.300570372,224.726426391,24.9909,485.583243982
 03/30  22:00:00,295.116595016,35.7667598052,70.4749291971,0.0,77.122965704,65.871452062,623.412074463,242.786463822,16.6606,363.965010642
 03/30  23:00:00,205.297590664,35.7667598052,48.5454026077,0.0,38.286128036,48.4199368926,456.01005004,244.010925684,8.3303,203.668824355
 03/30  24:00:00,152.934885125,30.9166966104,40.3402493753,0.0,25.5240853573,30.610668775,213.251794836,47.6203468687,3.33212,162.299327967
 03/31  01:00:00,139.917822364,30.9166966104,34.6300492954,0.0,19.418418834,29.3649097162,167.282195957,41.0949111715,3.33212,122.855164785
 03/31  02:00:00,158.85677819,30.9166966104,61.3436858275,0.0,12.7620426787,28.1191506574,162.593830766,36.4157465179,3.33212,122.845964248
 03/31  03:00:00,148.780583454,30.9166966104,51.273751264,0.0,12.7620426787,28.1191506574,158.80201737,32.6257988447,3.33212,122.844098526
 03/31  04:00:00,152.425876321,30.9166966104,47.6809747631,0.0,12.7620426787,28.1191506574,197.276826645,31.7302925491,3.33212,162.214414096
 03/31  05:00:00,186.466338831,30.9166966104,54.0426821778,0.0,25.5240853573,30.610668775,320.007474191,31.1073646054,8.3303,280.569809585
 03/31  06:00:00,311.772925883,33.4629797876,81.7028545924,0.0,51.0481707146,78.1489452969,530.678733205,28.2838952076,16.6606,485.734237997
 03/31  07:00:00,378.422954554,35.7667598052,100.266069983,0.0,64.3609230253,109.708623606,872.029024407,203.207976314,24.9909,643.830148093
 03/31  08:00:00,305.719910234,35.7667598052,70.8695561037,0.0,51.0481707146,80.7689615957,733.79253547,207.635231058,33.3212,492.836104412
 03/31  09:00:00,255.20558235,36.3119492444,49.1088474462,0.0,51.0481707146,71.0224615957,658.526176778,220.915257796,66.8089,370.802018982
 03/31  10:00:00,183.558174455,36.4312123525,25.8856517019,0.0,32.1804615127,65.7244621605,634.366103508,258.259810693,83.4695,292.636792814
 03/31  11:00:00,183.33886045,36.4861945264,25.2938621978,0.0,32.1804615127,65.7244621605,528.768493287,229.586366699,83.4695,215.712626588
 03/31  12:00:00,184.366287611,36.5263571311,27.3801910449,0.0,32.1804615127,65.7244621605,529.210371665,230.455657101,83.4695,215.285214564
 03/31  13:00:00,176.887623246,36.558426829,29.5841666837,0.0,32.1804615127,55.9779621605,531.493989629,241.515269021,75.1392,214.839520608
 03/31  14:00:00,178.613640516,36.5881967703,31.4488098784,0.0,32.1804615127,55.9779621605,504.091046954,230.001972867,66.8089,207.280174087
 03/31  15:00:00,180.154239632,36.614924659,33.0865593851,0.0,32.1804615127,55.9779621605,518.624209277,229.006198687,75.1392,214.47881059
 03/31  16:00:00,210.461038887,36.3115680682,34.3956935964,0.0,32.1804615127,60.9114621605,483.370134369,228.820713727,91.7998,162.749620642
 03/31  17:00:00,256.470253948,35.7667598052,45.7910759162,0.0,32.1804615127,77.5397301883,523.315818756,227.054138494,49.9818,246.279880262
 03/31  18:00:00,328.801823409,35.7667598052,63.428685708,0.0,77.122965704,86.2600435998,766.096310154,268.247075125,49.9818,447.867435029
 03/31  19:00:00,347.626656086,35.7667598052,63.5040466396,0.0,102.647051061,80.1663183927,616.091707464,251.061915853,33.3212,331.708591611
 03/31  20:00:00,385.930674897,35.7667598052,70.867924049,0.0,115.40909374,92.7192997104,605.375525518,240.205023455,33.3212,331.849302063
 03/31  21:00:00,377.402846878,35.7667598052,85.8143601306,0.0,102.647051061,94.1340635361,750.029946603,238.880960786,24.9909,486.158085818
 03/31  22:00:00,293.543721634,35.7667598052,68.6099103204,0.0,77.122965704,65.871452062,595.921099589,216.579542282,16.6606,362.680957306
 03/31  23:00:00,203.387480992,35.7667598052,47.5154617152,0.0,38.286128036,48.4199368926,386.310224179,175.424171206,8.3303,202.555752973
 03/31  24:00:00,153.136205543,30.9166966104,40.6516298706,0.0,25.5240853573,30.610668775,213.620014315,48.0521208373,3.33212,162.235773477
 04/01  01:00:00,152.925674017,30.9166966104,38.2385093574,0.0,27.7269238854,30.610668775,161.063577347,34.9097646019,3.33212,122.821692745
 04/01  02:00:00,152.704065014,30.9166966104,55.4676989259,0.0,12.7620426787,28.1191506574,152.744155282,26.5969032312,3.33212,122.815132051
 04/01  03:00:00,161.434177439,30.9166966104,64.1687100625,0.0,12.7620426787,28.1191506574,146.822539214,20.675935765,3.33212,122.814483449
 04/01  04:00:00,162.870062495,30.9166966104,59.0561470014,0.0,12.7620426787,28.1191506574,179.996166746,14.5347800329,3.33212,162.129266713
 04/01  05:00:00,171.896189309,30.9166966104,55.8609201727,0.0,12.7620426787,28.1191506574,223.12274009,11.5678760638,8.3303,203.224564026
 04/01  06:00:00,258.321610413,34.1500720736,61.1438446296,0.0,42.6918050922,54.3732441037,311.895373158,10.9407228493,16.6606,284.294050308
 04/01  07:00:00,312.766829577,35.7725101911,83.8946428154,0.0,42.6918050922,86.1019271793,526.430831265,16.5567302214,24.9909,484.883201043
 04/01  08:00:00,394.391786114,35.7667598052,124.218414973,0.0,57.6566862989,112.030105488,730.500246586,14.7930864335,33.3212,682.385960153
 04/01  09:00:00,359.323946869,36.3239752982,134.397825691,0.0,57.6566862989,83.6599452969,565.251406877,7.94818033596,66.8089,490.494326541
 04/01  10:00:00,309.91579016,36.4155272427,137.896340272,0.0,42.6918050922,68.9656133826,459.003473886,5.10358497984,83.4695,370.430388906
 04/01  11:00:00,305.376612791,36.4707868617,141.507541871,0.0,34.9340096728,67.7198543238,382.443728568,5.32888405455,83.4695,293.645344513
 04/01  12:00:00,305.549733302,36.5204907691,142.550614924,0.0,34.9340096728,67.7198543238,309.332352574,4.92122047935,83.4695,220.941632095
 04/01  13:00:00,296.868384436,36.5521985006,143.204668768,0.0,34.9340096728,57.9733543238,297.649998961,5.75012642698,75.1392,216.760672534
 04/01  14:00:00,297.679461045,36.580920655,143.656027893,0.0,34.9340096728,57.9733543238,283.722606326,6.5864311124,66.8089,210.327275213
 04/01  15:00:00,298.755211356,36.610491028,144.016554844,0.0,34.9340096728,57.9733543238,296.008867148,6.91667816549,75.1392,213.952988983
 04/01  16:00:00,328.53904637,36.3109459374,144.649005089,0.0,34.9340096728,62.9068543238,268.962587069,7.40885843945,91.7998,169.753928629
 04/01  17:00:00,355.581451407,35.8197011866,144.516721734,0.0,34.9340096728,72.2186844194,266.418743717,10.0751701876,49.9818,206.361773529
 04/01  18:00:00,420.528293831,35.8901968056,143.183089236,0.0,87.0357390804,86.2600435998,311.062363764,8.70063239985,49.9818,252.379931365
 04/01  19:00:00,424.125048361,35.7826137751,142.07690249,0.0,102.000620287,77.6748002752,368.66220152,8.37262431561,33.3212,326.968377204
 04/01  20:00:00,438.721747807,35.7667598052,140.715111715,0.0,102.000620287,88.9820225341,373.758498591,8.88987509023,33.3212,331.5474235
 04/01  21:00:00,428.314911129,35.7689683813,140.49058363,0.0,102.000620287,91.6425454185,358.675209669,9.74473025248,24.9909,323.939579416
 04/01  22:00:00,374.946502174,35.7667598052,140.445913141,0.0,87.0357390804,65.871452062,511.976435247,13.1200912157,16.6606,482.195744031
 04/01  23:00:00,297.42457602,35.7667598052,136.465240488,0.0,42.6918050922,48.4199368926,306.735403785,17.4568840755,8.3303,280.94821971
 04/01  24:00:00,144.441565151,30.9166966104,29.7669460704,0.0,27.7269238854,30.610668775,167.871370655,2.3560155486,3.33212,162.183235107
 04/02  01:00:00,163.003950668,30.9166966104,39.1271709143,0.0,34.4311606118,33.1021868926,132.396344621,6.06527653833,3.33212,122.998948083
 04/02  02:00:00,148.958030707,30.9166966104,42.5829449966,0.0,19.466279405,30.610668775,138.265537656,11.9421841084,3.33212,122.991233548
 04/02  03:00:00,150.659567409,30.9166966104,44.2862671947,0.0,19.466279405,30.610668775,146.756366818,20.4365757175,3.33212,122.987671101
 04/02  04:00:00,160.537676174,30.9166966104,47.5496780387,0.0,19.466279405,30.610668775,192.65305214,27.1685840172,3.33212,162.152348123
 04/02  05:00:00,186.387138489,33.3417282078,58.685569397,0.0,19.466279405,30.610668775,245.342075825,31.4775969075,8.3303,205.534178918
 04/02  06:00:00,255.493034717,34.4734096199,57.993236931,0.0,42.6918050922,54.3732441037,352.523183733,44.9435326665,16.6606,290.919051066
 04/02  07:00:00,324.709150068,35.9479526472,86.4221025691,0.0,49.3960418185,88.5934452969,567.335836222,59.8655896777,24.9909,482.479346544
 04/02  08:00:00,398.15622696,35.7919845222,127.804286878,0.0,57.6566862989,112.030105488,746.43364029,30.9478264721,33.3212,682.164613818
 04/02  09:00:00,352.220710209,36.3447707363,136.870891185,0.0,50.9524495726,81.1684271793,568.533036072,10.7043449456,66.8089,491.019791126
 04/02  10:00:00,311.271343741,36.4553229065,140.193511443,0.0,42.6918050922,68.9656133826,461.643652156,7.32590755312,83.4695,370.848244602
 04/02  11:00:00,309.97291443,36.502971057,142.068520502,0.0,38.286128036,68.9656133826,385.252842462,8.36554362746,83.4695,293.417798835
 04/02  12:00:00,310.018303105,36.5601278983,142.802058933,0.0,38.286128036,68.9656133826,306.304977682,7.74228613298,83.4695,215.093191549
 04/02  13:00:00,289.619076375,36.5682036426,141.683014876,0.0,31.5818913096,56.727595265,297.822429899,7.64310814276,75.1392,215.040121756
 04/02  14:00:00,287.95452454,36.5995262395,139.935505442,0.0,31.5818913096,56.727595265,281.286911011,7.38913496116,66.8089,207.088876049
 04/02  15:00:00,288.008772016,36.6293111965,139.824333962,0.0,31.5818913096,56.727595265,297.457449244,8.0633838582,75.1392,214.254865386
 04/02  16:00:00,317.575389822,36.3281172496,140.387755748,0.0,31.5818913096,61.661095265,263.378391693,8.98259599242,91.7998,162.5959957
 04/02  17:00:00,344.963989423,35.8222807896,140.631631039,0.0,31.5818913096,70.9729253606,269.709352748,13.4708860868,49.9818,206.256666661
 04/02  18:00:00,405.952108781,35.8646552632,140.14954154,0.0,80.3315023541,83.7685254822,317.433825201,16.7672958253,49.9818,250.684729375
 04/02  19:00:00,407.038709601,35.7902016791,126.804783481,0.0,102.000620287,77.6748002752,385.622191669,25.1864612227,33.3212,327.114530446
 04/02  20:00:00,403.716640424,35.7677217098,98.1614677004,0.0,108.704857014,91.4735406516,394.175173631,39.3387660723,33.3212,321.515207559
 04/02  21:00:00,375.379417757,35.8303138369,98.2511816343,0.0,95.2963835608,89.1510273009,412.921890534,56.7026573314,24.9909,331.228333203
 04/02  22:00:00,332.117359724,35.8169718593,108.177522842,0.0,80.3315023541,63.3799339444,568.86181132,74.6084641892,16.6606,477.592747131
 04/02  23:00:00,244.847844796,35.7918916329,85.4061109505,0.0,42.6918050922,48.4199368926,374.629454275,90.714146344,8.3303,275.585007931
 04/02  24:00:00,192.099610122,30.9166966104,68.0398603504,0.0,34.4311606118,33.1021868926,250.481501655,78.9214801263,3.33212,168.227901528
 04/03  01:00:00,163.566428769,30.9166966104,58.3338476548,0.0,19.418418834,29.3649097162,193.21829328,73.5908152967,3.33212,116.295357984
 04/03  02:00:00,151.238151345,30.9166966104,53.9212298348,0.0,12.7620426787,28.1191506574,196.341968045,70.2688907802,3.33212,122.740957265
 04/03  03:00:00,149.915917667,33.3417282078,50.167900626,0.0,12.7620426787,28.1191506574,193.996292825,67.9081914067,3.33212,122.755981418
 04/03  04:00:00,154.063453946,30.9166966104,50.1298435509,0.0,12.7620426787,28.1191506574,227.41804081,62.0664543414,3.33212,162.019466469
 04/03  05:00:00,191.685465721,32.9375562749,58.1019596133,0.0,25.5240853573,30.610668775,343.063692092,54.8247961352,8.3303,279.908595957
 04/03  06:00:00,317.628806947,34.4734096199,87.4243332634,0.0,51.0481707146,78.1489452969,550.517004578,50.790181096,16.6606,483.066223482
 04/03  07:00:00,390.676727632,35.7720294352,114.423353397,0.0,64.3609230253,109.708623606,871.779367794,209.035947199,24.9909,637.752520594
 04/03  08:00:00,320.054714191,35.7667598052,87.1971182522,0.0,51.0481707146,80.7689615957,665.883893476,142.340252078,33.3212,490.222441398
 04/03  09:00:00,282.197339636,36.344138546,77.5446543994,0.0,51.0481707146,71.0224615957,539.025733439,102.669893723,66.8089,369.546939716
 04/03  10:00:00,220.364595064,36.4323467819,64.7431125161,0.0,32.1804615127,65.7244621605,439.45375514,64.0001402334,83.4695,291.984114907
 04/03  11:00:00,216.314232081,36.4819728562,60.1491494466,0.0,32.1804615127,65.7244621605,338.743625264,39.9754245853,83.4695,215.298700679
 04/03  12:00:00,215.689781513,36.5168950699,60.2385849743,0.0,32.1804615127,65.7244621605,324.649134054,33.4152058907,83.4695,207.764428163
 04/03  13:00:00,247.981355738,36.5490435541,101.942020353,0.0,32.1804615127,55.9779621605,318.341132242,28.6245234371,75.1392,214.577408804
 04/03  14:00:00,253.816242972,36.5765285475,107.381961003,0.0,32.1804615127,55.9779621605,301.023721484,25.6629500158,66.8089,208.551871468
 04/03  15:00:00,260.071128727,36.6035978261,113.182191212,0.0,32.1804615127,55.9779621605,307.237376627,19.5159889393,75.1392,212.582187687
 04/03  16:00:00,313.120201196,36.3064945515,136.548470759,0.0,32.1804615127,60.9114621605,263.368667346,9.01987316222,91.7998,162.548994184
 04/03  17:00:00,351.641174455,35.7667598052,139.986811723,0.0,32.1804615127,77.5397301883,305.318727557,9.55841193194,49.9818,245.778515625
 04/03  18:00:00,403.697389101,35.7983275677,137.634884575,0.0,77.122965704,86.2600435998,503.809018645,9.89639663153,49.9818,443.930822013
 04/03  19:00:00,420.648070902,35.7667973434,135.306962578,0.0,102.647051061,80.1663183927,373.461144062,7.77926139142,33.3212,332.36068267
 04/03  20:00:00,451.438178978,35.7667598052,135.552380802,0.0,115.40909374,92.7192997104,365.497605544,9.54956988634,33.3212,322.626835658
 04/03  21:00:00,411.325911274,35.7800138064,120.666422041,0.0,102.647051061,94.1340635361,534.929782366,25.4491784414,24.9909,484.489703925
 04/03  22:00:00,284.911223416,35.8217677203,61.8947853116,0.0,77.122965704,65.871452062,440.070859696,57.3893251265,16.6606,366.02093457
 04/03  23:00:00,208.239098686,35.8009938845,53.3516154672,0.0,38.286128036,48.4199368926,307.64423572,101.353904218,8.3303,197.960031502
 04/03  24:00:00,160.372266587,30.9166966104,47.8015997025,0.0,25.5240853573,30.610668775,255.218906579,89.8436257201,3.33212,162.043160859
 04/04  01:00:00,149.129718186,30.9166966104,43.9276234411,0.0,19.418418834,29.3649097162,205.220497356,79.1628033275,3.33212,122.725574028
 04/04  02:00:00,138.974300363,30.9166966104,41.6684286294,0.0,12.7620426787,28.1191506574,200.477889425,74.4212078927,3.33212,122.724561532
 04/04  03:00:00,138.925708175,30.9166966104,41.6255368956,0.0,12.7620426787,28.1191506574,178.803178049,59.2261592279,3.33212,116.244898821
 04/04  04:00:00,151.774216934,33.3417282078,44.8618673565,0.0,12.7620426787,28.1191506574,208.604417995,43.2723460027,3.33212,161.999951993
 04/04  05:00:00,187.263226607,31.7250404762,54.3191338512,0.0,25.5240853573,30.610668775,324.531886373,36.4658906705,8.3303,279.735695703
 04/04  06:00:00,312.787595559,34.9584159394,84.3026340349,0.0,51.0481707146,78.1489452969,531.621649752,32.6765006005,16.6606,482.284549151
 04/04  07:00:00,391.023262397,35.7710082759,115.339711696,0.0,64.3609230253,109.708623606,724.175933737,63.7136488469,24.9909,635.47138489
 04/04  08:00:00,322.499430622,35.7667598052,89.8114121818,0.0,51.0481707146,80.7689615957,571.979020123,49.3314998784,33.3212,489.326320244
 04/04  09:00:00,286.48901031,36.3468651975,82.3147656614,0.0,51.0481707146,71.0224615957,466.704122385,30.6857518464,66.8089,369.209470539
 04/04  10:00:00,290.579576045,36.4407185322,134.47710476,0.0,32.1804615127,65.7244621605,389.125284155,13.9098571729,83.4695,291.745926982
 04/04  11:00:00,297.179670636,36.5001272448,138.819474793,0.0,32.1804615127,65.7244621605,303.080127127,4.38480553679,83.4695,215.22582159
 04/04  12:00:00,299.256666243,36.5566710456,140.284783877,0.0,32.1804615127,65.7244621605,299.109839047,3.69864143542,83.4695,211.941697612
 04/04  13:00:00,289.340330373,36.5840486099,139.764359194,0.0,32.1804615127,55.9779621605,288.581227812,3.2860791449,75.1392,210.155948667
 04/04  14:00:00,289.716564768,36.6317704523,139.777714769,0.0,32.1804615127,55.9779621605,279.501724915,3.11695779162,66.8089,209.575867123
 04/04  15:00:00,289.98828549,36.655997371,139.860482548,0.0,32.1804615127,55.9779621605,289.719982621,3.23511532783,75.1392,211.345667293
 04/04  16:00:00,319.740724272,36.4720150755,140.528048406,0.0,32.1804615127,60.9114621605,256.431833707,2.15232119211,91.7998,162.479712515
 04/04  17:00:00,353.883889445,35.9632764401,140.357457387,0.0,32.1804615127,77.5397301883,299.957852169,4.3396509207,49.9818,245.636401248
 04/04  18:00:00,405.955990938,36.0430225716,138.492367213,0.0,77.122965704,86.2600435998,498.044736962,4.82353052924,49.9818,443.239406433
 04/04  19:00:00,421.27701759,36.0788505389,138.59727151,0.0,102.647051061,80.1663183927,367.062316692,3.88682365624,33.3212,329.854293036
 04/04  20:00:00,453.574558887,36.0585863986,138.012002166,0.0,115.40909374,92.7192997104,362.023983142,4.20804505633,33.3212,324.494738086
 04/04  21:00:00,428.223364911,36.1108268796,136.849265821,0.0,102.647051061,94.1340635361,513.128941499,4.52823180608,24.9909,483.609809693
 04/04  22:00:00,363.293279915,36.1445596606,138.666846405,0.0,77.122965704,65.871452062,383.688908325,8.22931131297,16.6606,358.798997012
 04/04  23:00:00,267.831483363,36.0670201564,111.963826198,0.0,38.286128036,48.4199368926,233.88375424,22.1627734912,8.3303,203.390680748
 04/04  24:00:00,184.300260408,32.9375562749,69.588067834,0.0,25.5240853573,30.610668775,187.504460362,22.2098895811,3.33212,161.962450781
 04/05  01:00:00,166.678134861,32.533384342,59.82891273,0.0,19.418418834,29.3649097162,153.018304202,26.9883305394,3.33212,122.697853662
 04/05  02:00:00,157.158034807,31.7250404762,59.1376509616,0.0,12.7620426787,28.1191506574,149.333331433,29.7719547286,3.33212,116.229256704
 04/05  03:00:00,160.724959452,33.3417282078,61.1337119633,0.0,12.7620426787,28.1191506574,153.984194447,27.9734823927,3.33212,122.678592054
 04/05  04:00:00,169.453845711,33.3417282078,63.2763351796,0.0,12.7620426787,28.1191506574,191.554562807,26.3256026125,3.33212,161.896840194
 04/05  05:00:00,204.750968136,32.9375562749,71.3365757222,0.0,25.5240853573,30.610668775,318.40622965,30.6192303158,8.3303,279.456699334
 04/05  06:00:00,332.820167177,34.635078393,105.366762666,0.0,51.0481707146,78.1489452969,527.082885828,32.2800842489,16.6606,478.142201579
 04/05  07:00:00,409.19539502,35.7932602673,134.617958874,0.0,64.3609230253,109.708623606,693.975098287,31.1516794233,24.9909,637.832518863
 04/05  08:00:00,369.064440604,35.7667598052,136.550574434,0.0,51.0481707146,80.7689615957,534.384669612,13.4823532255,33.3212,487.581116387
 04/05  09:00:00,343.73917725,36.3422211648,137.39645241,0.0,51.0481707146,71.0224615957,437.302363531,2.50159735652,66.8089,367.991866175
 04/05  10:00:00,302.19571773,36.4321584958,142.679174047,0.0,32.1804615127,65.7244621605,373.956715393,5.63170002683,83.4695,284.855515366
 04/05  11:00:00,303.778472834,36.4832486536,143.467419721,0.0,32.1804615127,65.7244621605,305.107512221,6.44279627621,83.4695,215.195215945
 04/05  12:00:00,303.120141681,36.5228339052,143.508216161,0.0,32.1804615127,65.7244621605,305.218009561,7.0017054097,83.4695,214.746804151
 04/05  13:00:00,294.110590556,36.557602612,143.997191149,0.0,32.1804615127,55.9779621605,291.293740855,7.34230181783,75.1392,208.812239037
 04/05  14:00:00,293.354551932,36.5859223266,143.313255284,0.0,32.1804615127,55.9779621605,286.926548698,7.83671164663,66.8089,212.280937051
 04/05  15:00:00,293.556100758,36.6157233226,143.604472145,0.0,32.1804615127,55.9779621605,289.606618106,7.68049335775,75.1392,206.786924748
 04/05  16:00:00,322.794351604,36.3173224705,143.852163788,0.0,32.1804615127,60.9114621605,259.022556755,4.77429774367,91.7998,162.448459011
 04/05  17:00:00,356.704600977,35.8098738436,143.404335974,0.0,32.1804615127,77.5397301883,303.346042189,7.89831512896,49.9818,245.46592706
 04/05  18:00:00,408.486639867,35.8634508977,141.141959948,0.0,77.122965704,86.2600435998,501.081063326,8.57473349099,49.9818,442.524529835
 04/05  19:00:00,423.401503483,35.8005188324,140.655616053,0.0,102.647051061,80.1663183927,371.511888038,6.75402573147,33.3212,331.436662306
 04/05  20:00:00,456.029989537,35.7945049673,139.650979282,0.0,115.40909374,92.7192997104,362.183565365,6.59322461779,33.3212,322.269140747
 04/05  21:00:00,430.815512098,35.848708385,138.675015996,0.0,102.647051061,94.1340635361,515.004139859,7.29992863497,24.9909,482.713311224
 04/05  22:00:00,364.701629483,35.9294535531,139.79945706,0.0,77.122965704,65.871452062,384.396051603,10.4809073259,16.6606,357.254544277
 04/05  23:00:00,284.910050617,35.8900613531,128.53595582,0.0,38.286128036,48.4199368926,228.891996398,16.3413710533,8.3303,204.220325344
 04/05  24:00:00,148.715822176,30.9166966104,36.1874798274,0.0,25.5240853573,30.610668775,183.317776981,18.1055096646,3.33212,161.880147317
 04/06  01:00:00,150.534339256,30.9166966104,45.3878996437,0.0,19.418418834,29.3649097162,153.283738976,33.7518420277,3.33212,116.199776949
 04/06  02:00:00,170.508938507,33.3417282078,70.7235955131,0.0,12.7620426787,28.1191506574,155.763790678,29.7735265998,3.33212,122.658144078
 04/06  03:00:00,143.127552548,31.7250404762,45.126406063,0.0,12.7620426787,28.1191506574,156.142662856,30.1546114746,3.33212,122.655931381
 04/06  04:00:00,153.809928726,32.533384342,48.4688347039,0.0,12.7620426787,28.1191506574,200.468041069,35.3286740331,3.33212,161.807247036
 04/06  05:00:00,193.099331039,33.3417282078,59.3308065501,0.0,25.5240853573,30.610668775,326.371086036,44.1808399167,8.3303,273.859946119
 04/06  06:00:00,321.540621041,34.4734096199,94.3284304838,0.0,51.0481707146,78.1489452969,535.534457602,41.6180848308,16.6606,477.255772772
 04/06  07:00:00,400.892792567,35.782858645,126.4064823,0.0,64.3609230253,109.708623606,706.365047418,45.1405094704,24.9909,636.233637948
 04/06  08:00:00,334.112033633,35.7667598052,102.197331838,0.0,51.0481707146,80.7689615957,566.359146548,47.9499598956,33.3212,485.087986652
 04/06  09:00:00,291.658315984,36.3427170188,87.4355445322,0.0,51.0481707146,71.0224615957,487.309225052,53.1803475503,66.8089,367.319977502
 04/06  10:00:00,227.958246055,36.4342163118,72.4519171487,0.0,32.1804615127,65.7244621605,429.691378939,54.9733374689,83.4695,291.24854147
 04/06  11:00:00,221.532913593,36.4881220921,65.3659910802,0.0,32.1804615127,65.7244621605,355.475083726,56.9847269848,83.4695,215.020856742
 04/06  12:00:00,218.20230789,36.5280436366,62.7144092216,0.0,32.1804615127,65.7244621605,358.833549078,64.9743772584,83.4695,210.389671819
 04/06  13:00:00,211.952620079,36.5644244678,66.1733226736,0.0,32.1804615127,55.9779621605,339.026348783,52.620480694,75.1392,211.266668089
 04/06  14:00:00,268.23241592,36.5955216208,122.073907141,0.0,32.1804615127,55.9779621605,303.257456566,29.7811180676,66.8089,206.667438499
 04/06  15:00:00,284.055272904,36.6268267287,136.385426585,0.0,32.1804615127,55.9779621605,296.725410134,9.32694048439,75.1392,212.25926965
 04/06  16:00:00,295.641250954,36.3243475448,119.652743457,0.0,32.1804615127,60.9114621605,263.725904381,8.16923932382,91.7998,163.756865057
 04/06  17:00:00,314.232587946,35.78778748,104.245353789,0.0,32.1804615127,77.5397301883,317.166260678,24.3918774561,49.9818,242.792583222
 04/06  18:00:00,361.027348251,35.8377135858,97.2858856459,0.0,77.122965704,86.2600435998,527.755185446,37.6433373859,49.9818,440.13004806
 04/06  19:00:00,376.163983838,35.77565123,96.6348235971,0.0,102.647051061,80.1663183927,418.291499167,57.6983453863,33.3212,327.271953781
 04/06  20:00:00,420.999524523,35.7667598052,107.720564429,0.0,115.40909374,92.7192997104,437.851500132,82.8703213063,33.3212,321.659978826
 04/06  21:00:00,411.230712721,35.7994673973,121.3590295,0.0,102.647051061,94.1340635361,632.68180303,125.884684854,24.9909,481.806218176
 04/06  22:00:00,321.451816115,35.8453915831,98.1437770181,0.0,77.122965704,65.871452062,511.1594838,131.926799989,16.6606,362.572083811
 04/06  23:00:00,226.82108656,35.8101717753,71.7944040289,0.0,38.286128036,48.4199368926,317.675057714,109.929448547,8.3303,199.415309167
 04/06  24:00:00,172.445178104,30.9166966104,59.8144624024,0.0,25.5240853573,30.610668775,244.521970773,79.3693457245,3.33212,161.820505049
 04/07  01:00:00,157.809888552,30.9166966104,52.5665291038,0.0,19.418418834,29.3649097162,186.685635232,67.1849190727,3.33212,116.168596159
 04/07  02:00:00,145.752101322,30.9166966104,48.437074701,0.0,12.7620426787,28.1191506574,185.249444482,59.3208178351,3.33212,122.596506647
 04/07  03:00:00,143.559610527,30.9166966104,46.2558922452,0.0,12.7620426787,28.1191506574,176.241243959,50.2952429469,3.33212,122.613881012
 04/07  04:00:00,153.379413232,31.7250404762,48.0709476198,0.0,12.7620426787,28.1191506574,200.957971377,39.6511827115,3.33212,157.974668665
 04/07  05:00:00,190.995556356,32.533384342,57.2369000523,0.0,25.5240853573,30.610668775,316.145869732,32.1875825607,8.3303,275.627987171
 04/07  06:00:00,317.421122165,34.4734096199,89.4102504227,0.0,51.0481707146,78.1489452969,522.962346849,26.6981513061,16.6606,479.603595543
 04/07  07:00:00,399.518806487,35.7756881816,123.935964276,0.0,64.3609230253,109.708623606,681.403758608,25.83629654,24.9909,630.576562068
 04/07  08:00:00,356.773962287,35.7851611941,123.729898939,0.0,51.0481707146,80.7689615957,535.170165745,16.4657172176,33.3212,485.383248527
 04/07  09:00:00,343.040591514,36.3502088293,137.466357572,0.0,51.0481707146,71.0224615957,442.214018386,7.44657457942,66.8089,367.958543807
 04/07  10:00:00,298.477872727,36.4411722772,140.741270204,0.0,32.1804615127,65.7244621605,378.091922612,3.57825404593,83.4695,291.044168566
 04/07  11:00:00,299.528638711,36.5066500505,140.23450367,0.0,32.1804615127,65.7244621605,299.014724694,3.0815493951,83.4695,212.463675299
 04/07  12:00:00,298.623832359,36.5605106988,139.307639795,0.0,32.1804615127,65.7244621605,295.915218223,2.67621495467,83.4695,209.769503269
 04/07  13:00:00,288.684997068,36.578916639,138.619124822,0.0,32.1804615127,55.9779621605,289.539474985,2.39209153171,75.1392,212.008183453
 04/07  14:00:00,288.773332462,36.611804777,138.332809488,0.0,32.1804615127,55.9779621605,277.809826308,2.36028514531,66.8089,208.640641162
 04/07  15:00:00,289.124299827,36.6410406153,138.047861872,0.0,32.1804615127,55.9779621605,284.247108883,2.52439404402,75.1392,206.583514839
 04/07  16:00:00,319.939841588,36.4316762952,139.112650712,0.0,32.1804615127,60.9114621605,255.774220449,1.6773843696,91.7998,162.29703608
 04/07  17:00:00,354.68215418,35.9123266234,139.347797938,0.0,32.1804615127,77.5397301883,298.622323452,3.49528055963,49.9818,245.145242892
 04/07  18:00:00,406.544133532,35.9805977325,137.549207729,0.0,77.122965704,86.2600435998,495.06017039,3.9761298588,49.9818,441.102240531
 04/07  19:00:00,420.91311318,35.9660038257,138.542281973,0.0,102.647051061,80.1663183927,359.407197066,3.34887635633,33.3212,322.73712071
 04/07  20:00:00,453.511933209,35.9449274371,138.901967221,0.0,115.40909374,92.7192997104,364.5705625,6.79438728903,33.3212,324.454975211
 04/07  21:00:00,415.09008872,35.9895532985,124.947359195,0.0,102.647051061,94.1340635361,522.998657796,21.0330006938,24.9909,476.974757102
 04/07  22:00:00,317.697678224,36.0288135851,94.2923635729,0.0,77.122965704,65.871452062,430.514062195,49.4629142699,16.6606,364.390547925
 04/07  23:00:00,232.624845291,35.9514784517,77.4303491062,0.0,38.286128036,48.4199368926,290.370621352,84.4957827003,8.3303,197.544538651
 04/07  24:00:00,178.263935381,30.9166966104,65.5656232026,0.0,25.5240853573,30.610668775,244.538192065,79.4400178129,3.33212,161.766054252
 04/08  01:00:00,173.03590799,30.9166966104,58.1437266318,0.0,27.7269238854,30.610668775,194.35040016,73.6610333545,3.33212,117.357246805
