Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  02:00:00,152.379155457,33.3417282078,52.5548801669,0.0,12.7620426787,28.1191506574,190.198608415,65.5020185023,3.33212,121.364469913
 04/08  03:00:00,145.473886296,30.9166966104,48.0506074979,0.0,12.7620426787,28.1191506574,185.649996427,59.7372209421,3.33212,122.580655485
 04/08  04:00:00,151.600686239,31.7250404762,46.7362242286,0.0,12.7620426787,28.1191506574,211.865776529,53.5996124751,3.33212,154.934044054
 04/08  05:00:00,166.001057834,32.533384342,48.1506228856,0.0,12.7620426787,28.1191506574,256.06202053,43.2580475965,8.3303,204.473672933
 04/08  06:00:00,252.216467197,34.1500720736,57.5104533487,0.0,42.6918050922,54.3732441037,334.897142591,37.7585774445,16.6606,280.477965146
 04/08  07:00:00,318.629907984,35.7806381932,87.584037544,0.0,42.6918050922,86.1019271793,685.04257024,184.414749774,24.9909,475.636920466
 04/08  08:00:00,396.784350353,35.7709882912,125.97755036,0.0,57.6566862989,112.030105488,804.13529704,99.8032051137,33.3212,671.010891926
 04/08  09:00:00,331.904739716,36.3537215393,107.926654212,0.0,57.6566862989,83.6599452969,617.421380874,68.0914232462,66.8089,482.521057628
 04/08  10:00:00,258.464549527,36.4430583373,88.9406003273,0.0,42.6918050922,68.9656133826,492.522200573,41.5548402147,83.4695,367.497860358
 04/08  11:00:00,268.230674701,36.4990748345,106.980900715,0.0,34.9340096728,67.7198543238,398.504731531,23.0541507192,83.4695,291.981080812
 04/08  12:00:00,292.999937006,36.5411582422,132.083110506,0.0,34.9340096728,67.7198543238,312.51286486,13.8768584989,83.4695,215.166506361
 04/08  13:00:00,274.025617054,36.5778417797,122.546032056,0.0,34.9340096728,57.9733543238,295.611806676,9.4231725576,75.1392,211.049434118
 04/08  14:00:00,266.638424524,36.609316294,115.086311989,0.0,34.9340096728,57.9733543238,286.892161832,9.13677511145,66.8089,210.94648672
 04/08  15:00:00,245.695850785,36.6366293999,94.355213338,0.0,34.9340096728,57.9733543238,303.158948396,14.6660438352,75.1392,213.353704561
 04/08  16:00:00,237.44284148,36.3275252048,57.623891041,0.0,34.9340096728,62.9068543238,283.080349228,27.8960435373,91.7998,163.38450569
 04/08  17:00:00,258.790234641,35.7667598052,52.0053966272,0.0,34.9340096728,72.2186844194,300.731786892,45.1615424379,49.9818,205.588444454
 04/08  18:00:00,346.31766264,35.8175988853,73.0725564874,0.0,87.0357390804,86.2600435998,358.67633091,62.2612751708,49.9818,246.433255739
 04/08  19:00:00,366.177397058,35.7667598052,89.8079758192,0.0,102.000620287,77.6748002752,441.974994713,86.9421301532,33.3212,321.711664559
 04/08  20:00:00,395.847037821,35.7667598052,99.6969598957,0.0,102.000620287,88.9820225341,477.41294368,123.082073577,33.3212,321.009670103
 04/08  21:00:00,386.15212716,35.7667598052,99.5500499116,0.0,102.000620287,91.6425454185,530.794687886,177.260550298,24.9909,328.543237588
 04/08  22:00:00,326.831343402,35.7667598052,93.1948274585,0.0,87.0357390804,65.871452062,707.80134835,222.622981495,16.6606,468.517766855
 04/08  23:00:00,228.003253363,35.7667598052,68.2243682993,0.0,42.6918050922,48.4199368926,450.985117981,163.995907701,8.3303,278.65891028
 04/08  24:00:00,168.581464697,30.9166966104,53.7331729079,0.0,27.7269238854,30.610668775,239.356571472,74.3173111979,3.33212,161.707140274
 04/09  01:00:00,170.103444207,30.9166966104,46.000779944,0.0,34.4311606118,33.1021868926,193.498173441,67.4092112468,3.33212,122.756842194
 04/09  02:00:00,148.454620203,30.9166966104,41.8509066753,0.0,19.466279405,30.610668775,177.943412304,54.9100174108,3.33212,119.701274894
 04/09  03:00:00,145.890258007,30.9166966104,39.2865947685,0.0,19.466279405,30.610668775,168.973748967,46.3348159142,3.33212,119.306813053
 04/09  04:00:00,153.026518998,30.9166966104,39.8134682251,0.0,19.466279405,30.610668775,206.378019935,41.3952372496,3.33212,161.650662685
 04/09  05:00:00,167.062406706,30.9166966104,41.5953720217,0.0,19.466279405,30.610668775,241.436862131,35.4271278528,8.3303,197.679434278
 04/09  06:00:00,245.815188272,34.1500720736,51.2077667395,0.0,42.6918050922,54.3732441037,336.039398415,30.3423150394,16.6606,289.036483375
 04/09  07:00:00,316.396906003,35.851201869,77.0579318145,0.0,49.3960418185,88.5934452969,626.3588524,130.385299386,24.9909,470.982653014
 04/09  08:00:00,378.056151658,35.7667598052,107.129535314,0.0,57.6566862989,112.030105488,839.042795949,134.019357663,33.3212,671.702238286
 04/09  09:00:00,311.37726854,36.3618122083,96.4600749418,0.0,50.9524495726,81.1684271793,649.260558531,97.8719680619,66.8089,484.579690469
 04/09  10:00:00,245.560742053,36.454043534,75.9935037512,0.0,42.6918050922,68.9656133826,510.320706098,59.0217262331,83.4695,367.829479865
 04/09  11:00:00,238.98408159,36.5077532714,73.2482873728,0.0,38.286128036,68.9656133826,415.295936853,40.0781262861,83.4695,291.748310567
 04/09  12:00:00,278.449772304,36.5475191465,113.1854812,0.0,38.286128036,68.9656133826,312.093192911,21.4784457781,83.4695,207.145247132
 04/09  13:00:00,271.671453999,36.5803243254,124.943860222,0.0,31.5818913096,56.727595265,304.430988106,15.0472398756,75.1392,214.244548231
 04/09  14:00:00,285.817880815,36.6126347719,138.657720979,0.0,31.5818913096,56.727595265,281.638881365,8.47224754746,66.8089,206.357733818
 04/09  15:00:00,288.265767293,36.6380399269,140.818695594,0.0,31.5818913096,56.727595265,287.851909662,6.36067560731,75.1392,206.352034054
 04/09  16:00:00,316.499764698,36.3307055016,140.240871233,0.0,31.5818913096,61.661095265,261.423602378,7.48752319478,91.7998,162.136279183
 04/09  17:00:00,344.493985477,35.7719545332,141.120331201,0.0,31.5818913096,70.9729253606,266.580572679,11.1230573588,49.9818,205.47571532
 04/09  18:00:00,404.836598446,35.8113982729,139.811573618,0.0,80.3315023541,83.7685254822,308.706683914,12.9555341175,49.9818,245.769349797
 04/09  19:00:00,417.225961351,35.7672096076,139.961950633,0.0,102.000620287,77.6748002752,367.78408923,13.7466225851,33.3212,320.716266645
 04/09  20:00:00,409.171395129,35.7667598052,103.601016352,0.0,108.704857014,91.4735406516,388.805318636,36.1324776184,33.3212,319.351641018
 04/09  21:00:00,379.750054502,35.7687097682,102.550990444,0.0,95.2963835608,89.1510273009,421.28835255,75.5783944501,24.9909,320.7190581
 04/09  22:00:00,328.877234897,35.7667598052,104.86788059,0.0,80.3315023541,63.3799339444,578.446404195,90.0309963831,16.6606,471.754807811
 04/09  23:00:00,238.465041076,35.7667598052,78.9463797647,0.0,42.6918050922,48.4199368926,388.850203474,107.70827032,8.3303,272.811633154
 04/09  24:00:00,185.705778756,30.9166966104,61.5907062347,0.0,34.4311606118,33.1021868926,250.402121502,85.1553114101,3.33212,161.914690092
 04/10  01:00:00,157.409281869,30.9166966104,52.1287008501,0.0,19.418418834,29.3649097162,191.847486401,72.4384544827,3.33212,116.076911918
 04/10  02:00:00,145.453739575,30.9166966104,48.1082520271,0.0,12.7620426787,28.1191506574,188.747719487,62.9337314412,3.33212,122.481868046
 04/10  03:00:00,141.89306928,30.9166966104,44.5382675726,0.0,12.7620426787,28.1191506574,182.082887257,60.6743641733,3.33212,118.076403084
 04/10  04:00:00,148.03282424,30.9166966104,44.0729074932,0.0,12.7620426787,28.1191506574,218.939563672,56.1065893005,3.33212,159.500854372
 04/10  05:00:00,185.337105334,33.3417282078,51.3060116217,0.0,25.5240853573,30.610668775,336.003551772,49.3612843138,8.3303,278.311967458
 04/10  06:00:00,303.604067383,33.8267345272,79.6136069366,0.0,51.0481707146,78.1489452969,530.444738489,43.6919052764,16.6606,470.092233213
 04/10  07:00:00,386.101548271,35.7719573216,110.711601897,0.0,64.3609230253,109.708623606,776.870142429,120.457640143,24.9909,631.421602286
 04/10  08:00:00,323.465481925,35.7757487377,91.1076365169,0.0,51.0481707146,80.7689615957,605.442692438,89.1673037556,33.3212,482.954188682
 04/10  09:00:00,289.535113607,36.3558704437,85.0216673238,0.0,51.0481707146,71.0224615957,506.53758106,79.744341627,66.8089,359.984339433
 04/10  10:00:00,235.554804103,36.448046322,79.7589105585,0.0,32.1804615127,65.7244621605,453.516110495,81.190291013,83.4695,288.856319482
 04/10  11:00:00,234.112248709,36.5046749196,77.6698227066,0.0,32.1804615127,65.7244621605,373.860984652,77.9170171242,83.4695,212.474467527
 04/10  12:00:00,224.652112263,36.5456095842,68.9874590872,0.0,32.1804615127,65.7244621605,367.249318745,74.7212643061,83.4695,209.058554439
 04/10  13:00:00,208.28382142,36.5795823609,62.371339632,0.0,32.1804615127,55.9779621605,356.62946214,74.8799157215,75.1392,206.610346418
 04/10  14:00:00,200.325684535,36.6103847522,54.4229199731,0.0,32.1804615127,55.9779621605,357.345222532,84.3114084902,66.8089,206.224914042
 04/10  15:00:00,179.949050746,36.6386967475,34.2107302244,0.0,32.1804615127,55.9779621605,364.129637773,80.2812406112,75.1392,208.709197162
 04/10  16:00:00,216.621063984,36.3348980459,41.9667672516,0.0,32.1804615127,60.9114621605,308.267850463,55.7222260584,91.7998,160.745824405
 04/10  17:00:00,269.085159946,35.7667598052,59.9053349162,0.0,32.1804615127,77.5397301883,341.461289971,47.9698318692,49.9818,243.509658102
 04/10  18:00:00,348.652039288,35.7875318884,85.4126477792,0.0,77.122965704,86.2600435998,533.360104928,44.5162463614,49.9818,438.862058566
 04/10  19:00:00,368.764896176,35.7667598052,89.5576699003,0.0,102.647051061,80.1663183927,395.807421396,40.7574946073,33.3212,321.728726789
 04/10  20:00:00,449.024702914,35.7667598052,135.75222564,0.0,115.40909374,92.7192997104,405.606942576,51.9624889467,33.3212,320.323253629
 04/10  21:00:00,421.667396347,35.7667598052,131.852823129,0.0,102.647051061,94.1340635361,597.914701538,94.8733311464,24.9909,478.050470392
 04/10  22:00:00,316.241415992,35.7867568668,92.967830342,0.0,77.122965704,65.871452062,506.866677457,135.818995833,16.6606,354.387081624
 04/10  23:00:00,217.517078628,35.770195708,62.3695586143,0.0,38.286128036,48.4199368926,371.871559915,166.022472765,8.3303,197.51878715
 04/10  24:00:00,163.081142786,30.9166966104,50.4193713996,0.0,25.5240853573,30.610668775,259.417316218,94.8016740006,3.33212,161.283522218
 04/11  01:00:00,148.993985251,30.9166966104,43.7029888099,0.0,19.418418834,29.3649097162,205.355232276,79.9531256036,3.33212,122.069986673
 04/11  02:00:00,138.491002902,30.9166966104,41.1426269757,0.0,12.7620426787,28.1191506574,181.045171013,61.3053813241,3.33212,116.407669689
 04/11  03:00:00,137.736638977,30.9166966104,40.4164487162,0.0,12.7620426787,28.1191506574,169.495268535,46.2741370458,3.33212,119.889011489
 04/11  04:00:00,146.666119519,30.9166966104,42.1405468677,0.0,12.7620426787,28.1191506574,199.150957792,38.3184200986,3.33212,157.500417693
 04/11  05:00:00,184.674835682,33.3417282078,50.0549010488,0.0,25.5240853573,30.610668775,321.201357601,35.6628647436,8.3303,277.208192858
 04/11  06:00:00,302.210795611,33.6650657541,77.7229622,0.0,51.0481707146,78.1489452969,518.79733107,34.0044228907,16.6606,468.132308179
 04/11  07:00:00,380.650760635,35.7712371273,104.439941932,0.0,64.3609230253,109.708623606,767.206311549,110.135443529,24.9909,632.079968021
 04/11  08:00:00,312.844299927,35.7667598052,79.5794362603,0.0,51.0481707146,80.7689615957,639.235122591,126.557728273,33.3212,479.356194317
 04/11  09:00:00,274.302683165,36.3506769262,69.8037074681,0.0,51.0481707146,71.0224615957,520.919593771,93.8746471334,66.8089,360.236046638
 04/11  10:00:00,213.560730839,36.439701482,58.013346795,0.0,32.1804615127,65.7244621605,432.338274345,58.8277494475,83.4695,290.041024897
 04/11  11:00:00,209.456080082,36.4977259305,53.3102477952,0.0,32.1804615127,65.7244621605,338.687334148,47.9408444013,83.4695,207.276989747
 04/11  12:00:00,210.877863545,36.5392949544,55.4403382402,0.0,32.1804615127,65.7244621605,336.617795206,39.1331768419,83.4695,214.015118364
 04/11  13:00:00,203.036211986,36.5771522298,57.2912590256,0.0,32.1804615127,55.9779621605,317.885583029,36.227513052,75.1392,206.518869977
 04/11  14:00:00,201.660345842,36.6105363713,55.8731475378,0.0,32.1804615127,55.9779621605,317.965245418,45.0346716911,66.8089,206.121673726
 04/11  15:00:00,201.694508972,36.6364976465,55.8509175785,0.0,32.1804615127,55.9779621605,343.266333561,62.0114255887,75.1392,206.115707972
 04/11  16:00:00,225.576897445,36.3282478128,50.7657967202,0.0,32.1804615127,60.9114621605,329.562409591,75.7726803203,91.7998,161.989929271
 04/11  17:00:00,247.995028684,35.7667598052,38.7370489931,0.0,32.1804615127,77.5397301883,388.83220528,100.023327001,49.9818,238.827078279
 04/11  18:00:00,322.584507103,35.7672588748,59.1349966478,0.0,77.122965704,86.2600435998,640.801655267,155.076439969,49.9818,435.743415298
 04/11  19:00:00,387.524700189,35.7667598052,108.122111777,0.0,102.647051061,80.1663183927,549.792757272,192.812017173,33.3212,323.659540099
 04/11  20:00:00,415.019088195,35.7667598052,101.683917515,0.0,115.40909374,92.7192997104,561.204302695,207.264054142,33.3212,320.619048552
 04/11  21:00:00,396.284744663,35.7667598052,106.249696144,0.0,102.647051061,94.1340635361,707.894029575,209.439404021,24.9909,473.463725553
 04/11  22:00:00,303.909822856,35.7675699063,80.1379542958,0.0,77.122965704,65.871452062,575.572172666,201.395134066,16.6606,357.5164386
 04/11  23:00:00,211.271444119,35.7667598052,55.6114380817,0.0,38.286128036,48.4199368926,411.269187606,201.748863164,8.3303,201.190024441
 04/11  24:00:00,158.929661583,30.9166966104,46.247805286,0.0,25.5240853573,30.610668775,224.210788361,66.0858567685,3.33212,154.792811592
 04/12  01:00:00,145.785432397,30.9166966104,40.4706474935,0.0,19.418418834,29.3649097162,178.777176231,53.0033588588,3.33212,122.441697372
 04/12  02:00:00,135.325123629,30.9166966104,37.9440781128,0.0,12.7620426787,28.1191506574,162.194249411,42.9036257358,3.33212,115.958503675
 04/12  03:00:00,134.168766962,30.9166966104,36.7996054571,0.0,12.7620426787,28.1191506574,161.260409708,35.7690831559,3.33212,122.159206552
 04/12  04:00:00,142.579324542,30.9166966104,38.6283949279,0.0,12.7620426787,28.1191506574,189.090697031,30.7479679948,3.33212,155.010609036
 04/12  05:00:00,179.049752809,30.9166966104,47.4682561182,0.0,25.5240853573,30.610668775,310.906242534,27.0593159837,8.3303,275.516626551
 04/12  06:00:00,300.427075984,34.635078393,75.693300056,0.0,51.0481707146,78.1489452969,508.672229671,24.4614434773,16.6606,467.550186193
 04/12  07:00:00,379.509808563,35.7708513716,104.411154542,0.0,64.3609230253,109.708623606,735.355122415,79.2907865946,24.9909,631.07343582
 04/12  08:00:00,317.323993725,35.7739569851,85.0203182634,0.0,51.0481707146,80.7689615957,591.792006021,81.4995501446,33.3212,476.971255877
 04/12  09:00:00,282.072153316,36.3477125281,77.5885679563,0.0,51.0481707146,71.0224615957,510.82544557,82.5870914244,66.8089,361.429454145
 04/12  10:00:00,224.339866605,36.4386962217,68.5947511171,0.0,32.1804615127,65.7244621605,457.885139604,87.4377392215,83.4695,286.977900382
 04/12  11:00:00,222.719460325,36.4943806387,66.3567762066,0.0,32.1804615127,65.7244621605,372.215029429,78.9447429038,83.4695,209.800786525
 04/12  12:00:00,232.129232172,36.5391942285,76.4690490506,0.0,32.1804615127,65.7244621605,353.517096635,63.3114603303,83.4695,206.736136305
 04/12  13:00:00,229.179392175,36.5794584172,83.2318492271,0.0,32.1804615127,55.9779621605,331.274440409,44.5597502585,75.1392,211.57549015
 04/12  14:00:00,264.208931367,36.6153194005,117.988469782,0.0,32.1804615127,55.9779621605,300.851079045,27.8704961424,66.8089,206.171682903
 04/12  15:00:00,260.383187415,36.6486553481,113.983506344,0.0,32.1804615127,55.9779621605,305.079974341,23.8004537424,75.1392,206.140320598
 04/12  16:00:00,287.443702681,36.3546631991,111.978558656,0.0,32.1804615127,60.9114621605,265.401961016,16.8773660175,91.7998,156.724794999
 04/12  17:00:00,311.957794662,35.8295093548,102.139653424,0.0,32.1804615127,77.5397301883,314.524732964,20.2922077091,49.9818,244.250725255
 04/12  18:00:00,376.966908211,35.8775850322,113.212201073,0.0,77.122965704,86.2600435998,510.089072341,24.7772364179,49.9818,435.330035923
 04/12  19:00:00,354.803406487,35.8141401256,78.2252901231,0.0,102.647051061,80.1663183927,392.835632539,36.8388640797,33.3212,322.675568459
 04/12  20:00:00,399.589445878,35.7909315005,86.529539048,0.0,115.40909374,92.7192997104,427.757136681,74.7736227254,33.3212,319.662313955
 04/12  21:00:00,394.307728195,35.8249491824,104.599429457,0.0,102.647051061,94.1340635361,636.688568983,141.428972105,24.9909,470.268696878
 04/12  22:00:00,354.082955,35.865887713,130.572231129,0.0,77.122965704,65.871452062,521.197938888,146.168725821,16.6606,358.368613067
 04/12  23:00:00,236.264340325,35.8250197013,80.9818616137,0.0,38.286128036,48.4199368926,358.510974503,153.184366573,8.3303,196.996307931
 04/12  24:00:00,173.407952583,30.9166966104,60.6974415446,0.0,25.5240853573,30.610668775,242.854935496,84.8267435319,3.33212,154.696071964
 04/13  01:00:00,155.112512098,30.9166966104,49.7781276317,0.0,19.418418834,29.3649097162,200.119384835,74.3981939381,3.33212,122.389070896
 04/13  02:00:00,141.851266694,30.9166966104,44.4308186397,0.0,12.7620426787,28.1191506574,183.690461098,64.4318208432,3.33212,115.926520255
 04/13  03:00:00,139.344715927,30.9166966104,41.9258679612,0.0,12.7620426787,28.1191506574,177.386349269,52.7285136858,3.33212,121.325715583
 04/13  04:00:00,146.547805217,30.9166966104,42.5284344939,0.0,12.7620426787,28.1191506574,203.944385005,44.8384942449,3.33212,155.77377076
 04/13  05:00:00,184.30177045,33.3417282078,50.1965778881,0.0,25.5240853573,30.610668775,320.367519954,40.405366376,8.3303,271.631853578
 04/13  06:00:00,303.423149998,33.9884033004,79.2222160844,0.0,51.0481707146,78.1489452969,521.488388082,33.2859757166,16.6606,471.541812365
 04/13  07:00:00,384.60400958,35.7741262386,108.999406083,0.0,64.3609230253,109.708623606,769.505876566,118.737443559,24.9909,625.777533007
 04/13  08:00:00,321.422492518,35.7684844878,88.8956494889,0.0,51.0481707146,80.7689615957,615.171472933,106.301408261,33.3212,475.548864672
 04/13  09:00:00,289.736425998,36.3518473037,85.2568816058,0.0,51.0481707146,71.0224615957,493.478060495,63.5233987308,66.8089,363.145761764
 04/13  10:00:00,258.668238826,36.4399687396,102.797193774,0.0,32.1804615127,65.7244621605,391.274257036,26.0777503438,83.4695,281.727006692
 04/13  11:00:00,287.177589679,36.4963768814,129.567572095,0.0,32.1804615127,65.7244621605,306.348677334,8.67308726129,83.4695,214.206090073
 04/13  12:00:00,297.285688429,36.5441228644,140.191457836,0.0,32.1804615127,65.7244621605,294.189301689,4.07937843394,83.4695,206.640423255
 04/13  13:00:00,287.546689856,36.5840823447,139.483948604,0.0,32.1804615127,55.9779621605,285.085751763,3.69486155091,75.1392,206.251690212
 04/13  14:00:00,288.014989311,36.6179290814,139.282749501,0.0,32.1804615127,55.9779621605,276.317193956,3.62308318017,66.8089,205.885210776
 04/13  15:00:00,288.231305494,36.6488586192,139.649193026,0.0,32.1804615127,55.9779621605,284.875092901,3.86036841233,75.1392,205.875524489
 04/13  16:00:00,317.101843301,36.4256262202,139.842395507,0.0,32.1804615127,60.9114621605,255.862952194,2.20509451843,91.7998,161.858057676
 04/13  17:00:00,351.094047358,35.9061252585,139.499869476,0.0,32.1804615127,77.5397301883,291.347448346,4.67593683721,49.9818,236.689711509
 04/13  18:00:00,403.506046858,35.9767778881,138.133042246,0.0,77.122965704,86.2600435998,492.007504461,5.4869503087,49.9818,436.538754152
 04/13  19:00:00,416.896626995,35.9647884018,138.702884839,0.0,102.647051061,80.1663183927,359.427142656,5.46067685691,33.3212,320.6452658
 04/13  20:00:00,453.279994031,35.9476127349,138.933179822,0.0,115.40909374,92.7192997104,364.598414697,11.9895316062,33.3212,319.287683091
 04/13  21:00:00,428.835992516,35.9954413853,138.335409127,0.0,102.647051061,94.1340635361,520.292212776,21.3271749203,24.9909,473.974137855
 04/13  22:00:00,360.282202044,36.0476088755,136.399646547,0.0,77.122965704,65.871452062,393.380390323,22.707988642,16.6606,354.011801681
 04/13  23:00:00,268.933240808,35.9781554061,113.258310081,0.0,38.286128036,48.4199368926,228.514818925,23.3144468439,8.3303,196.870072081
 04/13  24:00:00,177.733814838,33.3417282078,62.652429331,0.0,25.5240853573,30.610668775,180.782372356,22.8141955219,3.33212,154.636056834
 04/14  01:00:00,157.34099559,30.9166966104,52.1613314369,0.0,19.418418834,29.3649097162,159.206716025,33.5333679489,3.33212,122.341228076
 04/14  02:00:00,152.454497417,31.7250404762,54.3430145545,0.0,12.7620426787,28.1191506574,156.715585719,37.4959091198,3.33212,115.887556599
 04/14  03:00:00,153.404259026,32.533384342,54.5747944157,0.0,12.7620426787,28.1191506574,155.136170206,35.8877194294,3.33212,115.916330776
 04/14  04:00:00,163.397140869,33.3417282078,56.5187112504,0.0,12.7620426787,28.1191506574,199.075504547,34.4446942043,3.33212,161.298690343
 04/14  05:00:00,197.466729752,30.9166966104,65.3474399597,0.0,25.5240853573,30.610668775,316.130715964,38.1663837882,8.3303,269.634032176
 04/14  06:00:00,325.810017964,34.9584159394,100.03760137,0.0,51.0481707146,78.1489452969,527.040563358,37.4690891714,16.6606,472.910874186
 04/14  07:00:00,409.043307353,35.7942235105,133.376389746,0.0,64.3609230253,109.708623606,685.793437219,40.2924586306,24.9909,620.510078589
 04/14  08:00:00,345.802811906,35.8217708909,112.918392505,0.0,51.0481707146,80.7689615957,549.013250246,41.4363335062,33.3212,474.25571674
 04/14  09:00:00,310.166501013,36.3535056658,105.779585888,0.0,51.0481707146,71.0224615957,464.030859791,32.4984765071,66.8089,364.723483284
 04/14  10:00:00,254.958226899,36.4536695412,99.2156374231,0.0,32.1804615127,65.7244621605,405.850945588,40.9624192604,83.4695,281.419026328
 04/14  11:00:00,267.338542303,36.5299152379,110.814521756,0.0,32.1804615127,65.7244621605,330.77137525,34.866964699,83.4695,212.434910551
 04/14  12:00:00,293.330466279,36.5897276058,136.915728244,0.0,32.1804615127,65.7244621605,305.975076917,14.3761423289,83.4695,208.129434588
 04/14  13:00:00,284.985683351,36.5865393752,137.533583506,0.0,32.1804615127,55.9779621605,285.342268958,4.06367768565,75.1392,206.139391273
 04/14  14:00:00,286.274224062,36.6214970248,138.26768487,0.0,32.1804615127,55.9779621605,276.029599916,3.46092556715,66.8089,205.759774349
 04/14  15:00:00,286.966443543,36.6519815998,138.688372272,0.0,32.1804615127,55.9779621605,284.663269854,3.76501010446,75.1392,205.759059749
 04/14  16:00:00,317.193655596,36.4687226266,139.870211034,0.0,32.1804615127,60.9114621605,248.987534995,2.15638572338,91.7998,155.031349271
 04/14  17:00:00,351.569862204,35.9348238395,139.917969383,0.0,32.1804615127,77.5397301883,298.506952571,4.63536471369,49.9818,243.889787858
 04/14  18:00:00,404.14960165,35.9909694302,138.742030499,0.0,77.122965704,86.2600435998,485.366682385,5.49220815371,49.9818,429.892674231
 04/14  19:00:00,416.724490893,35.983720671,139.048017342,0.0,102.647051061,80.1663183927,362.323579152,6.79359734174,33.3212,322.20878181
 04/14  20:00:00,451.874950013,35.9478706333,137.928659563,0.0,115.40909374,92.7192997104,366.826408163,18.4874726057,33.3212,315.017735557
 04/14  21:00:00,423.818784822,35.990257672,133.643479119,0.0,102.647051061,94.1340635361,525.7106196,28.1406715676,24.9909,472.579048032
 04/14  22:00:00,333.039692354,36.0362604967,109.432582444,0.0,77.122965704,65.871452062,402.64840552,33.4233812093,16.6606,352.564424311
 04/14  23:00:00,234.086128342,35.9629132252,78.9042175699,0.0,38.286128036,48.4199368926,243.648109921,38.5655061705,8.3303,196.752303751
 04/14  24:00:00,180.778778977,31.7250404762,67.3371614933,0.0,25.5240853573,30.610668775,199.885284889,35.2857608614,3.33212,161.267404027
 04/15  01:00:00,180.512709426,32.533384342,64.1676664542,0.0,27.7269238854,30.610668775,159.031542167,39.8250128009,3.33212,115.874409366
 04/15  02:00:00,157.439889733,30.9166966104,60.1264624741,0.0,12.7620426787,28.1191506574,163.622377073,44.4250857188,3.33212,115.865171354
 04/15  03:00:00,156.855169151,33.3417282078,57.1799117814,0.0,12.7620426787,28.1191506574,170.297553447,45.4698839076,3.33212,121.49554954
 04/15  04:00:00,163.301153644,32.533384342,57.8256177601,0.0,12.7620426787,28.1191506574,198.882235125,40.1986247987,3.33212,155.351490326
 04/15  05:00:00,175.249652674,31.7250404762,58.4007209626,0.0,12.7620426787,28.1191506574,243.995299446,39.0174993147,8.3303,196.647500132
 04/15  06:00:00,258.984329833,34.7967471662,69.4293694422,0.0,42.6918050922,54.3732441037,329.964999765,36.4536945894,16.6606,276.850705175
 04/15  07:00:00,330.732853895,35.8215207699,101.712131974,0.0,42.6918050922,86.1019271793,534.184350922,45.0759122742,24.9909,464.117538648
 04/15  08:00:00,404.499522994,35.784145617,134.291749478,0.0,57.6566862989,112.030105488,734.938245608,38.8296133934,33.3212,662.787432214
 04/15  09:00:00,355.493940744,36.354267599,131.213620898,0.0,57.6566862989,83.6599452969,559.305622952,17.125605108,66.8089,475.371117844
 04/15  10:00:00,297.393234474,36.4453270152,126.436900983,0.0,42.6918050922,68.9656133826,453.231495892,7.95363356839,83.4695,361.808362324
 04/15  11:00:00,303.847989011,36.5000763869,140.34421017,0.0,34.9340096728,67.7198543238,373.622946392,5.78333219642,83.4695,284.370114196
 04/15  12:00:00,305.403929925,36.5546008696,141.464527503,0.0,34.9340096728,67.7198543238,302.616843145,5.71646156147,83.4695,213.430881584
 04/15  13:00:00,298.699646845,36.5747495585,143.600013772,0.0,34.9340096728,57.9733543238,288.777602371,5.98887864335,75.1392,207.649523727
 04/15  14:00:00,296.325774752,36.6068405834,142.81574744,0.0,34.9340096728,57.9733543238,279.448726705,6.24945004887,66.8089,206.390376656
 04/15  15:00:00,295.498314001,36.6377744632,142.306455852,0.0,34.9340096728,57.9733543238,288.13658698,6.61401707512,75.1392,206.383369905
 04/15  16:00:00,324.35624807,36.3345086165,142.527619505,0.0,34.9340096728,62.9068543238,260.87533153,7.05897287931,91.7998,162.016558651
 04/15  17:00:00,351.195998971,35.8259223695,142.424700543,0.0,34.9340096728,72.2186844194,264.53400314,9.8056594807,49.9818,204.746543659
 04/15  18:00:00,416.223129733,35.8975911685,141.491587677,0.0,87.0357390804,86.2600435998,295.867650134,8.1906951603,49.9818,237.695154974
 04/15  19:00:00,397.351117977,35.7856485125,123.104264309,0.0,102.000620287,77.6748002752,371.346312806,18.7486649292,33.3212,319.276447877
 04/15  20:00:00,388.827114112,35.7667598052,92.736735982,0.0,102.000620287,88.9820225341,405.488085069,53.5922836707,33.3212,318.574601399
 04/15  21:00:00,394.226652489,35.7676764227,107.808976645,0.0,102.000620287,91.6425454185,437.514481309,93.2669935034,24.9909,319.256587805
 04/15  22:00:00,339.181455462,35.7667598052,105.798298371,0.0,87.0357390804,65.871452062,638.178241543,157.854948989,16.6606,463.662692554
 04/15  23:00:00,238.048496657,35.7667598052,78.2772866082,0.0,42.6918050922,48.4199368926,467.975699,185.377715815,8.3303,274.267683185
 04/15  24:00:00,177.046044384,30.9166966104,62.1443136735,0.0,27.7269238854,30.610668775,243.061486526,85.2416076168,3.33212,154.487758909
 04/16  01:00:00,178.230485182,30.9166966104,54.1276389327,0.0,34.4311606118,33.1021868926,194.699818371,68.8959703282,3.33212,122.471728043
 04/16  02:00:00,156.010060966,30.9166966104,49.4226728689,0.0,19.466279405,30.610668775,174.939388222,55.5980608287,3.33212,116.009207393
 04/16  03:00:00,153.161644233,30.9166966104,46.5835218605,0.0,19.466279405,30.610668775,173.555401315,47.7625907083,3.33212,122.460690606
 04/16  04:00:00,160.383021135,30.9166966104,47.2123906706,0.0,19.466279405,30.610668775,200.213517957,42.4639914817,3.33212,154.417406476
 04/16  05:00:00,174.404600828,30.9166966104,48.9842873661,0.0,19.466279405,30.610668775,242.158250329,36.9497099918,8.3303,196.878240337
 04/16  06:00:00,248.121633123,34.635078393,58.6663303058,0.0,42.6918050922,54.3732441037,327.451335422,31.2171706869,16.6606,279.573564736
 04/16  07:00:00,324.781281162,35.9690237434,86.0199201173,0.0,49.3960418185,88.5934452969,567.175349352,75.59526258,24.9909,466.589186772
 04/16  08:00:00,391.214430721,35.7772768947,120.748227175,0.0,57.6566862989,112.030105488,772.776385148,76.210708238,33.3212,663.24447691
 04/16  09:00:00,323.498810343,36.369479606,108.794371065,0.0,50.9524495726,81.1684271793,588.16126741,50.4859267585,66.8089,470.866440651
 04/16  10:00:00,263.056416241,36.4930355824,93.4028126424,0.0,42.6918050922,68.9656133826,481.643287139,36.5162493125,83.4695,361.657537826
 04/16  11:00:00,285.577223331,36.5485333407,119.476714372,0.0,38.286128036,68.9656133826,388.121169546,22.2262663444,83.4695,282.425403201
 04/16  12:00:00,290.210209663,36.5876800444,124.597724884,0.0,38.286128036,68.9656133826,308.808448458,14.3396249265,83.4695,210.999323532
 04/16  13:00:00,266.36558188,36.5888409367,119.599122956,0.0,31.5818913096,56.727595265,297.31109037,13.7951507637,75.1392,208.376739606
 04/16  14:00:00,270.546888558,36.6195984621,123.670999321,0.0,31.5818913096,56.727595265,279.990346795,12.9353494927,66.8089,200.246097302
 04/16  15:00:00,267.331445145,36.645973028,120.464786394,0.0,31.5818913096,56.727595265,292.898444878,14.0569825971,75.1392,203.702262281
 04/16  16:00:00,296.938931811,36.3389620009,121.067114278,0.0,31.5818913096,61.661095265,266.582681297,13.143443139,91.7998,161.639438158
 04/16  17:00:00,320.611993845,35.7902528927,117.58472214,0.0,31.5818913096,70.9729253606,264.2984299,16.7695877578,49.9818,197.547042142
 04/16  18:00:00,375.786916244,35.8274245972,111.202781443,0.0,80.3315023541,83.7685254822,317.478820188,23.0233485343,49.9818,244.473671653
 04/16  19:00:00,370.094346544,35.7687221452,96.3507012624,0.0,102.000620287,77.6748002752,383.159749131,33.4306274565,33.3212,316.407921674
 04/16  20:00:00,413.83610121,35.7667598052,108.473656443,0.0,108.704857014,91.4735406516,396.415214886,52.5208045282,33.3212,310.573210358
 04/16  21:00:00,391.074896192,35.7716144442,113.854036485,0.0,95.2963835608,89.1510273009,416.167896631,72.9325405412,24.9909,318.24445609
 04/16  22:00:00,332.457150649,35.7680148291,108.401915913,0.0,80.3315023541,63.3799339444,573.266538989,96.6296440976,16.6606,459.976294891
 04/16  23:00:00,239.009665561,35.7667598052,79.4061482189,0.0,42.6918050922,48.4199368926,407.298503737,127.774339894,8.3303,271.193863844
 04/16  24:00:00,186.018558089,30.9166966104,61.8773658889,0.0,34.4311606118,33.1021868926,248.275937271,86.9613022449,3.33212,157.982515026
 04/17  01:00:00,156.982858113,30.9166966104,51.6640262727,0.0,19.418418834,29.3649097162,196.296514228,77.1596683235,3.33212,115.804725904
 04/17  02:00:00,144.262898528,30.9166966104,46.8753337327,0.0,12.7620426787,28.1191506574,188.376491266,66.6829125594,3.33212,118.361458707
 04/17  03:00:00,141.443856735,30.9166966104,44.0594599604,0.0,12.7620426787,28.1191506574,180.51605804,57.5416057647,3.33212,119.642332276
 04/17  04:00:00,148.45967431,30.9166966104,44.4815756237,0.0,12.7620426787,28.1191506574,207.331297489,49.6551816386,3.33212,154.343995851
 04/17  05:00:00,186.101563028,33.3417282078,52.0592305242,0.0,25.5240853573,30.610668775,319.887741523,42.6881538737,8.3303,268.869287649
 04/17  06:00:00,301.471140382,33.6650657541,80.4479884688,0.0,51.0481707146,78.1489452969,521.398005091,36.4477833145,16.6606,468.289621776
 04/17  07:00:00,383.341766686,35.7706055993,108.051755788,0.0,64.3609230253,109.708623606,750.043750852,108.733353007,24.9909,616.319497845
 04/17  08:00:00,318.265833256,35.7667598052,85.8360905961,0.0,51.0481707146,80.7689615957,609.512585852,105.440775289,33.3212,470.750610563
 04/17  09:00:00,285.845910246,36.354971295,81.3232764317,0.0,51.0481707146,71.0224615957,513.893535199,84.1744224946,66.8089,362.910212704
 04/17  10:00:00,233.824969144,36.4469848225,78.136510568,0.0,32.1804615127,65.7244621605,421.884182472,57.5665877891,83.4695,280.848094683
 04/17  11:00:00,241.166578759,36.5034513009,84.8257367247,0.0,32.1804615127,65.7244621605,327.659892929,37.6520422429,83.4695,206.538350686
 04/17  12:00:00,276.625586998,36.5463372149,120.718249181,0.0,32.1804615127,65.7244621605,313.125866091,23.5141852587,83.4695,206.142180832
 04/17  13:00:00,272.482259896,36.5812914241,125.970959293,0.0,32.1804615127,55.9779621605,296.798523475,15.8881464876,75.1392,205.771176987
 04/17  14:00:00,269.568227478,36.6108442252,122.780197967,0.0,32.1804615127,55.9779621605,282.653644371,10.4555309583,66.8089,205.389213413
 04/17  15:00:00,276.995934469,36.6389372608,129.959006061,0.0,32.1804615127,55.9779621605,280.845562793,7.153433545,75.1392,198.552929248
 04/17  16:00:00,311.221570289,36.3396263848,135.114012465,0.0,32.1804615127,60.9114621605,257.513712806,4.37645017441,91.7998,161.337462632
 04/17  17:00:00,344.937069039,35.8070867636,134.341255865,0.0,32.1804615127,77.5397301883,293.872093312,7.9251659913,49.9818,235.965127321
 04/17  18:00:00,403.703474106,35.8512626091,139.135612542,0.0,77.122965704,86.2600435998,494.416035971,11.0595470757,49.9818,433.374688895
 04/17  19:00:00,372.114584383,35.7833451935,95.0407932551,0.0,102.647051061,80.1663183927,380.005549779,30.090889789,33.3212,316.59345999
 04/17  20:00:00,406.733005182,35.7667598052,93.3945826244,0.0,115.40909374,92.7192997104,417.100577942,71.5141669125,33.3212,312.265211029
 04/17  21:00:00,403.169907509,35.7980528031,113.184783624,0.0,102.647051061,94.1340635361,630.585933888,134.463939371,24.9909,471.131094517
 04/17  22:00:00,314.963810536,35.8324777788,91.3827114726,0.0,77.122965704,65.871452062,563.436616055,195.616046702,16.6606,351.159969353
 04/17  23:00:00,219.56147693,35.8041213211,64.0331110592,0.0,38.286128036,48.4199368926,416.874898222,217.9011002,8.3303,190.643498023
 04/17  24:00:00,166.632027884,30.9166966104,53.9360524664,0.0,25.5240853573,30.610668775,237.590254017,74.4252626197,3.33212,159.832871398
 04/18  01:00:00,153.179743921,30.9166966104,47.8740332368,0.0,19.418418834,29.3649097162,178.181888395,59.1152437441,3.33212,115.734524651
 04/18  02:00:00,141.996279804,30.9166966104,44.6234035611,0.0,12.7620426787,28.1191506574,168.416070261,49.3398657855,3.33212,115.744084475
 04/18  03:00:00,140.369030395,30.9166966104,43.0086143674,0.0,12.7620426787,28.1191506574,160.275420371,41.1834259908,3.33212,115.75987438
 04/18  04:00:00,149.399624923,31.7250404762,44.0165563581,0.0,12.7620426787,28.1191506574,197.391827872,36.0362488259,3.33212,158.023459046
 04/18  05:00:00,185.883697203,32.533384342,52.0379873766,0.0,25.5240853573,30.610668775,311.370043759,31.5861014774,8.3303,271.453642281
 04/18  06:00:00,303.653423703,34.4734096199,81.1261703408,0.0,51.0481707146,78.1489452969,504.666588466,28.5827076264,16.6606,459.423280839
 04/18  07:00:00,386.412156786,35.7723216118,110.194934696,0.0,64.3609230253,109.708623606,741.350585707,98.7538919517,24.9909,617.605793755
 04/18  08:00:00,316.424161922,35.7667598052,83.1335111477,0.0,51.0481707146,80.7689615957,638.011634665,129.417637469,33.3212,475.272797196
 04/18  09:00:00,276.314478308,36.3529514952,71.3142678556,0.0,51.0481707146,71.0224615957,590.182546399,168.854345213,66.8089,354.519301186
 04/18  10:00:00,215.200900685,36.4439202242,58.8435439568,0.0,32.1804615127,65.7244621605,549.019276699,185.170832233,83.4695,280.378944466
 04/18  11:00:00,215.945894666,36.4989662418,58.8939712415,0.0,32.1804615127,65.7244621605,474.013663582,184.144412291,83.4695,206.399751291
 04/18  12:00:00,212.808689261,36.5380862342,56.6715583894,0.0,32.1804615127,65.7244621605,447.009936797,157.522931712,83.4695,206.017505085
 04/18  13:00:00,199.40111244,36.5708448656,53.1078032133,0.0,32.1804615127,55.9779621605,429.631248537,148.853883096,75.1392,205.638165441
 04/18  14:00:00,201.170463596,36.600367821,54.9218143208,0.0,32.1804615127,55.9779621605,414.020387928,141.939977479,66.8089,205.271510449
 04/18  15:00:00,205.171504002,36.6284449687,58.9807637879,0.0,32.1804615127,55.9779621605,402.042573306,127.291867592,75.1392,199.611505715
 04/18  16:00:00,237.614973701,36.3257855503,62.542192972,0.0,32.1804615127,60.9114621605,356.728936491,104.787681789,91.7998,160.141454702
 04/18  17:00:00,287.114577676,35.7667598052,77.480949829,0.0,32.1804615127,77.5397301883,387.61989743,101.857489994,49.9818,235.780607436
 04/18  18:00:00,358.16356978,35.791485741,94.418968045,0.0,77.122965704,86.2600435998,589.83546154,109.619575416,49.9818,430.234086123
 04/18  19:00:00,367.777219739,35.7667598052,91.3118912723,0.0,102.647051061,80.1663183927,464.359192118,116.741603685,33.3212,314.296388433
 04/18  20:00:00,409.159402228,35.7667598052,96.0615576227,0.0,115.40909374,92.7192997104,492.541025239,143.434327697,33.3212,315.785497542
 04/18  21:00:00,397.796912239,35.7667598052,107.907739458,0.0,102.647051061,94.1340635361,688.324775161,197.148900728,24.9909,466.184974433
 04/18  22:00:00,307.756267471,35.7891335487,83.876586398,0.0,77.122965704,65.871452062,601.40398964,235.615148998,16.6606,349.128240643
 04/18  23:00:00,213.732229089,35.7678888388,57.6506615494,0.0,38.286128036,48.4199368926,461.883088473,260.352903262,8.3303,193.199885212
 04/18  24:00:00,159.800804758,30.9166966104,47.0215534435,0.0,25.5240853573,30.610668775,230.230700609,69.3304234571,3.33212,157.568157152
 04/19  01:00:00,145.576760416,30.9166966104,40.091585151,0.0,19.418418834,29.3649097162,181.994247948,59.728144082,3.33212,118.933983866
 04/19  02:00:00,134.023137488,30.9166966104,36.4101951017,0.0,12.7620426787,28.1191506574,167.618845866,48.6119313156,3.33212,115.674794551
 04/19  03:00:00,131.967848968,30.9166966104,34.3285122726,0.0,12.7620426787,28.1191506574,158.898367871,39.880350662,3.33212,115.685897209
 04/19  04:00:00,139.084675568,30.9166966104,34.8591721625,0.0,12.7620426787,28.1191506574,191.47194952,33.9472871987,3.33212,154.192542321
 04/19  05:00:00,174.675785815,30.9166966104,42.815382178,0.0,25.5240853573,30.610668775,307.976084901,31.2876121748,8.3303,268.358172726
 04/19  06:00:00,293.180845938,33.5438141742,72.0272284159,0.0,51.0481707146,78.1489452969,511.303229623,30.0014692552,16.6606,464.641160368
 04/19  07:00:00,375.417776693,35.7667598052,98.186233424,0.0,64.3609230253,109.708623606,845.892399475,207.025493311,24.9909,613.876006164
 04/19  08:00:00,308.362220712,35.7667598052,74.859317525,0.0,51.0481707146,80.7689615957,667.337347189,165.441203279,33.3212,468.57494391
 04/19  09:00:00,268.903135658,36.3469351333,64.0789197941,0.0,51.0481707146,71.0224615957,537.481691862,112.678712408,66.8089,357.994079453
 04/19  10:00:00,209.424442355,36.4353573315,53.6887329549,0.0,32.1804615127,65.7244621605,448.205165671,84.7575624441,83.4695,279.978103227
 04/19  11:00:00,211.112369969,36.4897599002,54.7658473779,0.0,32.1804615127,65.7244621605,375.018820661,81.6581277092,83.4695,209.891192952
 04/19  12:00:00,209.375542876,36.529332363,53.7921492144,0.0,32.1804615127,65.7244621605,363.420762937,74.89402557,83.4695,205.057237367
 04/19  13:00:00,199.823953255,36.5600567752,53.9768165969,0.0,32.1804615127,55.9779621605,345.034884174,70.64979346,75.1392,199.245890714
 04/19  14:00:00,205.429499075,36.5893260457,59.5515514589,0.0,32.1804615127,55.9779621605,336.214958362,64.2468519939,66.8089,205.159206368
 04/19  15:00:00,205.163584016,36.6160344768,59.2703322284,0.0,32.1804615127,55.9779621605,347.332514166,67.0581037287,75.1392,205.135210437
 04/19  16:00:00,231.980873713,36.3138573394,57.1288610219,0.0,32.1804615127,60.9114621605,316.261644486,69.7720631538,91.7998,154.689781332
 04/19  17:00:00,279.293290993,35.7667598052,69.8365626149,0.0,32.1804615127,77.5397301883,362.760386446,77.1897413769,49.9818,235.588845069
 04/19  18:00:00,356.675854395,35.7906769823,93.0784292842,0.0,77.122965704,86.2600435998,560.498070116,81.8342875836,49.9818,428.681982533
 04/19  19:00:00,367.719834574,35.7667598052,90.9743414901,0.0,102.647051061,80.1663183927,435.160207414,88.9912224365,33.3212,312.847784978
 04/19  20:00:00,409.944992424,35.7667598052,96.6780833836,0.0,115.40909374,92.7192997104,445.323221385,94.8789747958,33.3212,317.123046589
 04/19  21:00:00,401.095500339,35.7677740354,111.379664988,0.0,102.647051061,94.1340635361,576.967275644,90.1563863377,24.9909,461.819989306
 04/19  22:00:00,310.888755475,35.8062461488,87.7436594341,0.0,77.122965704,65.871452062,470.191192394,105.815517554,16.6606,347.715074839
 04/19  23:00:00,217.011151693,35.7881027821,62.0501707143,0.0,38.286128036,48.4199368926,321.089606592,116.604285471,8.3303,196.155021121
 04/19  24:00:00,165.891350905,30.9166966104,53.2982923228,0.0,25.5240853573,30.610668775,237.140149573,79.6203734998,3.33212,154.187656073
 04/20  01:00:00,152.975219221,30.9166966104,47.7699632017,0.0,19.418418834,29.3649097162,185.172395256,66.1316988319,3.33212,115.708576425
 04/20  02:00:00,142.173518008,30.9166966104,44.9065026186,0.0,12.7620426787,28.1191506574,176.231998952,55.2513131136,3.33212,117.648565838
 04/20  03:00:00,140.566457754,30.9166966104,43.3036915216,0.0,12.7620426787,28.1191506574,173.273581843,49.8152243548,3.33212,120.126237488
 04/20  04:00:00,151.241326504,33.3417282078,44.9704401777,0.0,12.7620426787,28.1191506574,201.575014668,44.1236552014,3.33212,154.119239466
 04/20  05:00:00,185.161788987,30.9166966104,53.692410207,0.0,25.5240853573,30.610668775,314.30637596,37.849684924,8.3303,268.126391036
 04/20  06:00:00,305.019834772,34.7967471662,83.0205556195,0.0,51.0481707146,78.1489452969,508.384263193,35.0327658529,16.6606,456.69089734
 04/20  07:00:00,385.783839181,35.7759138212,111.16829336,0.0,64.3609230253,109.708623606,686.104921745,48.303122977,24.9909,612.810898768
 04/20  08:00:00,317.776422284,35.7667598052,85.8212338526,0.0,51.0481707146,80.7689615957,556.156223848,49.2060678658,33.3212,473.628955982
 04/20  09:00:00,276.694960637,36.33419058,72.4214973205,0.0,51.0481707146,71.0224615957,488.72331133,68.7417435855,66.8089,353.172667745
 04/20  10:00:00,213.750878722,36.4249984974,58.1608741804,0.0,32.1804615127,65.7244621605,450.683820108,87.3819158391,83.4695,279.832404269
 04/20  11:00:00,207.820792337,36.4785480952,51.5774498174,0.0,32.1804615127,65.7244621605,382.594961996,92.9818287839,83.4695,206.143633212
 04/20  12:00:00,205.941798963,36.5182060423,50.4058117917,0.0,32.1804615127,65.7244621605,384.770051627,95.5445535794,83.4695,205.755998048
 04/20  13:00:00,196.702914729,36.5525489496,50.8242081717,0.0,32.1804615127,55.9779621605,393.346954254,112.821999401,75.1392,205.385754852
 04/20  14:00:00,196.316757481,36.5825210303,50.3932942696,0.0,32.1804615127,55.9779621605,387.746401857,122.98758418,66.8089,197.949917677
 04/20  15:00:00,196.248000187,36.6094945926,50.3295856701,0.0,32.1804615127,55.9779621605,397.74750186,117.589097224,75.1392,205.019204636
 04/20  16:00:00,226.22947974,36.3089923802,51.3118240857,0.0,32.1804615127,60.9114621605,371.258685871,124.871954329,91.7998,154.586931542
 04/20  17:00:00,273.166518212,35.7667598052,63.6669336788,0.0,32.1804615127,77.5397301883,409.534562143,124.167232413,49.9818,235.38552973
 04/20  18:00:00,347.352567406,35.7692330735,83.7977298626,0.0,77.122965704,86.2600435998,592.873880874,115.248423776,49.9818,427.643657098
 04/20  19:00:00,357.399865767,35.7667598052,83.485790175,0.0,102.647051061,80.1663183927,454.21857917,108.233023735,33.3212,312.664355436
 04/20  20:00:00,404.968862493,35.7667598052,91.733903321,0.0,115.40909374,92.7192997104,459.795415384,109.719821849,33.3212,316.754393535
 04/20  21:00:00,396.151035324,35.7667598052,106.458515001,0.0,102.647051061,94.1340635361,592.326209989,109.498017289,24.9909,457.8372927
 04/20  22:00:00,307.835396943,35.7794012064,84.7420928832,0.0,77.122965704,65.871452062,478.480352944,112.08211537,16.6606,349.737637574
 04/20  23:00:00,215.131390784,35.7671411562,60.207021261,0.0,38.286128036,48.4199368926,322.071091903,117.709506923,8.3303,196.031284979
 04/20  24:00:00,163.795522644,30.9166966104,51.231919905,0.0,25.5240853573,30.610668775,235.475860105,78.0074827756,3.33212,154.13625733
 04/21  01:00:00,150.739843488,30.9166966104,45.5522993256,0.0,19.418418834,29.3649097162,185.263927269,66.3022474726,3.33212,115.629559796
 04/21  02:00:00,140.230833797,30.9166966104,42.972882094,0.0,12.7620426787,28.1191506574,175.108949767,56.1516603676,3.33212,115.6251694
 04/21  03:00:00,139.048073659,30.9166966104,41.7986608577,0.0,12.7620426787,28.1191506574,166.627165974,47.6685116592,3.33212,115.626534315
 04/21  04:00:00,148.061501426,30.9166966104,43.6020006169,0.0,12.7620426787,28.1191506574,198.236726902,40.8612427155,3.33212,154.043364187
 04/21  05:00:00,185.321332742,32.9375562749,51.1753439647,0.0,25.5240853573,30.610668775,315.890835061,39.7057881045,8.3303,267.854746957
 04/21  06:00:00,298.518863853,34.1500720736,79.2313629025,0.0,51.0481707146,78.1489452969,512.161143607,36.0822195352,16.6606,459.418324072
 04/21  07:00:00,382.989215263,35.7770992539,107.356098763,0.0,64.3609230253,109.708623606,692.367741804,55.9895112169,24.9909,611.387330588
 04/21  08:00:00,315.487221554,35.7667598052,82.7209923764,0.0,51.0481707146,80.7689615957,560.03246396,58.7217325007,33.3212,467.98953146
 04/21  09:00:00,278.048304037,36.3370659198,73.8219254866,0.0,51.0481707146,71.0224615957,474.973824743,55.5227118185,66.8089,352.642212925
 04/21  10:00:00,219.810579433,36.4257770113,64.339804411,0.0,32.1804615127,65.7244621605,404.7146341,41.6192174265,83.4695,279.625916674
 04/21  11:00:00,270.654903282,36.4788845624,114.169484056,0.0,32.1804615127,65.7244621605,315.005365882,25.524538679,83.4695,206.011327203
 04/21  12:00:00,290.541490592,36.5195881981,134.066103836,0.0,32.1804615127,65.7244621605,304.242830336,15.1435520916,83.4695,205.629778244
 04/21  13:00:00,264.861637423,36.5561146858,117.742770916,0.0,32.1804615127,55.9779621605,291.027046873,10.6309110881,75.1392,205.256935785
 04/21  14:00:00,279.383964324,36.5846537848,131.927107159,0.0,32.1804615127,55.9779621605,272.977837062,8.34234239912,66.8089,197.826594663
 04/21  15:00:00,291.006494124,36.6118780135,143.095370978,0.0,32.1804615127,55.9779621605,288.538884722,8.50888341399,75.1392,204.890801308
 04/21  16:00:00,310.786164949,36.3146712473,133.909181914,0.0,32.1804615127,60.9114621605,252.01756011,5.68622959775,91.7998,154.531530512
 04/21  17:00:00,352.045544193,35.7856897795,140.505002934,0.0,32.1804615127,77.5397301883,294.246276736,9.05857881697,49.9818,235.205897919
 04/21  18:00:00,406.969536961,35.8356286219,141.408546543,0.0,77.122965704,86.2600435998,482.225758787,9.96239852802,49.9818,422.281560259
 04/21  19:00:00,413.334711002,35.774522867,138.272423233,0.0,102.647051061,80.1663183927,359.980432314,10.5280347358,33.3212,316.131197578
 04/21  20:00:00,397.407433129,35.7667598052,84.1793406131,0.0,115.40909374,92.7192997104,377.171596419,32.0113090786,33.3212,311.83908734
 04/21  21:00:00,379.011589631,35.8001896307,89.6727436879,0.0,102.647051061,94.1340635361,547.782883236,60.270965989,24.9909,462.521017247
 04/21  22:00:00,310.002815184,35.8387002666,86.9132258175,0.0,77.122965704,65.871452062,439.333234391,73.4613917209,16.6606,349.21124267
 04/21  23:00:00,220.530962216,35.8141581886,65.6263833433,0.0,38.286128036,48.4199368926,284.787947403,87.5616761148,8.3303,188.895971288
 04/21  24:00:00,168.96304126,30.9166966104,56.3898446696,0.0,25.5240853573,30.610668775,232.694177818,75.3254793832,3.33212,154.036578434
 04/22  01:00:00,166.752917151,30.9166966104,51.9924053947,0.0,27.7269238854,30.610668775,184.112124453,65.1583210731,3.33212,115.62168338
 04/22  02:00:00,145.635851478,30.9166966104,48.3769225827,0.0,12.7620426787,28.1191506574,176.321016203,57.3772130111,3.33212,115.611683192
 04/22  03:00:00,145.387316296,32.533384342,46.517997754,0.0,12.7620426787,28.1191506574,170.402155357,51.4695733728,3.33212,115.600461984
 04/22  04:00:00,149.232682529,31.7250404762,44.6078916532,0.0,12.7620426787,28.1191506574,203.428569429,46.130492915,3.33212,153.965956514
 04/22  05:00:00,164.389267192,32.533384342,46.7070646598,0.0,12.7620426787,28.1191506574,244.647808593,40.5192399962,8.3303,195.798268597
