Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/22  06:00:00,242.915662275,33.7459001407,57.2466876208,0.0,42.6918050922,54.3732441037,325.717197002,39.9113158727,16.6606,269.145281129
 04/22  07:00:00,313.346900394,35.8846622897,84.2720561009,0.0,42.6918050922,86.1019271793,538.534852889,55.8999550178,24.9909,457.643997871
 04/22  08:00:00,386.282155254,35.7675438721,116.161168097,0.0,57.6566862989,112.030105488,738.865493069,55.6322825214,33.3212,649.912010548
 04/22  09:00:00,319.398216191,36.340972573,95.6595190817,0.0,57.6566862989,83.6599452969,606.909327837,71.2998944356,66.8089,468.800533402
 04/22  10:00:00,240.368711744,36.4310686556,70.8763307205,0.0,42.6918050922,68.9656133826,524.728959475,87.9054424433,83.4695,353.354017032
 04/22  11:00:00,223.12142173,36.4837256362,61.9876301974,0.0,34.9340096728,67.7198543238,460.818071776,97.0345792373,83.4695,280.313992539
 04/22  12:00:00,214.31726107,36.5219127915,53.9017324264,0.0,34.9340096728,67.7198543238,418.236555461,128.520635188,83.4695,206.246420272
 04/22  13:00:00,202.468491432,36.5603901753,51.603691374,0.0,34.9340096728,57.9733543238,455.362487698,174.356319827,75.1392,205.866967872
 04/22  14:00:00,202.315531839,36.589014266,51.4566381488,0.0,34.9340096728,57.9733543238,430.221608049,158.428546747,66.8089,204.984161302
 04/22  15:00:00,202.926315727,36.6164127267,52.1766544605,0.0,34.9340096728,57.9733543238,398.241812926,124.20949907,75.1392,198.893113856
 04/22  16:00:00,232.162455123,36.3125834834,52.5285895769,0.0,34.9340096728,62.9068543238,360.252112341,107.004615922,91.7998,161.44769642
 04/22  17:00:00,267.68141907,35.7667598052,60.8922858059,0.0,34.9340096728,72.2186844194,342.59177004,95.8281449516,49.9818,196.781825088
 04/22  18:00:00,346.826070244,35.7734694273,73.6525876838,0.0,87.0357390804,86.2600435998,381.356914193,95.0412269184,49.9818,236.333887275
 04/22  19:00:00,355.257721668,35.7667598052,84.42055926,0.0,102.000620287,77.6748002752,493.377884162,143.418914215,33.3212,316.637769947
 04/22  20:00:00,385.712793824,35.7667598052,89.2136727748,0.0,102.000620287,88.9820225341,587.616608898,246.439842642,33.3212,307.855566255
 04/22  21:00:00,376.487558233,35.7667598052,89.6070590321,0.0,102.000620287,91.6425454185,557.895803773,219.621259294,24.9909,313.283644479
 04/22  22:00:00,320.405389579,35.7667598052,86.8544745702,0.0,87.0357390804,65.871452062,646.659342791,173.476913396,16.6606,456.521829394
 04/22  23:00:00,223.655078393,35.7667598052,63.7017912886,0.0,42.6918050922,48.4199368926,469.9701197,193.550417249,8.3303,268.089402451
 04/22  24:00:00,163.957874439,30.9166966104,49.1065544934,0.0,27.7269238854,30.610668775,231.385285382,74.0775019339,3.33212,153.975663448
 04/23  01:00:00,165.782373588,30.9166966104,41.6708072511,0.0,34.4311606118,33.1021868926,181.452955307,62.3971676127,3.33212,115.723667694
 04/23  02:00:00,143.741383789,30.9166966104,37.1079376201,0.0,19.466279405,30.610668775,171.779561039,52.7226550486,3.33212,115.724785991
 04/23  03:00:00,141.092364704,30.9166966104,34.4276817519,0.0,19.466279405,30.610668775,165.659747571,46.5892022391,3.33212,115.738425332
 04/23  04:00:00,148.707648154,30.9166966104,35.4117391731,0.0,19.466279405,30.610668775,198.69462701,41.4690210589,3.33212,153.893485951
 04/23  05:00:00,162.928525682,30.9166966104,37.3566721037,0.0,19.466279405,30.610668775,240.494842081,36.1656154953,8.3303,195.998926586
 04/23  06:00:00,232.275346469,33.5438141742,46.5279209431,0.0,42.6918050922,54.3732441037,318.876410471,32.2925113208,16.6606,269.92329915
 04/23  07:00:00,313.248582219,35.7694589795,72.4909624104,0.0,49.3960418185,88.5934452969,693.920837668,209.470568507,24.9909,459.459369162
 04/23  08:00:00,375.556183679,35.7667598052,103.563568286,0.0,57.6566862989,112.030105488,865.308927826,185.745953315,33.3212,646.241774511
 04/23  09:00:00,304.432844712,36.3472358311,88.975352735,0.0,50.9524495726,81.1684271793,681.256532455,146.499399503,66.8089,467.948232952
 04/23  10:00:00,242.820936215,36.4415957197,72.8073517214,0.0,42.6918050922,68.9656133826,559.419953431,123.50259085,83.4695,352.447862582
 04/23  11:00:00,239.238153576,36.4963984822,73.1654885431,0.0,38.286128036,68.9656133826,467.026117405,103.439207035,83.4695,280.11741037
 04/23  12:00:00,241.218258772,36.5379052109,76.0671280593,0.0,38.286128036,68.9656133826,368.953569281,80.103833695,83.4695,205.380235586
 04/23  13:00:00,229.233828006,36.5708874874,83.0872691648,0.0,31.5818913096,56.727595265,332.250008959,55.6934036383,75.1392,201.41740532
 04/23  14:00:00,231.480069771,36.6004342953,85.3352075383,0.0,31.5818913096,56.727595265,314.499465202,46.1833666125,66.8089,201.50719859
 04/23  15:00:00,231.133252989,36.6272803737,84.9961151481,0.0,31.5818913096,56.727595265,313.318685655,40.6176359686,75.1392,197.561849687
 04/23  16:00:00,259.020437799,36.3220360822,83.9320398925,0.0,31.5818913096,61.661095265,292.286416851,39.473933881,91.7998,161.01268297
 04/23  17:00:00,295.714860344,35.7822812772,93.3873723948,0.0,31.5818913096,70.9729253606,291.241189516,46.1583162376,49.9818,195.101073278
 04/23  18:00:00,367.89089453,35.8282147999,103.748874214,0.0,80.3315023541,83.7685254822,342.913462037,55.5381898186,49.9818,237.393472218
 04/23  19:00:00,380.048505547,35.7700529134,109.152850144,0.0,102.000620287,77.6748002752,424.641900375,83.8303653221,33.3212,307.490335053
 04/23  20:00:00,415.61568474,35.7667598052,110.154873128,0.0,108.704857014,91.4735406516,459.431843494,119.85361619,33.3212,306.257027304
 04/23  21:00:00,385.71835426,35.7855997445,108.373844195,0.0,95.2963835608,89.1510273009,467.707021864,135.209478257,24.9909,307.506643606
 04/23  22:00:00,325.547955887,35.7747381142,101.305349118,0.0,80.3315023541,63.3799339444,645.372753138,171.089424888,16.6606,457.62272825
 04/23  23:00:00,232.725108613,35.7667598052,72.8729624255,0.0,42.6918050922,48.4199368926,465.550476313,195.171706698,8.3303,262.048469615
 04/23  24:00:00,180.560897158,30.9166966104,56.4119509378,0.0,34.4311606118,33.1021868926,243.840424224,86.3708295418,3.33212,154.137474683
 04/24  01:00:00,152.586504964,30.9166966104,47.2525357105,0.0,19.418418834,29.3649097162,190.639395684,71.7676984491,3.33212,115.539577235
 04/24  02:00:00,140.579234458,30.9166966104,43.1661265427,0.0,12.7620426787,28.1191506574,179.108986863,60.2545222582,3.33212,115.522344605
 04/24  03:00:00,138.237346167,30.9166966104,40.8218831454,0.0,12.7620426787,28.1191506574,169.295839094,50.4549596603,3.33212,115.508759434
 04/24  04:00:00,145.685218095,30.9166966104,41.6775137426,0.0,12.7620426787,28.1191506574,199.410285865,42.262869371,3.33212,153.815296494
 04/24  05:00:00,181.388476822,30.9166966104,49.7367120434,0.0,25.5240853573,30.610668775,311.706768302,36.3256081796,8.3303,267.050860122
 04/24  06:00:00,297.828870444,34.635078393,78.6141722646,0.0,51.0481707146,78.1489452969,499.410441625,30.1239552027,16.6606,452.625886422
 04/24  07:00:00,386.323089026,35.7706927155,111.01610221,0.0,64.3609230253,109.708623606,724.139385959,95.380844903,24.9909,603.767641056
 04/24  08:00:00,323.435136329,35.7800567749,90.9876439347,0.0,51.0481707146,80.7689615957,598.170783464,95.9186965934,33.3212,468.93088687
 04/24  09:00:00,288.412762832,36.3538121698,83.8128981973,0.0,51.0481707146,71.0224615957,500.261153709,82.2619991581,66.8089,351.190254551
 04/24  10:00:00,232.453434326,36.4470071556,76.7747089603,0.0,32.1804615127,65.7244621605,413.09253549,57.0295772283,83.4695,272.593458262
 04/24  11:00:00,237.991868485,36.5088598466,81.667512536,0.0,32.1804615127,65.7244621605,324.382050818,36.8155623624,83.4695,204.096988455
 04/24  12:00:00,275.636967392,36.5555216335,119.699523301,0.0,32.1804615127,65.7244621605,311.558938631,22.8564520248,83.4695,205.232986606
 04/24  13:00:00,269.751935393,36.5963093606,123.269760878,0.0,32.1804615127,55.9779621605,288.630664811,14.9534256982,75.1392,198.538039112
 04/24  14:00:00,268.675266172,36.6310706812,122.170326098,0.0,32.1804615127,55.9779621605,283.030923948,12.4629107806,66.8089,203.759113167
 04/24  15:00:00,269.57353256,36.6614103891,123.038061067,0.0,32.1804615127,55.9779621605,285.494698609,12.9068719325,75.1392,197.448626677
 04/24  16:00:00,300.11935353,36.3920463525,124.560460104,0.0,32.1804615127,60.9114621605,257.029345651,10.9634588873,91.7998,154.266086764
 04/24  17:00:00,324.8576798,35.8606359249,114.914001535,0.0,32.1804615127,77.5397301883,301.229988749,16.6436475722,49.9818,234.604541177
 04/24  18:00:00,390.419791649,35.9066306224,126.545699402,0.0,77.122965704,86.2600435998,488.821168387,20.7887746807,49.9818,418.050593706
 04/24  19:00:00,358.4590834,35.8596061893,84.5734332193,0.0,102.647051061,80.1663183927,389.18245619,39.3610214278,33.3212,316.500234762
 04/24  20:00:00,406.573390713,35.8278619344,93.4644374868,0.0,115.40909374,92.7192997104,404.314697923,63.8844551298,33.3212,307.109042793
 04/24  21:00:00,402.334089548,35.8595466787,112.696348857,0.0,102.647051061,94.1340635361,576.241379454,95.836925967,24.9909,455.413553487
 04/24  22:00:00,316.372198363,35.913769478,93.1252692913,0.0,77.122965704,65.871452062,507.469402507,144.455972936,16.6606,346.352829571
 04/24  23:00:00,233.788551238,35.8506621258,78.630583393,0.0,38.286128036,48.4199368926,353.966607968,157.111574168,8.3303,188.524733801
 04/24  24:00:00,206.0601596,30.9166966104,93.3180635438,0.0,25.5240853573,30.610668775,240.018113681,82.8749604095,3.33212,153.811033272
 04/25  01:00:00,170.869575929,30.9166966104,65.5054503753,0.0,19.418418834,29.3649097162,196.164702114,77.3396668045,3.33212,115.492915309
 04/25  02:00:00,150.593172906,30.9166966104,53.1371431922,0.0,12.7620426787,28.1191506574,187.852699705,69.0524614183,3.33212,115.468118287
 04/25  03:00:00,144.660977936,30.9166966104,47.2123912878,0.0,12.7620426787,28.1191506574,174.067503642,55.2852127402,3.33212,115.450170902
 04/25  04:00:00,150.392513751,30.9166966104,45.6982321151,0.0,12.7620426787,28.1191506574,205.754006334,48.6874441704,3.33212,153.734442164
 04/25  05:00:00,187.737703269,33.3417282078,52.9549200166,0.0,25.5240853573,30.610668775,308.323345007,39.8259098238,8.3303,260.167135183
 04/25  06:00:00,302.514490131,33.9884033004,83.1842043088,0.0,51.0481707146,78.1489452969,503.855073017,29.0170708302,16.6606,458.177402187
 04/25  07:00:00,392.015503703,35.7723995227,115.56505556,0.0,64.3609230253,109.708623606,736.555303521,108.007280553,24.9909,603.557122968
 04/25  08:00:00,328.312874203,35.7920857689,94.8970355607,0.0,51.0481707146,80.7689615957,605.589439208,112.682653504,33.3212,459.585585704
 04/25  09:00:00,292.404748331,36.3571497137,87.8209912139,0.0,51.0481707146,71.0224615957,490.800370264,74.5724541846,66.8089,349.419016079
 04/25  10:00:00,237.216337905,36.4516887289,81.5331071986,0.0,32.1804615127,65.7244621605,408.09649131,46.1215726235,83.4695,278.505418687
 04/25  11:00:00,255.312871254,36.5140020811,98.8922959465,0.0,32.1804615127,65.7244621605,316.778952395,27.8428273839,83.4695,205.466625011
 04/25  12:00:00,295.054585071,36.5666845549,138.701996703,0.0,32.1804615127,65.7244621605,294.0408723,12.5668288553,83.4695,198.004543445
 04/25  13:00:00,287.244244024,36.5989397917,140.299180293,0.0,32.1804615127,55.9779621605,287.537050953,7.67457997029,75.1392,204.723270983
 04/25  14:00:00,283.992223813,36.6322548673,137.050345927,0.0,32.1804615127,55.9779621605,272.051592412,7.93046165045,66.8089,197.312230762
 04/25  15:00:00,286.563746094,36.6631132155,139.462640332,0.0,32.1804615127,55.9779621605,277.370107155,4.91968617361,75.1392,197.311220981
 04/25  16:00:00,316.608673959,36.4390691506,139.99458699,0.0,32.1804615127,60.9114621605,251.465636448,2.5169245466,91.7998,157.148911901
 04/25  17:00:00,350.981317221,35.9051838638,139.854715536,0.0,32.1804615127,77.5397301883,286.090278423,4.95248177872,49.9818,231.155996645
 04/25  18:00:00,403.934850555,35.9695803415,139.225348808,0.0,77.122965704,86.2600435998,474.28284297,6.51903136637,49.9818,417.782011603
 04/25  19:00:00,413.464323213,35.9593369388,139.220918912,0.0,102.647051061,80.1663183927,361.237304678,12.2827783935,33.3212,315.633326285
 04/25  20:00:00,441.899559028,35.9393795369,128.648609663,0.0,115.40909374,92.7192997104,360.189498106,20.1327386104,33.3212,306.735559496
 04/25  21:00:00,423.536483081,35.9881900281,133.871996985,0.0,102.647051061,94.1340635361,502.099081061,24.3991045504,24.9909,452.70907651
 04/25  22:00:00,360.687627029,36.0430909636,136.744881658,0.0,77.122965704,65.871452062,377.385406227,13.4666799242,16.6606,347.258126303
 04/25  23:00:00,296.607225069,35.9797389208,140.33702358,0.0,38.286128036,48.4199368926,207.464213167,10.7215216695,8.3303,188.412391497
 04/25  24:00:00,193.417281901,32.9375562749,78.5354500103,0.0,25.5240853573,30.610668775,160.056049272,2.97993471418,3.33212,153.743994557
 04/26  01:00:00,156.428640904,30.9166966104,51.2143389273,0.0,19.418418834,29.3649097162,131.011012482,12.2558746657,3.33212,115.423017816
 04/26  02:00:00,177.178314699,32.533384342,78.0783070777,0.0,12.7620426787,28.1191506574,134.365929601,15.6288915232,3.33212,115.404918078
 04/26  03:00:00,154.027166444,31.7250404762,55.9418223617,0.0,12.7620426787,28.1191506574,128.00220471,15.6639661815,3.33212,109.006118529
 04/26  04:00:00,165.311852336,33.3417282078,59.0422918617,0.0,12.7620426787,28.1191506574,184.032465123,27.0288509015,3.33212,153.671494221
 04/26  05:00:00,192.551656993,32.533384342,59.4457960259,0.0,25.5240853573,30.610668775,309.114908341,34.2675412966,8.3303,266.517067044
 04/26  06:00:00,314.612470226,34.1500720736,96.0025320553,0.0,51.0481707146,78.1489452969,506.253886888,39.0233903295,16.6606,450.569896558
 04/26  07:00:00,406.836207536,35.8891849103,131.993206059,0.0,64.3609230253,109.708623606,675.44318802,49.8898321098,24.9909,600.56245591
 04/26  08:00:00,345.693106826,35.8068367411,113.568046399,0.0,51.0481707146,80.7689615957,535.283531344,36.4354397712,33.3212,465.526891573
 04/26  09:00:00,309.065024038,36.3609185029,104.644692863,0.0,51.0481707146,71.0224615957,449.476014561,33.0989826786,66.8089,349.568131882
 04/26  10:00:00,268.464710561,36.463341607,112.605550329,0.0,32.1804615127,65.7244621605,383.017104444,28.5215434935,83.4695,271.026060951
 04/26  11:00:00,259.757364785,36.5361449937,103.147516725,0.0,32.1804615127,65.7244621605,310.41143731,21.6072025654,83.4695,205.334734744
 04/26  12:00:00,258.871077114,36.5948567451,103.004785969,0.0,32.1804615127,65.7244621605,303.113772492,21.4988188266,83.4695,198.145453665
 04/26  13:00:00,253.751528352,36.5950080912,107.61832981,0.0,32.1804615127,55.9779621605,301.336650477,21.8684796936,75.1392,204.328970783
 04/26  14:00:00,275.878336146,36.6285250978,129.563414391,0.0,32.1804615127,55.9779621605,282.052237907,18.0620026853,66.8089,197.181335221
 04/26  15:00:00,279.963470314,36.6572289401,133.515238487,0.0,32.1804615127,55.9779621605,288.127195667,15.8026636415,75.1392,197.185332025
 04/26  16:00:00,303.776783884,36.454048883,128.274322123,0.0,32.1804615127,60.9114621605,261.057805855,15.1514648277,91.7998,154.106541027
 04/26  17:00:00,340.351527414,35.9188952602,130.338554365,0.0,32.1804615127,77.5397301883,301.217082036,17.025953312,49.9818,234.209328724
 04/26  18:00:00,380.790612579,35.9829347218,116.928879837,0.0,77.122965704,86.2600435998,489.277727389,22.9024143015,49.9818,416.393513087
 04/26  19:00:00,386.451010191,35.9921879331,112.33214874,0.0,102.647051061,80.1663183927,369.46038999,26.9378508557,33.3212,309.201339135
 04/26  20:00:00,412.388218345,35.9526157334,99.1465982714,0.0,115.40909374,92.7192997104,390.851229164,48.4996030805,33.3212,309.030426083
 04/26  21:00:00,410.592475272,35.9890495917,120.779354648,0.0,102.647051061,94.1340635361,576.353873445,94.9069025427,24.9909,456.456070902
 04/26  22:00:00,326.545983802,36.0348134844,103.181969057,0.0,77.122965704,65.871452062,481.524124734,126.601348876,16.6606,338.262175858
 04/26  23:00:00,274.053841008,35.9588652002,118.675035309,0.0,38.286128036,48.4199368926,331.053947688,129.909131633,8.3303,192.814516055
 04/26  24:00:00,201.34766425,30.9166966104,88.5698505036,0.0,25.5240853573,30.610668775,231.38677196,78.7308102889,3.33212,149.323841671
 04/27  01:00:00,173.352929749,30.9166966104,67.9637600479,0.0,19.418418834,29.3649097162,190.414387289,71.6752142093,3.33212,115.407053079
 04/27  02:00:00,158.30648957,33.3417282078,58.4377496454,0.0,12.7620426787,28.1191506574,179.164454401,60.444234059,3.33212,115.388100342
 04/27  03:00:00,149.410929196,30.9166966104,51.9746700121,0.0,12.7620426787,28.1191506574,174.056839108,55.3692007047,3.33212,115.355518403
 04/27  04:00:00,156.673678628,33.3417282078,50.2726322501,0.0,12.7620426787,28.1191506574,198.85393336,48.6235749022,3.33212,146.898238458
 04/27  05:00:00,188.181902156,30.9166966104,56.4827746237,0.0,25.5240853573,30.610668775,319.010940948,44.4268217698,8.3303,266.253819178
 04/27  06:00:00,307.469307849,34.9584159394,87.8153558985,0.0,51.0481707146,78.1489452969,503.430533142,37.2369255105,16.6606,449.533007631
 04/27  07:00:00,396.713880868,35.7803386386,121.103957104,0.0,64.3609230253,109.708623606,741.884377033,117.083070357,24.9909,599.810406675
 04/27  08:00:00,328.860212268,35.7667598052,96.4431678363,0.0,51.0481707146,80.7689615957,588.788500367,92.3034433303,33.3212,463.163857036
 04/27  09:00:00,290.01273198,36.3581261121,85.4982909688,0.0,51.0481707146,71.0224615957,488.142979486,73.0142616848,66.8089,348.319817801
 04/27  10:00:00,226.426127484,36.4488273611,70.7960455482,0.0,32.1804615127,65.7244621605,407.245734198,52.3531913524,83.4695,271.423042845
 04/27  11:00:00,221.255305877,36.5014510206,65.0143916137,0.0,32.1804615127,65.7244621605,331.471905985,42.8089141769,83.4695,205.193491808
 04/27  12:00:00,222.553552,36.5400753427,66.9948382885,0.0,32.1804615127,65.7244621605,323.246998028,42.0247002952,83.4695,197.752797733
 04/27  13:00:00,213.693570541,36.5695807544,67.838586674,0.0,32.1804615127,55.9779621605,314.221196937,38.2205764363,75.1392,200.861420501
 04/27  14:00:00,210.547577941,36.5957126045,64.6769404682,0.0,32.1804615127,55.9779621605,310.21631238,42.7769083577,66.8089,200.630504022
 04/27  15:00:00,213.172029544,36.62327696,67.2778587063,0.0,32.1804615127,55.9779621605,315.782457596,43.5789761243,75.1392,197.064281472
 04/27  16:00:00,250.179602495,36.3229003193,75.2898293135,0.0,32.1804615127,60.9114621605,280.089048494,34.2400375627,91.7998,154.049210932
 04/27  17:00:00,295.418038703,35.7751046164,85.9208797877,0.0,32.1804615127,77.5397301883,311.91377792,35.2301601812,49.9818,226.701817738
 04/27  18:00:00,358.517619227,35.8226266264,94.9704872391,0.0,77.122965704,86.2600435998,506.844284012,38.8693832274,49.9818,417.993100785
 04/27  19:00:00,371.562179467,35.7701757274,97.6624746369,0.0,102.647051061,80.1663183927,392.475405605,45.9291026792,33.3212,313.225102926
 04/27  20:00:00,420.198301014,35.7667598052,106.974751192,0.0,115.40909374,92.7192997104,394.021023609,54.7098755422,33.3212,305.989948067
 04/27  21:00:00,411.404115731,35.7904472205,121.703227095,0.0,102.647051061,94.1340635361,535.103584461,59.4630531076,24.9909,450.649631353
 04/27  22:00:00,321.778630808,35.8362055098,98.6694314144,0.0,77.122965704,65.871452062,416.844297137,60.6321591849,16.6606,339.551537952
 04/27  23:00:00,226.404618326,35.8096497418,71.5208316807,0.0,38.286128036,48.4199368926,263.185191422,61.2151738773,8.3303,193.639717545
 04/27  24:00:00,173.70287673,30.9166966104,61.1653301257,0.0,25.5240853573,30.610668775,193.36283984,43.1346967027,3.33212,146.896023137
 04/28  01:00:00,160.395327218,30.9166966104,55.2600839038,0.0,19.418418834,29.3649097162,152.027016215,33.325947304,3.33212,115.368948911
 04/28  02:00:00,149.15120801,30.9166966104,51.9376431058,0.0,12.7620426787,28.1191506574,153.985917178,35.3248021296,3.33212,115.328995049
 04/28  03:00:00,147.341034536,31.7250404762,49.2941015731,0.0,12.7620426787,28.1191506574,163.71146485,45.0721821793,3.33212,115.307162671
 04/28  04:00:00,155.35302,32.533384342,49.2687221193,0.0,12.7620426787,28.1191506574,197.952841813,47.7912221803,3.33212,146.829499633
 04/28  05:00:00,191.108429489,32.533384342,57.365288962,0.0,25.5240853573,30.610668775,318.613105247,44.2966488082,8.3303,265.986156439
 04/28  06:00:00,307.079898218,34.1500720736,90.5842283483,0.0,51.0481707146,78.1489452969,502.653260329,37.4802471332,16.6606,448.512413196
 04/28  07:00:00,401.93269179,35.8754996795,126.278125924,0.0,64.3609230253,109.708623606,653.431849219,33.2186978364,24.9909,595.222251382
 04/28  08:00:00,357.365303268,35.8069258934,124.444411906,0.0,51.0481707146,80.7689615957,516.830144971,19.7596306235,33.3212,463.749314348
 04/28  09:00:00,341.132046545,36.3577377687,136.345103021,0.0,51.0481707146,71.0224615957,422.410079776,12.5048581428,66.8089,343.096321633
 04/28  10:00:00,282.6847068,36.4559241071,126.36775,0.0,32.1804615127,65.7244621605,369.438886565,10.5591803993,83.4695,275.410206166
 04/28  11:00:00,296.963077108,36.5263349555,139.542926954,0.0,32.1804615127,65.7244621605,287.440029842,5.4154284333,83.4695,198.555101409
 04/28  12:00:00,298.040390105,36.5817904285,140.694386159,0.0,32.1804615127,65.7244621605,291.719861034,4.14357360726,83.4695,204.106787427
 04/28  13:00:00,288.388224868,36.5907676121,140.127359596,0.0,32.1804615127,55.9779621605,276.352235925,3.94445298032,75.1392,197.268582945
 04/28  14:00:00,288.770416494,36.6221743872,140.193464635,0.0,32.1804615127,55.9779621605,267.802791866,4.0657632894,66.8089,196.928128577
 04/28  15:00:00,288.516376942,36.6507855386,140.310253407,0.0,32.1804615127,55.9779621605,276.422139122,4.3677099653,75.1392,196.915229157
 04/28  16:00:00,317.2501298,36.421931503,140.574353972,0.0,32.1804615127,60.9114621605,248.303347694,2.55165889643,91.7998,153.951888798
 04/28  17:00:00,350.775490344,35.8940083908,139.681161473,0.0,32.1804615127,77.5397301883,288.862739907,5.04963089232,49.9818,233.831309015
 04/28  18:00:00,403.333724615,35.9550654966,138.077944584,0.0,77.122965704,86.2600435998,470.482320935,5.77644752193,49.9818,414.724073414
 04/28  19:00:00,413.528044492,35.9403502271,138.548570088,0.0,102.647051061,80.1663183927,345.053296628,4.91988917438,33.3212,306.812207454
 04/28  20:00:00,452.857756212,35.9149295656,138.915678356,0.0,115.40909374,92.7192997104,349.481497079,10.5641839717,33.3212,305.596113107
 04/28  21:00:00,428.60304194,35.9688857137,138.36171119,0.0,102.647051061,94.1340635361,493.097503554,18.514707928,24.9909,449.591895626
 04/28  22:00:00,343.908945057,36.0270199658,120.174788539,0.0,77.122965704,65.871452062,385.51293992,26.7767202112,16.6606,342.075619709
 04/28  23:00:00,234.664125736,35.9610096429,79.4160267321,0.0,38.286128036,48.4199368926,235.079971757,35.732918182,8.3303,191.016753575
 04/28  24:00:00,174.348613318,30.9166966104,61.7213702967,0.0,25.5240853573,30.610668775,180.734093447,30.5795745306,3.33212,146.822398916
 04/29  01:00:00,178.038439374,33.3417282078,60.8730542685,0.0,27.7269238854,30.610668775,156.603451683,37.9508067112,3.33212,115.320524972
 04/29  02:00:00,154.475449988,30.9166966104,57.1629814628,0.0,12.7620426787,28.1191506574,161.931620776,43.321216276,3.33212,115.2782845
 04/29  03:00:00,154.88416347,33.3417282078,55.2472176492,0.0,12.7620426787,28.1191506574,150.58791049,38.3736239112,3.33212,108.882166579
 04/29  04:00:00,161.790272368,32.533384342,56.343935839,0.0,12.7620426787,28.1191506574,191.985813453,35.2340898507,3.33212,153.419603602
 04/29  05:00:00,175.252096354,31.7250404762,58.4269275202,0.0,12.7620426787,28.1191506574,227.763477041,31.5107648286,8.3303,187.922412213
 04/29  06:00:00,255.072533624,34.7967471662,71.1292719462,0.0,42.6918050922,54.3732441037,310.663924729,26.7951691094,16.6606,267.20815562
 04/29  07:00:00,343.258978395,35.8363659938,114.204709946,0.0,42.6918050922,86.1019271793,497.160965485,24.6977209136,24.9909,447.472344571
 04/29  08:00:00,406.713790056,35.8705815231,136.157722574,0.0,57.6566862989,112.030105488,684.800268362,17.9444212308,33.3212,633.534647131
 04/29  09:00:00,362.142987714,36.3566805523,137.972139872,0.0,57.6566862989,83.6599452969,541.976830949,15.0740323957,66.8089,460.093898553
 04/29  10:00:00,308.526621698,36.5229529717,138.331533358,0.0,42.6918050922,68.9656133826,438.390561182,12.6113737312,83.4695,342.309687451
 04/29  11:00:00,301.37216673,36.6026746638,139.060584636,0.0,34.9340096728,67.7198543238,368.272073068,6.39001396921,83.4695,278.412559099
 04/29  12:00:00,301.041369624,36.6695042125,138.889557867,0.0,34.9340096728,67.7198543238,290.880536755,3.58133626185,83.4695,203.829700494
 04/29  13:00:00,291.701393044,36.6025522501,138.491015001,0.0,34.9340096728,57.9733543238,277.706003537,3.30289229991,75.1392,199.263911237
 04/29  14:00:00,292.738704397,36.6291828579,138.903813414,0.0,34.9340096728,57.9733543238,268.055882393,3.31604326911,66.8089,197.930939124
 04/29  15:00:00,293.183409039,36.6590348713,139.10868208,0.0,34.9340096728,57.9733543238,282.840162901,3.61592904396,75.1392,204.085033857
 04/29  16:00:00,322.833358805,36.4900788735,139.576007887,0.0,34.9340096728,62.9068543238,249.896774863,3.96257050363,91.7998,154.134404359
 04/29  17:00:00,350.162193828,36.0451526182,139.590901433,0.0,34.9340096728,72.2186844194,246.579491295,6.06096964545,49.9818,190.536721649
 04/29  18:00:00,415.325627547,36.2935972684,138.177959161,0.0,87.0357390804,86.2600435998,287.816986408,4.69427919473,49.9818,233.140907213
 04/29  19:00:00,408.755871035,36.0842983951,137.420961327,0.0,102.000620287,77.6748002752,343.421249371,4.28264138346,33.3212,305.817407988
 04/29  20:00:00,435.627750936,36.0061428182,137.258682434,0.0,102.000620287,88.9820225341,343.223441,4.6925587006,33.3212,305.2096823
 04/29  21:00:00,425.523511094,36.0350039259,137.68734074,0.0,102.000620287,91.6425454185,338.335354182,7.52310653268,24.9909,305.821347649
 04/29  22:00:00,363.820446025,35.9492306867,129.954627253,0.0,87.0357390804,65.871452062,486.306912226,24.3968390658,16.6606,445.249473161
 04/29  23:00:00,245.715397013,35.8558050878,86.1003037354,0.0,42.6918050922,48.4199368926,319.118799464,44.5835497922,8.3303,266.204949671
 04/29  24:00:00,196.685188037,32.9375562749,79.8291132504,0.0,27.7269238854,30.610668775,185.085657884,35.0027387302,3.33212,146.750799153
 04/30  01:00:00,197.437338474,30.9166966104,73.3479197108,0.0,34.4311606118,33.1021868926,155.01865632,36.2333097879,3.33212,115.453226532
 04/30  02:00:00,173.589714608,30.9166966104,66.9791474999,0.0,19.466279405,30.610668775,165.721778278,46.9620101703,3.33212,115.427648108
 04/30  03:00:00,170.56000775,31.7250404762,63.1522816614,0.0,19.466279405,30.610668775,165.072946792,46.3277924825,3.33212,115.41303431
 04/30  04:00:00,176.45584133,32.533384342,61.6768890386,0.0,19.466279405,30.610668775,194.532628772,44.5427095712,3.33212,146.657799201
 04/30  05:00:00,186.274098116,30.9166966104,60.8557224832,0.0,19.466279405,30.610668775,243.565475445,44.2176703344,8.3303,191.01750511
 04/30  06:00:00,257.829795382,34.7967471662,73.786526074,0.0,42.6918050922,54.3732441037,318.036969438,35.8171385561,16.6606,265.559230882
 04/30  07:00:00,358.270116058,36.1123605559,119.532158104,0.0,49.3960418185,88.5934452969,496.326901871,22.4817888407,24.9909,448.85421303
 04/30  08:00:00,404.93113918,35.9196195112,133.685975882,0.0,57.6566862989,112.030105488,678.024833036,7.18150059592,33.3212,637.52213244
 04/30  09:00:00,352.101171004,36.4182401014,135.863173626,0.0,50.9524495726,81.1684271793,522.553424158,1.33728438715,66.8089,454.407239771
 04/30  10:00:00,310.345329807,36.6710387291,138.269081488,0.0,42.6918050922,68.9656133826,434.741353776,2.40965526962,83.4695,348.862198506
 04/30  11:00:00,307.740913905,36.6829283155,139.021316489,0.0,38.286128036,68.9656133826,356.445726033,2.59352409633,83.4695,270.382701937
 04/30  12:00:00,307.558205567,36.7389118444,139.093198437,0.0,38.286128036,68.9656133826,285.669647982,2.25739848461,83.4695,199.942749497
 04/30  13:00:00,289.210181633,36.6292243994,139.351658092,0.0,31.5818913096,56.727595265,279.759736837,2.80107217285,75.1392,201.819464664
 04/30  14:00:00,289.70478692,36.6440344886,139.580791438,0.0,31.5818913096,56.727595265,266.437098071,2.95177779454,66.8089,196.676420276
 04/30  15:00:00,290.088442097,36.6728423449,139.790114743,0.0,31.5818913096,56.727595265,275.046358476,3.23817516472,75.1392,196.668983311
 04/30  16:00:00,319.520007851,36.5276062427,140.061052503,0.0,31.5818913096,61.661095265,247.349126608,3.39483046424,91.7998,152.154496144
 04/30  17:00:00,346.259420568,36.0104283676,139.859133974,0.0,31.5818913096,70.9729253606,245.91204348,5.475071694,49.9818,190.455171786
 04/30  18:00:00,406.231381343,36.1030436309,138.242846259,0.0,80.3315023541,83.7685254822,289.152572173,4.88010180918,49.9818,234.290670364
 04/30  19:00:00,408.867163099,36.1172141756,137.096324334,0.0,102.000620287,77.6748002752,337.274701498,3.5814895162,33.3212,300.372011982
 04/30  20:00:00,444.826544584,36.0597033919,136.712658894,0.0,108.704857014,91.4735406516,337.051174656,3.687023287,33.3212,300.042951369
 04/30  21:00:00,415.876657086,36.1735281152,136.510167735,0.0,95.2963835608,89.1510273009,334.524840766,4.69845340012,24.9909,304.835487365
 04/30  22:00:00,363.184816065,36.083533245,137.682583769,0.0,80.3315023541,63.3799339444,469.636578905,8.73462752155,16.6606,444.241351383
 04/30  23:00:00,270.508463157,35.9966576829,110.308885527,0.0,42.6918050922,48.4199368926,291.67743009,25.9890062637,8.3303,257.358123826
 04/30  24:00:00,194.674954206,32.9375562749,68.5507488208,0.0,34.4311606118,33.1021868926,199.793187268,42.8618917501,3.33212,153.599175517
 05/01  01:00:00,171.503133982,30.9166966104,66.1361559403,0.0,19.418418834,29.3649097162,171.610949003,59.4781738074,3.33212,108.800655195
 05/01  02:00:00,160.836210193,33.3417282078,61.010639425,0.0,12.7620426787,28.1191506574,183.219995187,64.6661268376,3.33212,115.221748349
 05/01  03:00:00,153.889124319,31.7250404762,55.6346073622,0.0,12.7620426787,28.1191506574,184.108289394,66.5946368434,3.33212,114.181532551
 05/01  04:00:00,159.099772996,32.533384342,53.5085102459,0.0,12.7620426787,28.1191506574,216.056033875,65.0620150926,3.33212,147.661898783
 05/01  05:00:00,194.108661265,32.533384342,60.767099443,0.0,25.5240853573,30.610668775,318.680224543,52.7610948755,8.3303,257.588829667
 05/01  06:00:00,312.482761057,34.1500720736,96.5096093696,0.0,51.0481707146,78.1489452969,498.622870998,36.5607892861,16.6606,445.401481712
 05/01  07:00:00,406.986644781,35.8767511663,131.666160128,0.0,64.3609230253,109.708623606,707.971161971,86.2396177523,24.9909,596.740644218
 05/01  08:00:00,341.702256177,35.8036173848,109.325190682,0.0,51.0481707146,80.7689615957,564.943575928,77.8599979383,33.3212,453.76237799
 05/01  09:00:00,306.27320328,36.3683824008,101.688869623,0.0,51.0481707146,71.0224615957,479.062808023,69.6062206145,66.8089,342.647687409
 05/01  10:00:00,248.911133448,36.4605842638,93.1390933177,0.0,32.1804615127,65.7244621605,407.469233408,50.4381457831,83.4695,273.561587625
 05/01  11:00:00,248.315926531,36.5180495217,91.900873982,0.0,32.1804615127,65.7244621605,320.103855739,39.0592180958,83.4695,197.575137643
 05/01  12:00:00,254.765419171,36.5617209056,99.0077980868,0.0,32.1804615127,65.7244621605,314.910042984,34.233346716,83.4695,197.207196268
 05/01  13:00:00,252.743718762,36.5999839709,106.638881651,0.0,32.1804615127,55.9779621605,298.018178444,26.0245751171,75.1392,196.854403327
 05/01  14:00:00,264.863140899,36.6328470642,118.656557047,0.0,32.1804615127,55.9779621605,282.295908069,18.9624341922,66.8089,196.524573877
 05/01  15:00:00,285.425126714,36.6631994413,138.815445824,0.0,32.1804615127,55.9779621605,282.130190291,10.4582894884,75.1392,196.532700803
 05/01  16:00:00,315.563118706,36.4007896839,139.661985241,0.0,32.1804615127,60.9114621605,249.229566998,3.71754073164,91.7998,153.712226266
 05/01  17:00:00,350.250996544,35.8708372615,139.809089007,0.0,32.1804615127,77.5397301883,281.496904791,5.59821765,49.9818,225.916887141
 05/01  18:00:00,403.215187777,35.9192245036,138.866580034,0.0,77.122965704,86.2600435998,471.645713831,9.45187574428,49.9818,412.212038087
 05/01  19:00:00,397.038921643,35.8918911715,125.472645769,0.0,102.647051061,80.1663183927,357.802422861,18.8320592881,33.3212,305.649163573
 05/01  20:00:00,418.967582173,35.8759853022,105.678484526,0.0,115.40909374,92.7192997104,365.335703966,27.568072208,33.3212,304.446431758
 05/01  21:00:00,400.313731267,35.9384418247,110.698432636,0.0,102.647051061,94.1340635361,504.932549162,33.4736116997,24.9909,446.468037463
 05/01  22:00:00,325.087754052,35.9999462477,102.008471705,0.0,77.122965704,65.871452062,394.483414299,42.0423966562,16.6606,335.780417643
 05/01  23:00:00,233.582081254,35.9330367787,78.6571274903,0.0,38.286128036,48.4199368926,263.048915954,67.0761905049,8.3303,187.642425449
 05/01  24:00:00,177.695276942,30.9166966104,65.1472907031,0.0,25.5240853573,30.610668775,230.974695031,79.1265871852,3.33212,148.515987845
 05/02  01:00:00,159.382314916,30.9166966104,54.1610487314,0.0,19.418418834,29.3649097162,198.413267278,81.7327540648,3.33212,113.348393213
 05/02  02:00:00,146.253767179,30.9166966104,48.9465328746,0.0,12.7620426787,28.1191506574,187.055354391,68.6708579278,3.33212,115.052376463
 05/02  03:00:00,152.710446058,33.3417282078,52.9529498344,0.0,12.7620426787,28.1191506574,169.787508098,57.6086408471,3.33212,108.846747251
 05/02  04:00:00,184.061584898,30.9166966104,79.3445510678,0.0,12.7620426787,28.1191506574,204.271705229,50.7550985896,3.33212,150.18448664
 05/02  05:00:00,211.364449031,33.3417282078,76.5810285434,0.0,25.5240853573,30.610668775,311.450376857,42.4118224423,8.3303,260.708254415
 05/02  06:00:00,320.827304034,33.6650657541,104.561455264,0.0,51.0481707146,78.1489452969,493.222875956,32.1856920382,16.6606,444.376583917
 05/02  07:00:00,404.23623834,35.7733293774,128.052183297,0.0,64.3609230253,109.708623606,689.34180202,77.8044067596,24.9909,586.546495261
 05/02  08:00:00,336.922436236,35.7672719526,103.973521083,0.0,51.0481707146,80.7689615957,539.453956032,49.4806370082,33.3212,456.652119024
 05/02  09:00:00,304.222301888,36.3699197184,99.7741371628,0.0,51.0481707146,71.0224615957,439.713422304,32.5580584437,66.8089,340.34646386
 05/02  10:00:00,253.886101945,36.4616952697,98.1819800643,0.0,32.1804615127,65.7244621605,369.571395089,17.3366580621,83.4695,268.765237027
 05/02  11:00:00,296.598239416,36.5193752597,139.748597549,0.0,32.1804615127,65.7244621605,296.238115656,8.73355674439,83.4695,204.035058912
 05/02  12:00:00,296.312480183,36.5770756108,139.675448911,0.0,32.1804615127,65.7244621605,284.481265822,3.47535941989,83.4695,197.536406403
 05/02  13:00:00,287.625388858,36.599498485,140.499914371,0.0,32.1804615127,55.9779621605,274.501778661,2.60809734449,75.1392,196.754481317
 05/02  14:00:00,287.987474338,36.6301332901,140.908182087,0.0,32.1804615127,55.9779621605,264.712462111,2.89901828783,66.8089,195.004543823
 05/02  15:00:00,267.50156431,36.6519273541,120.810630322,0.0,32.1804615127,55.9779621605,273.161402828,7.2559490161,75.1392,190.766253812
 05/02  16:00:00,277.454863097,36.3934805242,101.834477483,0.0,32.1804615127,60.9114621605,261.031598182,15.6035020365,91.7998,153.628296146
 05/02  17:00:00,261.170083486,35.8655784866,51.7100821569,0.0,32.1804615127,77.5397301883,304.468593921,28.7635037371,49.9818,225.723290183
 05/02  18:00:00,383.567027037,35.9007427877,119.728579159,0.0,77.122965704,86.2600435998,507.870041235,46.5147012986,49.9818,411.373539937
 05/02  19:00:00,383.557433221,35.8475189204,112.608904209,0.0,102.647051061,80.1663183927,396.295635549,57.7243728688,33.3212,305.250062681
 05/02  20:00:00,430.549342403,35.8205197658,117.490620619,0.0,115.40909374,92.7192997104,404.444450319,67.0612525497,33.3212,304.061997769
 05/02  21:00:00,419.645741788,35.8823121419,129.973754269,0.0,102.647051061,94.1340635361,546.834657076,76.4174216316,24.9909,445.426335445
 05/02  22:00:00,323.670458239,35.9324083475,100.30315164,0.0,77.122965704,65.871452062,442.320207451,90.3825289792,16.6606,335.277078471
 05/02  23:00:00,223.929912336,35.8639025901,68.8444672226,0.0,38.286128036,48.4199368926,296.452132068,100.600669133,8.3303,187.521162936
 05/02  24:00:00,173.067692274,30.9166966104,60.4227591676,0.0,25.5240853573,30.610668775,221.792563853,71.9410791695,3.33212,146.519364683
 05/03  01:00:00,162.232549492,30.9166966104,56.9676133331,0.0,19.418418834,29.3649097162,179.325503471,60.8819608465,3.33212,115.111422624
 05/03  02:00:00,151.643840524,32.533384342,52.7008676556,0.0,12.7620426787,28.1191506574,166.024242536,53.9626632067,3.33212,108.729459329
 05/03  03:00:00,147.498189563,31.7250404762,49.3830818495,0.0,12.7620426787,28.1191506574,167.289566276,48.8621947265,3.33212,115.09525155
 05/03  04:00:00,155.664069838,33.3417282078,49.3612432994,0.0,12.7620426787,28.1191506574,194.07095926,44.2896941443,3.33212,146.449145115
 05/03  05:00:00,189.544026698,30.9166966104,58.0741373799,0.0,25.5240853573,30.610668775,303.009720576,37.6260449278,8.3303,257.053375649
 05/03  06:00:00,308.149864328,34.9584159394,91.5212260283,0.0,51.0481707146,78.1489452969,491.999881642,32.0497275801,16.6606,443.289554061
 05/03  07:00:00,397.357026481,35.7879350464,122.66449066,0.0,64.3609230253,109.708623606,666.114566032,51.9654120318,24.9909,589.158254
 05/03  08:00:00,333.017820686,35.7698921795,101.000256837,0.0,51.0481707146,80.7689615957,533.89437796,46.8782031979,33.3212,453.694974763
 05/03  09:00:00,297.903328336,36.3548471718,93.5940172499,0.0,51.0481707146,71.0224615957,445.084194959,40.1485941075,66.8089,338.126700851
 05/03  10:00:00,239.494934848,36.4454382466,83.9003177847,0.0,32.1804615127,65.7244621605,388.396442686,36.4394605872,83.4695,268.487482099
 05/03  11:00:00,268.827295753,36.5009734839,112.361787984,0.0,32.1804615127,65.7244621605,307.832248358,23.2381756896,83.4695,201.124572668
 05/03  12:00:00,295.16009995,36.546523566,138.779085809,0.0,32.1804615127,65.7244621605,293.322760974,9.69696925611,83.4695,200.156291718
 05/03  13:00:00,287.440335274,36.5837391759,140.347004942,0.0,32.1804615127,55.9779621605,272.999568247,3.74253781266,75.1392,194.117830434
 05/03  14:00:00,288.549716488,36.6136669358,141.429600848,0.0,32.1804615127,55.9779621605,262.399320271,3.86797469609,66.8089,191.722445575
 05/03  15:00:00,283.363171286,36.6414271464,136.368287375,0.0,32.1804615127,55.9779621605,276.830598601,5.4204159072,75.1392,196.270982694
 05/03  16:00:00,312.952843205,36.3928959975,136.961806154,0.0,32.1804615127,60.9114621605,250.556572847,5.20957258778,91.7998,153.54720026
 05/03  17:00:00,344.361767761,35.8766872835,133.897489682,0.0,32.1804615127,77.5397301883,284.403584508,8.90444171486,49.9818,225.517342793
 05/03  18:00:00,402.814596211,35.9289485957,138.301621021,0.0,77.122965704,86.2600435998,472.073965489,11.5508957971,49.9818,410.541269692
 05/03  19:00:00,404.129054147,35.9135836349,132.187793974,0.0,102.647051061,80.1663183927,350.217488656,16.4261595586,33.3212,300.470129097
 05/03  20:00:00,429.190533579,35.8966397485,115.499256231,0.0,115.40909374,92.7192997104,359.42470333,26.1104108777,33.3212,299.993092452
 05/03  21:00:00,422.049400169,35.9598436585,131.941239518,0.0,102.647051061,94.1340635361,500.006386489,30.6643228657,24.9909,444.351163623
 05/03  22:00:00,323.649092888,36.0221865523,100.280903392,0.0,77.122965704,65.871452062,391.533938343,40.0979290887,16.6606,334.775409255
 05/03  23:00:00,234.715913196,35.9581794961,79.5956175014,0.0,38.286128036,48.4199368926,250.369569811,54.6567817148,8.3303,187.382488096
 05/03  24:00:00,182.547839863,30.9166966104,69.9037070841,0.0,25.5240853573,30.610668775,199.120881651,49.3524050849,3.33212,146.436356566
 05/04  01:00:00,170.340580709,33.3417282078,62.7460974543,0.0,19.418418834,29.3649097162,166.383103609,47.9658362086,3.33212,115.0851474
 05/04  02:00:00,155.439606296,30.9166966104,58.1278875464,0.0,12.7620426787,28.1191506574,158.805502862,46.7933594965,3.33212,108.680023365
 05/04  03:00:00,155.155556515,33.3417282078,55.5049805695,0.0,12.7620426787,28.1191506574,160.820263065,42.421253569,3.33212,115.066889496
 05/04  04:00:00,161.428848476,33.3417282078,55.1833888148,0.0,12.7620426787,28.1191506574,190.033780018,40.3286122466,3.33212,146.373047771
 05/04  05:00:00,195.060176435,31.7250404762,62.79525853,0.0,25.5240853573,30.610668775,302.422352471,37.3187905288,8.3303,256.773261943
 05/04  06:00:00,312.776865672,34.9584159394,96.1986943624,0.0,51.0481707146,78.1489452969,491.883335435,32.9546341077,16.6606,442.268101327
 05/04  07:00:00,400.786456855,35.7768597932,126.230232532,0.0,64.3609230253,109.708623606,649.080550832,38.3678894486,24.9909,585.721761383
 05/04  08:00:00,330.390904714,35.7667598052,98.4285491405,0.0,51.0481707146,80.7689615957,530.359279247,44.1516203838,33.3212,452.886458864
 05/04  09:00:00,291.760120175,36.3437326511,87.4735997912,0.0,51.0481707146,71.0224615957,456.283424439,51.3997214615,66.8089,338.074802978
 05/04  10:00:00,231.876294434,36.4350302876,76.3162884453,0.0,32.1804615127,65.7244621605,400.985352218,49.3095673991,83.4695,268.206284819
 05/04  11:00:00,237.659171193,36.4910957156,81.4090316777,0.0,32.1804615127,65.7244621605,319.082196221,38.4524929796,83.4695,197.160203242
 05/04  12:00:00,269.826112169,36.5318401967,114.047848309,0.0,32.1804615127,65.7244621605,307.617564848,27.3513717039,83.4695,196.796693144
 05/04  13:00:00,285.278291109,36.5663719038,138.475714913,0.0,32.1804615127,55.9779621605,289.570251486,17.9656562456,75.1392,196.46539524
 05/04  14:00:00,288.016309313,36.5984875556,140.315378212,0.0,32.1804615127,55.9779621605,271.205809013,8.26981359532,66.8089,196.127095418
 05/04  15:00:00,281.441036156,36.6276487817,133.409394989,0.0,32.1804615127,55.9779621605,271.828549622,4.80458557566,75.1392,191.884764046
 05/04  16:00:00,301.3870936,36.3536739043,125.398841492,0.0,32.1804615127,60.9114621605,247.08080236,4.4523006871,91.7998,150.828701673
 05/04  17:00:00,337.232031347,35.8515008861,126.898399957,0.0,32.1804615127,77.5397301883,287.299951181,12.000569211,49.9818,225.31758197
 05/04  18:00:00,397.050863675,35.9027302525,132.825368136,0.0,77.122965704,86.2600435998,478.794652364,19.1145999156,49.9818,409.698252449
 05/04  19:00:00,395.410219654,35.8709719814,123.780140368,0.0,102.647051061,80.1663183927,360.065239912,23.8422683386,33.3212,302.901771573
 05/04  20:00:00,439.533339596,35.8584518623,125.907602458,0.0,115.40909374,92.7192997104,356.277179747,26.1487888528,33.3212,296.807190895
 05/04  21:00:00,411.492886626,35.9327670779,121.543530385,0.0,102.647051061,94.1340635361,501.075990013,32.7847953755,24.9909,443.300294638
 05/04  22:00:00,329.238171024,35.9993460822,105.915504631,0.0,77.122965704,65.871452062,395.000784921,44.064210218,16.6606,334.275974703
 05/04  23:00:00,235.572726161,35.9354275832,80.4633015791,0.0,38.286128036,48.4199368926,265.52087507,69.9152088065,8.3303,187.275366264
 05/04  24:00:00,180.958116065,30.9166966104,68.2945502565,0.0,25.5240853573,30.610668775,216.270669739,66.5777493739,3.33212,146.360800365
 05/05  01:00:00,166.82121596,30.9166966104,61.5704223469,0.0,19.418418834,29.3649097162,164.570699581,52.611008532,3.33212,108.627571049
 05/05  02:00:00,157.644556812,33.3417282078,57.9519075611,0.0,12.7620426787,28.1191506574,161.622732856,43.2561018964,3.33212,115.03451096
 05/05  03:00:00,153.57909935,32.533384342,54.6961651896,0.0,12.7620426787,28.1191506574,153.641942706,41.6900891694,3.33212,108.619733536
 05/05  04:00:00,158.662199236,31.7250404762,53.4277683176,0.0,12.7620426787,28.1191506574,193.015328629,43.2033696768,3.33212,146.479838953
 05/05  05:00:00,191.534532151,33.3417282078,59.7946650055,0.0,25.5240853573,30.610668775,307.648789609,43.0308010967,8.3303,256.287688512
 05/05  06:00:00,307.596710131,33.9884033004,91.1778428768,0.0,51.0481707146,78.1489452969,497.954504305,40.1057424312,16.6606,441.188161874
 05/05  07:00:00,395.456130922,35.7819084701,119.592460252,0.0,64.3609230253,109.708623606,697.450690203,83.8630656974,24.9909,588.596724505
 05/05  08:00:00,325.264340061,35.7667598052,92.2840528769,0.0,51.0481707146,80.7689615957,578.762388016,97.1843892956,33.3212,448.25679872
 05/05  09:00:00,285.402041713,36.3457078447,80.7272172865,0.0,51.0481707146,71.0224615957,535.832455612,131.906972107,66.8089,337.116583504
 05/05  10:00:00,222.950250784,36.4365584882,66.986451156,0.0,32.1804615127,65.7244621605,490.145000582,138.749752367,83.4695,267.925748215
 05/05  11:00:00,218.570929452,36.4904508316,62.0557769702,0.0,32.1804615127,65.7244621605,398.108722069,117.613690503,83.4695,197.025531567
 05/05  12:00:00,218.867531545,36.5304420241,63.1404238078,0.0,32.1804615127,65.7244621605,384.227529392,104.085268003,83.4695,196.672761389
 05/05  13:00:00,210.998547,36.564279603,65.011693711,0.0,32.1804615127,55.9779621605,367.381174462,95.9037167937,75.1392,196.338257669
 05/05  14:00:00,211.075229001,36.5933164434,65.0827432154,0.0,32.1804615127,55.9779621605,356.180949848,95.4332299611,66.8089,193.938819887
 05/05  15:00:00,209.97142712,36.6198865606,63.9296635531,0.0,32.1804615127,55.9779621605,376.911592473,110.733702142,75.1392,191.038690331
 05/05  16:00:00,236.63330029,36.318217779,61.5561787945,0.0,32.1804615127,60.9114621605,379.120850427,133.939102113,91.7998,153.381948315
 05/05  17:00:00,282.814093914,35.7667598052,73.1094526672,0.0,32.1804615127,77.5397301883,421.614678131,146.501841163,49.9818,225.131036968
 05/05  18:00:00,355.686422122,35.7926231955,91.848280734,0.0,77.122965704,86.2600435998,604.908789275,150.999789303,49.9818,403.927199971
 05/05  19:00:00,361.545067028,35.7667598052,90.577189186,0.0,102.647051061,80.1663183927,478.363404773,144.801333765,33.3212,300.240871008
 05/05  20:00:00,410.462430229,35.7667598052,97.3094665775,0.0,115.40909374,92.7192997104,489.995029791,154.472823987,33.3212,302.201005805
 05/05  21:00:00,401.042859323,35.7667598052,111.295224622,0.0,102.647051061,94.1340635361,624.351437049,158.359941952,24.9909,441.000595098
 05/05  22:00:00,312.175657121,35.7976835778,88.7061750825,0.0,77.122965704,65.871452062,503.857760759,157.575017655,16.6606,329.622143104
 05/05  23:00:00,217.79952472,35.7784731946,62.5177767033,0.0,38.286128036,48.4199368926,351.938419016,158.517014606,8.3303,185.09110441
 05/05  24:00:00,165.390476903,30.9166966104,52.744408795,0.0,25.5240853573,30.610668775,219.989642106,70.3690164556,3.33212,146.288505651
 05/06  01:00:00,162.340907334,30.9166966104,47.4970664896,0.0,27.7269238854,30.610668775,175.403345613,57.0696087046,3.33212,115.001616909
 05/06  02:00:00,140.641512571,30.9166966104,43.2992200681,0.0,12.7620426787,28.1191506574,160.371011746,48.4448157758,3.33212,108.59407597
 05/06  03:00:00,138.936855098,30.9166966104,41.6000200771,0.0,12.7620426787,28.1191506574,153.212637868,41.3072038932,3.33212,108.573313975
 05/06  04:00:00,146.822149879,30.9166966104,42.893386428,0.0,12.7620426787,28.1191506574,192.142993825,36.3701322137,3.33212,152.440741612
 05/06  05:00:00,159.480385748,32.533384342,44.482109572,0.0,12.7620426787,28.1191506574,221.082212679,32.2504663051,8.3303,180.501446374
 05/06  06:00:00,237.551589493,33.9479861071,54.3945678314,0.0,42.6918050922,54.3732441037,301.905755861,27.5971460597,16.6606,257.648009801
 05/06  07:00:00,310.315184422,35.8708142913,80.860867861,0.0,42.6918050922,86.1019271793,540.849950004,75.6910459878,24.9909,440.168004016
 05/06  08:00:00,383.950073463,35.7667598052,113.450913336,0.0,57.6566862989,112.030105488,752.899824718,92.6869363546,33.3212,626.891688363
 05/06  09:00:00,324.943133199,36.3519422755,100.957265006,0.0,57.6566862989,83.6599452969,599.097382035,86.9455380949,66.8089,445.342943941
