Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/06  10:00:00,251.849945492,36.4429375122,82.2506234601,0.0,42.6918050922,68.9656133826,491.299106957,71.2210007712,83.4695,336.608606186
 05/06  11:00:00,238.015042936,36.4966224518,76.8323055143,0.0,34.9340096728,67.7198543238,415.558271292,63.4543112104,83.4695,268.634460082
 05/06  12:00:00,236.243274496,36.5389037391,75.85978026,0.0,34.9340096728,67.7198543238,336.117572509,55.4436341662,83.4695,197.204438343
 05/06  13:00:00,228.348243611,36.5726814569,77.6649877468,0.0,34.9340096728,57.9733543238,324.298310581,52.3042503108,75.1392,196.854860271
 05/06  14:00:00,232.348710916,36.6049231215,81.6297479738,0.0,34.9340096728,57.9733543238,311.967287218,48.6351071608,66.8089,196.523280058
 05/06  15:00:00,234.477204885,36.6319970018,83.7488492334,0.0,34.9340096728,57.9733543238,314.050895092,42.3870887628,75.1392,196.524606329
 05/06  16:00:00,256.09321973,36.3255655131,76.4462151294,0.0,34.9340096728,62.9068543238,290.213903894,44.8709910504,91.7998,153.543112844
 05/06  17:00:00,289.646288683,35.8046924887,82.753730521,0.0,34.9340096728,72.2186844194,294.207426058,56.2744259179,49.9818,187.95120014
 05/06  18:00:00,374.280727281,35.8818216828,100.877219824,0.0,87.0357390804,86.2600435998,341.534100475,65.4220171123,49.9818,226.130283362
 05/06  19:00:00,379.131334484,35.7781653646,111.070692106,0.0,102.000620287,77.6748002752,406.063132252,69.6682489804,33.3212,303.073683272
 05/06  20:00:00,411.159175224,35.7667598052,115.053861812,0.0,102.000620287,88.9820225341,401.551730892,73.7423286535,33.3212,294.488202238
 05/06  21:00:00,400.389966504,35.7667598052,114.008551846,0.0,102.000620287,91.6425454185,403.3050687,77.5095676153,24.9909,300.804601085
 05/06  22:00:00,341.083869117,35.7667598052,107.912675761,0.0,87.0357390804,65.871452062,530.611731608,81.2576091694,16.6606,432.693522439
 05/06  23:00:00,240.432127716,35.7667598052,80.9925619957,0.0,42.6918050922,48.4199368926,349.55120602,85.7572190613,8.3303,255.463686959
 05/06  24:00:00,179.983560197,30.9166966104,65.1313036507,0.0,27.7269238854,30.610668775,229.734741831,73.5538045306,3.33212,152.848817301
 05/07  01:00:00,181.031613878,30.9166966104,56.9768994049,0.0,34.4311606118,33.1021868926,176.84119456,64.7636169449,3.33212,108.745457615
 05/07  02:00:00,159.300119364,30.9166966104,52.7563307193,0.0,19.466279405,30.610668775,173.95853478,55.530587598,3.33212,115.095827182
 05/07  03:00:00,156.879398134,30.9166966104,50.3518391316,0.0,19.466279405,30.610668775,160.044642396,47.9852667281,3.33212,108.727255667
 05/07  04:00:00,163.732007605,30.9166966104,50.6252284295,0.0,19.466279405,30.610668775,192.667667755,43.2029720073,3.33212,146.132575747
 05/07  05:00:00,175.290846689,30.9166966104,52.7358901353,0.0,19.466279405,30.610668775,232.934106344,37.4193423378,8.3303,187.184464006
 05/07  06:00:00,249.370007442,34.7967471662,65.4028295832,0.0,42.6918050922,54.3732441037,306.096365568,31.1105471812,16.6606,258.325218387
 05/07  07:00:00,334.854597222,36.009549084,96.4016594492,0.0,49.3960418185,88.5934452969,498.570534796,34.4824582506,24.9909,439.097176545
 05/07  08:00:00,403.371480663,35.8260687773,133.056963746,0.0,57.6566862989,112.030105488,691.154988836,34.4879156232,33.3212,623.345873213
 05/07  09:00:00,331.600392371,36.3634860197,116.977523076,0.0,50.9524495726,81.1684271793,537.384690054,24.8237866036,66.8089,445.75200345
 05/07  10:00:00,307.536084086,36.5419773558,137.25794842,0.0,42.6918050922,68.9656133826,436.276405361,16.0219870197,83.4695,336.784918342
 05/07  11:00:00,306.493340448,36.5842086429,138.788500262,0.0,38.286128036,68.9656133826,357.879151413,6.07058397992,83.4695,268.339067433
 05/07  12:00:00,309.019573721,36.6213546444,141.316185936,0.0,38.286128036,68.9656133826,282.935747118,3.06600456028,83.4695,196.400242558
 05/07  13:00:00,290.079226057,36.5812563721,140.75193464,0.0,31.5818913096,56.727595265,275.175641698,3.63515183864,75.1392,196.40128986
 05/07  14:00:00,290.807060311,36.6125927161,141.65544061,0.0,31.5818913096,56.727595265,259.328576415,3.79071047158,66.8089,188.728965944
 05/07  15:00:00,289.078234929,36.6413558422,140.764085374,0.0,31.5818913096,56.727595265,274.988662134,4.1210965566,75.1392,195.728365577
 05/07  16:00:00,318.231775696,36.3813944114,140.926709812,0.0,31.5818913096,61.661095265,242.667922979,4.31592406026,91.7998,146.552198919
 05/07  17:00:00,345.738092119,35.8877234976,140.960166535,0.0,31.5818913096,70.9729253606,244.48180199,6.74234867001,49.9818,187.75765332
 05/07  18:00:00,406.608057344,35.9304084942,140.094725971,0.0,80.3315023541,83.7685254822,281.479574209,5.97219089968,49.9818,225.525583309
 05/07  19:00:00,408.001796382,35.8797868886,137.658642856,0.0,102.000620287,77.6748002752,335.254842942,5.12502611531,33.3212,296.808616827
 05/07  20:00:00,443.300302987,35.8402459341,138.575452696,0.0,108.704857014,91.4735406516,335.766845256,7.36403260742,33.3212,295.081612649
 05/07  21:00:00,406.731349017,35.9556168027,128.602962486,0.0,95.2963835608,89.1510273009,343.897763047,21.5999460281,24.9909,297.306917019
 05/07  22:00:00,357.296398205,35.9236945368,132.612913515,0.0,80.3315023541,63.3799339444,477.727744229,26.8196724646,16.6606,434.247471764
 05/07  23:00:00,277.063226772,35.8728279534,116.87210315,0.0,42.6918050922,48.4199368926,284.895061011,26.4444255469,8.3303,250.120335464
 05/07  24:00:00,190.547075212,32.9375562749,64.4161174669,0.0,34.4311606118,33.1021868926,174.267528063,22.0052074689,3.33212,148.930200594
 05/08  01:00:00,155.223951151,30.9166966104,50.0536205349,0.0,19.418418834,29.3649097162,138.970376865,23.2004810982,3.33212,112.437775767
 05/08  02:00:00,154.563733241,33.3417282078,54.8845533687,0.0,12.7620426787,28.1191506574,140.356701402,28.5198593528,3.33212,108.504722049
 05/08  03:00:00,151.865509663,30.9166966104,54.6525792927,0.0,12.7620426787,28.1191506574,146.472434754,34.6297761083,3.33212,108.510538645
 05/08  04:00:00,163.014789549,33.3417282078,56.8522822664,0.0,12.7620426787,28.1191506574,183.533484497,34.1613015701,3.33212,146.040062927
 05/08  05:00:00,196.698355217,32.9375562749,66.0904493846,0.0,25.5240853573,30.610668775,299.27489938,35.2725968604,8.3303,255.672002519
 05/08  06:00:00,316.496708155,34.4734096199,100.422052397,0.0,51.0481707146,78.1489452969,488.471136588,34.4902301383,16.6606,437.320306449
 05/08  07:00:00,405.277939352,35.7900434246,130.742783512,0.0,64.3609230253,109.708623606,643.437363288,41.9774201799,24.9909,576.469043108
 05/08  08:00:00,335.029658971,35.7667598052,103.088871649,0.0,51.0481707146,80.7689615957,524.351589018,46.0119050775,33.3212,445.01848394
 05/08  09:00:00,295.743569534,36.3410890533,91.4848834444,0.0,51.0481707146,71.0224615957,453.215975004,48.342983948,66.8089,338.064091056
 05/08  10:00:00,232.228432931,36.4306891921,76.6749192253,0.0,32.1804615127,65.7244621605,398.669874457,54.4447073186,83.4695,260.755667139
 05/08  11:00:00,226.315628604,36.4839242788,70.1073844594,0.0,32.1804615127,65.7244621605,334.828275405,54.766480228,83.4695,196.592295177
 05/08  12:00:00,224.74476828,36.5235528242,69.218437712,0.0,32.1804615127,65.7244621605,339.12859396,59.3966942975,83.4695,196.262399662
 05/08  13:00:00,216.377704635,36.5588115121,70.5556065897,0.0,32.1804615127,55.9779621605,325.906495638,55.1371361601,75.1392,195.630159478
 05/08  14:00:00,217.017820563,36.5870329076,71.1823530089,0.0,32.1804615127,55.9779621605,305.478179891,49.7773228154,66.8089,188.891957076
 05/08  15:00:00,216.155591568,36.6142520155,70.3087148379,0.0,32.1804615127,55.9779621605,316.009292667,50.6623161135,75.1392,190.207776553
 05/08  16:00:00,246.242648088,36.3150268415,71.4336993941,0.0,32.1804615127,60.9114621605,287.224120021,43.8347131076,91.7998,151.589606914
 05/08  17:00:00,299.072032608,35.7781027757,89.6632486814,0.0,32.1804615127,77.5397301883,311.418081124,38.5297261157,49.9818,222.906555008
 05/08  18:00:00,368.089219902,35.8256971055,104.586407821,0.0,77.122965704,86.2600435998,489.990797281,40.883361638,49.9818,399.125635643
 05/08  19:00:00,373.989644731,35.7706816475,102.932698966,0.0,102.647051061,80.1663183927,383.608907412,47.6997150509,33.3212,302.587992361
 05/08  20:00:00,421.901499444,35.7667598052,111.534569186,0.0,115.40909374,92.7192997104,377.964827084,50.6516540386,33.3212,293.991973046
 05/08  21:00:00,416.534939176,35.7989650972,126.900612747,0.0,102.647051061,94.1340635361,515.059411916,51.2000508476,24.9909,438.868461068
 05/08  22:00:00,326.324201437,35.8548275977,103.233617773,0.0,77.122965704,65.871452062,400.827311861,60.048020439,16.6606,324.118691422
 05/08  23:00:00,230.06254896,35.8203947258,75.1598687918,0.0,38.286128036,48.4199368926,268.44785094,73.3766132613,8.3303,186.740937678
 05/08  24:00:00,176.535385869,30.9166966104,63.9608490574,0.0,25.5240853573,30.610668775,212.943469608,63.5649773151,3.33212,146.046372293
 05/09  01:00:00,162.264603532,30.9166966104,57.0821277898,0.0,19.418418834,29.3649097162,167.237950765,55.4290272944,3.33212,108.476803471
 05/09  02:00:00,151.197393724,30.9166966104,53.9461372463,0.0,12.7620426787,28.1191506574,160.405185291,48.6111948516,3.33212,108.46187044
 05/09  03:00:00,151.659297683,33.3417282078,52.0017691694,0.0,12.7620426787,28.1191506574,154.694564934,42.8892754211,3.33212,108.473169513
 05/09  04:00:00,157.865241499,31.7250404762,52.6063117451,0.0,12.7620426787,28.1191506574,188.995889308,39.691568991,3.33212,145.972200317
 05/09  05:00:00,191.902533141,32.533384342,61.0192863713,0.0,25.5240853573,30.610668775,300.065334491,36.3230913221,8.3303,255.411943169
 05/09  06:00:00,311.69714336,34.7967471662,94.5932415252,0.0,51.0481707146,78.1489452969,483.388828301,31.1295843896,16.6606,435.598643911
 05/09  07:00:00,400.154661202,35.7831507886,124.693119218,0.0,64.3609230253,109.708623606,632.25672106,32.431231045,24.9909,574.834590015
 05/09  08:00:00,329.809222264,35.7667598052,97.1620448699,0.0,51.0481707146,80.7689615957,509.585195134,33.2647055518,33.3212,442.999289582
 05/09  09:00:00,289.231514407,36.3404873704,85.0234848478,0.0,51.0481707146,71.0224615957,442.056169032,39.5034669413,66.8089,335.743802091
 05/09  10:00:00,225.827305928,36.4303293065,70.3139941686,0.0,32.1804615127,65.7244621605,395.286709361,48.8650409731,83.4695,262.952168388
 05/09  11:00:00,214.214709022,36.4830437297,58.0644664868,0.0,32.1804615127,65.7244621605,335.160993119,55.220215201,83.4695,196.471277918
 05/09  12:00:00,214.000710429,36.5223754177,58.5629969432,0.0,32.1804615127,65.7244621605,326.077360532,46.4980669775,83.4695,196.109793554
 05/09  13:00:00,234.017296356,36.5544807105,88.1465828972,0.0,32.1804615127,55.9779621605,295.92191862,31.9987941828,75.1392,188.783924437
 05/09  14:00:00,268.897588434,36.5827450502,122.594955672,0.0,32.1804615127,55.9779621605,283.743139968,22.1696372637,66.8089,194.764602704
 05/09  15:00:00,239.914599491,36.608204402,93.5460289652,0.0,32.1804615127,55.9779621605,285.122036558,20.8153696263,75.1392,189.167466932
 05/09  16:00:00,263.874530259,36.309373485,88.5097126899,0.0,32.1804615127,60.9114621605,255.615374093,17.4295143364,91.7998,146.386059756
 05/09  17:00:00,308.507156976,35.7726814965,98.4940210122,0.0,32.1804615127,77.5397301883,292.332488951,18.0380359435,49.9818,224.312653007
 05/09  18:00:00,371.089016783,35.8216092886,107.070727951,0.0,77.122965704,86.2600435998,470.000900029,21.8097751669,49.9818,398.209324862
 05/09  19:00:00,382.297815724,35.7705444848,111.232676543,0.0,102.647051061,80.1663183927,357.081439779,23.0419837563,33.3212,300.718256023
 05/09  20:00:00,418.247166992,35.7667598052,107.97238191,0.0,115.40909374,92.7192997104,352.886763228,26.2187664964,33.3212,293.346796731
 05/09  21:00:00,409.242916957,35.8025567467,119.700993616,0.0,102.647051061,94.1340635361,491.990286601,28.931416793,24.9909,438.067969808
 05/09  22:00:00,331.400385528,35.855018746,108.097479065,0.0,77.122965704,65.871452062,371.325200789,31.2486010929,16.6606,323.415999696
 05/09  23:00:00,226.961308387,35.8257272013,71.9700465824,0.0,38.286128036,48.4199368926,231.855831163,36.9177520261,8.3303,186.607779137
 05/09  24:00:00,159.755611834,30.9166966104,47.2564034332,0.0,25.5240853573,30.610668775,182.882392993,33.5884721374,3.33212,145.961800856
 05/10  01:00:00,152.762178821,30.9166966104,47.659974114,0.0,19.418418834,29.3649097162,142.00066714,30.2307438624,3.33212,108.437803278
 05/10  02:00:00,163.902389022,32.533384342,65.0350905624,0.0,12.7620426787,28.1191506574,134.85353176,23.0908040938,3.33212,108.430607666
 05/10  03:00:00,147.558143689,31.7250404762,49.5703381127,0.0,12.7620426787,28.1191506574,131.932503452,20.1610053414,3.33212,108.439378111
 05/10  04:00:00,163.918758587,33.3417282078,57.7086138307,0.0,12.7620426787,28.1191506574,170.938667897,21.7241210607,3.33212,145.882426836
 05/10  05:00:00,182.711640644,32.533384342,52.5474578287,0.0,25.5240853573,30.610668775,283.279141135,25.4381980804,8.3303,249.510643054
 05/10  06:00:00,302.449748382,34.1500720736,86.8288263007,0.0,51.0481707146,78.1489452969,478.984698253,28.7187577398,16.6606,433.605340514
 05/10  07:00:00,393.445401606,35.8839142744,118.902041346,0.0,64.3609230253,109.708623606,641.194881682,38.685249368,24.9909,577.518732314
 05/10  08:00:00,325.01469716,35.7667598052,93.1479998066,0.0,51.0481707146,80.7689615957,524.466635827,48.873385624,33.3212,442.272050203
 05/10  09:00:00,286.471387452,36.3382791642,82.2773751327,0.0,51.0481707146,71.0224615957,456.878350149,55.4936064807,66.8089,334.575843668
 05/10  10:00:00,223.958365881,36.4296356812,68.4294444602,0.0,32.1804615127,65.7244621605,414.878229355,72.5312218365,83.4695,258.877507518
 05/10  11:00:00,220.001787251,36.4849261549,63.8181982114,0.0,32.1804615127,65.7244621605,349.263279062,69.4644875155,83.4695,196.329291547
 05/10  12:00:00,220.543642786,36.5244728424,65.0538338255,0.0,32.1804615127,65.7244621605,345.653289319,66.2104206799,83.4695,195.973368639
 05/10  13:00:00,212.497579575,36.5597210161,66.7174718629,0.0,32.1804615127,55.9779621605,321.622887041,57.8286335143,75.1392,188.655053527
 05/10  14:00:00,213.242273701,36.5890231765,67.4472300886,0.0,32.1804615127,55.9779621605,306.973894649,51.8315940789,66.8089,188.33340057
 05/10  15:00:00,213.488749625,36.6175059988,67.6740433644,0.0,32.1804615127,55.9779621605,322.788310924,52.3320823935,75.1392,195.317028531
 05/10  16:00:00,250.623237834,36.3173961546,75.817349489,0.0,32.1804615127,60.9114621605,278.324877706,40.212621083,91.7998,146.312456623
 05/10  17:00:00,330.128631374,35.7763095221,120.450364972,0.0,32.1804615127,77.5397301883,302.461986275,32.6497661175,49.9818,219.830420158
 05/10  18:00:00,358.472095189,35.8232407505,94.8573847673,0.0,77.122965704,86.2600435998,485.26862564,34.396756694,49.9818,400.890068946
 05/10  19:00:00,356.078085035,35.7700898996,85.0357123516,0.0,102.647051061,80.1663183927,371.787486111,44.3859393712,33.3212,294.08034674
 05/10  20:00:00,410.203374654,35.7667598052,99.8298079123,0.0,115.40909374,92.7192997104,387.955081626,61.6615842345,33.3212,292.972297392
 05/10  21:00:00,406.339357007,35.7907837701,116.682869497,0.0,102.647051061,94.1340635361,535.637461402,73.640385293,24.9909,437.006176109
 05/10  22:00:00,316.891345265,35.8304178202,93.77842884,0.0,77.122965704,65.871452062,433.750851718,92.8665550192,16.6606,324.223696699
 05/10  23:00:00,221.261433908,35.8067139038,66.2582282042,0.0,38.286128036,48.4199368926,322.975943041,129.260712685,8.3303,185.384930356
 05/10  24:00:00,168.422558799,30.9166966104,55.8198713287,0.0,25.5240853573,30.610668775,236.458348352,87.237233726,3.33212,145.888994627
 05/11  01:00:00,153.742755384,30.9166966104,48.4959512501,0.0,19.418418834,29.3649097162,189.813797666,78.0903779572,3.33212,108.391299709
 05/11  02:00:00,142.114318007,30.9166966104,44.7810670261,0.0,12.7620426787,28.1191506574,179.836098834,68.1209523903,3.33212,108.383026444
 05/11  03:00:00,140.297940773,30.9166966104,42.9672484125,0.0,12.7620426787,28.1191506574,167.982457462,56.276208919,3.33212,108.374128543
 05/11  04:00:00,148.986301323,31.7250404762,44.2533555015,0.0,12.7620426787,28.1191506574,196.934049969,47.7966643206,3.33212,145.805265648
 05/11  05:00:00,183.234490171,32.533384342,52.8567607867,0.0,25.5240853573,30.610668775,296.490544691,40.7920225077,8.3303,247.368222183
 05/11  06:00:00,300.788217479,34.4734096199,84.5929485158,0.0,51.0481707146,78.1489452969,486.362684031,34.7395172564,16.6606,434.962566774
 05/11  07:00:00,390.692498913,35.7753378215,115.694460935,0.0,64.3609230253,109.708623606,678.09869657,79.919501446,24.9909,573.188295124
 05/11  08:00:00,325.963395543,35.7727210817,93.805720777,0.0,51.0481707146,80.7689615957,542.09301617,69.830993346,33.3212,438.940822824
 05/11  09:00:00,291.712108642,36.3574512841,87.2680063525,0.0,51.0481707146,71.0224615957,465.37619076,67.5818644731,66.8089,330.985426287
 05/11  10:00:00,233.33196658,36.4503939191,77.6612717919,0.0,32.1804615127,65.7244621605,404.148898433,56.3847981784,83.4695,264.294600254
 05/11  11:00:00,232.722192921,36.5066456029,76.41884473,0.0,32.1804615127,65.7244621605,319.759878669,40.1112696506,83.4695,196.179109018
 05/11  12:00:00,241.970807694,36.5487386737,86.3200181702,0.0,32.1804615127,65.7244621605,301.823996966,29.523121637,83.4695,188.831375328
 05/11  13:00:00,264.020872992,36.5858043349,117.752203132,0.0,32.1804615127,55.9779621605,291.216621906,21.4260457151,75.1392,194.651376191
 05/11  14:00:00,230.725836711,36.6184772088,84.5884771199,0.0,32.1804615127,55.9779621605,276.405375216,20.539398959,66.8089,189.057076257
 05/11  15:00:00,201.284130669,36.6482813765,55.4371204889,0.0,32.1804615127,55.9779621605,292.146488354,28.789029997,75.1392,188.218258357
 05/11  16:00:00,229.182792447,36.3802475145,54.4138572458,0.0,32.1804615127,60.9114621605,273.739630864,35.7149586981,91.7998,146.224872166
 05/11  17:00:00,282.550581751,35.8573359489,73.2074275695,0.0,32.1804615127,77.5397301883,314.700195079,40.786922201,49.9818,223.931472878
 05/11  18:00:00,358.99965152,35.896616435,95.5862039942,0.0,77.122965704,86.2600435998,492.689222164,48.1563284442,49.9818,394.55109372
 05/11  19:00:00,368.21232984,35.8388518006,97.1638611676,0.0,102.647051061,80.1663183927,412.490336521,85.4640481529,33.3212,293.705088369
 05/11  20:00:00,439.758067903,35.8071092569,129.043484349,0.0,115.40909374,92.7192997104,445.750997353,119.847756551,33.3212,292.582040802
 05/11  21:00:00,426.23284506,35.847546045,136.169715702,0.0,102.647051061,94.1340635361,581.019563782,120.068604985,24.9909,435.960058798
 05/11  22:00:00,326.715073866,35.9133314857,103.154409074,0.0,77.122965704,65.871452062,486.023715533,146.531479936,16.6606,322.831635597
 05/11  23:00:00,224.682222978,35.8512157468,69.279022245,0.0,38.286128036,48.4199368926,368.496790808,174.165840902,8.3303,186.000649906
 05/11  24:00:00,168.001818197,30.9166966104,55.2768490831,0.0,25.5240853573,30.610668775,233.226379836,86.4102554307,3.33212,143.484004406
 05/12  01:00:00,152.89759048,30.9166966104,47.5517158994,0.0,19.418418834,29.3649097162,185.882352431,72.1008817722,3.33212,110.449350658
 05/12  02:00:00,140.939313306,30.9166966104,43.5144497429,0.0,12.7620426787,28.1191506574,171.827138391,60.0389746367,3.33212,108.456043755
 05/12  03:00:00,138.630216293,30.9166966104,41.2061802516,0.0,12.7620426787,28.1191506574,161.238222715,49.5741642174,3.33212,108.331938497
 05/12  04:00:00,147.680503276,31.7250404762,42.231314711,0.0,12.7620426787,28.1191506574,183.705259842,41.2718198131,3.33212,139.101320029
 05/12  05:00:00,178.781639055,32.533384342,50.4358081458,0.0,25.5240853573,30.610668775,299.264199389,36.3404742593,8.3303,254.593425129
 05/12  06:00:00,299.393655036,34.3117408467,82.5311188158,0.0,51.0481707146,78.1489452969,472.476849388,30.0875608364,16.6606,425.728688552
 05/12  07:00:00,390.945032629,35.7729244645,114.755708002,0.0,64.3609230253,109.708623606,675.585859122,79.7230319047,24.9909,570.871927217
 05/12  08:00:00,325.11081852,35.7667598052,92.1421134884,0.0,51.0481707146,80.7689615957,537.446982759,63.9998684037,33.3212,440.125914355
 05/12  09:00:00,291.218722507,36.3636485603,86.8001476918,0.0,51.0481707146,71.0224615957,458.898067731,58.540222571,66.8089,333.54894516
 05/12  10:00:00,234.962659889,36.4570267195,79.3005514373,0.0,32.1804615127,65.7244621605,392.226034698,50.4550408008,83.4695,258.301493897
 05/12  11:00:00,232.392846534,36.5140016021,76.0950069881,0.0,32.1804615127,65.7244621605,318.279381116,38.7631184604,83.4695,196.046762656
 05/12  12:00:00,239.884398144,36.5552589025,84.2519469453,0.0,32.1804615127,65.7244621605,303.60246281,28.6966455519,83.4695,191.436317258
 05/12  13:00:00,251.730995951,36.5936630797,105.581699301,0.0,32.1804615127,55.9779621605,291.394644284,23.6348352778,75.1392,192.620609006
 05/12  14:00:00,239.706423535,36.6255681478,93.5467684502,0.0,32.1804615127,55.9779621605,273.986647039,19.0852557438,66.8089,188.092491295
 05/12  15:00:00,258.003337029,36.6542922336,111.677058365,0.0,32.1804615127,55.9779621605,278.393224189,15.1927497413,75.1392,188.061274448
 05/12  16:00:00,291.338093676,36.390462543,115.927024959,0.0,32.1804615127,60.9114621605,250.178347417,12.2482017494,91.7998,146.130345667
 05/12  17:00:00,332.166122305,35.8680220447,122.188304204,0.0,32.1804615127,77.5397301883,287.456411984,13.738588962,49.9818,223.736023022
 05/12  18:00:00,381.071285116,35.9206905344,117.205642669,0.0,77.122965704,86.2600435998,463.451584107,19.7416923604,49.9818,393.728091746
 05/12  19:00:00,355.737917465,35.8963087222,85.0857743349,0.0,102.647051061,80.1663183927,359.425620001,32.8064634662,33.3212,293.297956534
 05/12  20:00:00,407.322111294,35.8718148245,97.3841884024,0.0,115.40909374,92.7192997104,379.917362555,54.405879577,33.3212,292.190282978
 05/12  21:00:00,403.572796149,35.9243969427,114.186991915,0.0,102.647051061,94.1340635361,552.733148036,92.8937419912,24.9909,434.848506045
 05/12  22:00:00,316.74092652,35.9742919808,93.3669749708,0.0,77.122965704,65.871452062,499.315058553,160.638493624,16.6606,322.015964929
 05/12  23:00:00,221.250369535,35.8960137224,65.6714777622,0.0,38.286128036,48.4199368926,430.338000787,242.695821782,8.3303,179.311879005
 05/12  24:00:00,166.197345512,30.9166966104,53.5893742048,0.0,25.5240853573,30.610668775,231.185071733,82.1165566395,3.33212,145.736395093
 05/13  01:00:00,200.015240411,30.9166966104,85.0036704533,0.0,27.7269238854,30.610668775,179.406064539,67.7655530536,3.33212,108.308391485
 05/13  02:00:00,160.591672089,30.9166966104,63.0732041386,0.0,12.7620426787,28.1191506574,167.022903672,55.3964734257,3.33212,108.294310246
 05/13  03:00:00,150.19336564,30.9166966104,52.6566953921,0.0,12.7620426787,28.1191506574,158.329785888,46.7111989389,3.33212,108.286466949
 05/13  04:00:00,154.603704761,31.7250404762,49.6710911554,0.0,12.7620426787,28.1191506574,186.995799783,38.010303453,3.33212,145.65337633
 05/13  05:00:00,161.140156883,32.533384342,48.7646170854,0.0,12.7620426787,28.1191506574,219.159652044,31.6552354425,8.3303,179.174116602
 05/13  06:00:00,242.760658493,34.3117408467,59.0496612895,0.0,42.6918050922,54.3732441037,293.120134489,27.4076549418,16.6606,249.051879548
 05/13  07:00:00,322.594630145,35.7880463535,92.7319988097,0.0,42.6918050922,86.1019271793,545.078923923,88.3535740281,24.9909,431.734449895
 05/13  08:00:00,400.88442756,35.8079737199,130.416366295,0.0,57.6566862989,112.030105488,691.814151663,51.8619718746,33.3212,606.630979788
 05/13  09:00:00,349.776768093,36.3616205585,125.742747004,0.0,57.6566862989,83.6599452969,526.248081414,21.4503844371,66.8089,437.988796977
 05/13  10:00:00,297.870729388,36.4869453548,127.768536516,0.0,42.6918050922,68.9656133826,424.203109181,11.4580614047,83.4695,329.275547776
 05/13  11:00:00,294.420946572,36.5708345833,132.399574134,0.0,34.9340096728,67.7198543238,354.115964763,8.2315778303,83.4695,262.414886932
 05/13  12:00:00,300.914891518,36.6403117171,139.411754975,0.0,34.9340096728,67.7198543238,283.11816207,3.42958825787,83.4695,196.219073812
 05/13  13:00:00,293.003602733,36.6008162632,141.203279083,0.0,34.9340096728,57.9733543238,267.168314726,2.99354557775,75.1392,189.035569149
 05/13  14:00:00,292.678733812,36.6334170407,140.634669411,0.0,34.9340096728,57.9733543238,265.284756055,3.07574398965,66.8089,195.400112066
 05/13  15:00:00,292.766751588,36.6634931748,140.539606918,0.0,34.9340096728,57.9733543238,266.983282257,3.28355220239,75.1392,188.560530054
 05/13  16:00:00,321.957856839,36.4375305291,140.697550774,0.0,34.9340096728,62.9068543238,245.233137869,3.51030753632,91.7998,149.923030333
 05/13  17:00:00,348.911092947,35.940277074,140.534291059,0.0,34.9340096728,72.2186844194,238.715279774,5.53789215107,49.9818,183.195587623
 05/13  18:00:00,414.240218784,36.1303195961,139.497679247,0.0,87.0357390804,86.2600435998,279.115046077,4.45831368196,49.9818,224.674932395
 05/13  19:00:00,407.942905723,35.9452816982,138.874302728,0.0,102.000620287,77.6748002752,331.271578046,5.59064586863,33.3212,292.359732177
 05/13  20:00:00,390.877862883,35.8746278375,97.474973227,0.0,102.000620287,88.9820225341,354.270995592,29.3458012682,33.3212,291.603994324
 05/13  21:00:00,380.167894055,35.9046903374,93.8613155062,0.0,102.000620287,91.6425454185,385.522947013,69.7978054082,24.9909,290.734241605
 05/13  22:00:00,333.076571128,35.8482588026,99.9295316085,0.0,87.0357390804,65.871452062,550.136436117,109.931427979,16.6606,423.544408138
 05/13  23:00:00,237.628414755,35.7844526763,78.0927015675,0.0,42.6918050922,48.4199368926,406.888125098,148.917703638,8.3303,249.64012146
 05/13  24:00:00,206.5009764,30.9166966104,91.5956668048,0.0,27.7269238854,30.610668775,230.883880807,84.0082948644,3.33212,143.543465943
 05/14  01:00:00,206.404986361,30.9166966104,82.2205349006,0.0,34.4311606118,33.1021868926,180.972450435,69.2235764901,3.33212,108.416753944
 05/14  02:00:00,172.974055574,30.9166966104,66.3372246504,0.0,19.466279405,30.610668775,162.788661208,49.6389538452,3.33212,109.817587363
 05/14  03:00:00,166.84819319,30.9166966104,60.2563866104,0.0,19.466279405,30.610668775,152.442619831,35.7255908156,3.33212,113.384909016
 05/14  04:00:00,172.821205529,31.7250404762,58.8533092125,0.0,19.466279405,30.610668775,172.343680911,30.0549078881,3.33212,138.956653023
 05/14  05:00:00,180.637320493,32.533384342,59.2245804786,0.0,19.466279405,30.610668775,215.452722493,26.1039154422,8.3303,181.018507051
 05/14  06:00:00,256.211576584,34.635078393,72.3469837078,0.0,42.6918050922,54.3732441037,294.387048974,23.2667930997,16.6606,254.459655875
 05/14  07:00:00,344.460806426,36.0408515448,105.886706002,0.0,49.3960418185,88.5934452969,485.234451189,28.3771958676,24.9909,431.866355322
 05/14  08:00:00,405.253056023,35.8699726395,134.784920022,0.0,57.6566862989,112.030105488,667.216863185,30.0765867454,33.3212,603.819076439
 05/14  09:00:00,339.283919808,36.3731168599,124.551579007,0.0,50.9524495726,81.1684271793,532.205629343,27.4295833541,66.8089,437.967145989
 05/14  10:00:00,265.471402572,36.5194475132,95.7754211062,0.0,42.6918050922,68.9656133826,442.415575538,32.1017226142,83.4695,326.844352924
 05/14  11:00:00,249.829257074,36.5587707905,83.928210501,0.0,38.286128036,68.9656133826,399.417592193,51.4642236685,83.4695,264.483868525
 05/14  12:00:00,240.471497894,36.5913824159,75.3322960224,0.0,38.286128036,68.9656133826,342.231569146,70.3262645252,83.4695,188.435804621
 05/14  13:00:00,219.888637199,36.5841676334,73.6917611358,0.0,31.5818913096,56.727595265,356.26545341,85.7074073116,75.1392,195.418846098
 05/14  14:00:00,218.94375941,36.6128547501,72.7130784869,0.0,31.5818913096,56.727595265,352.088880896,97.4884715449,66.8089,187.791509351
 05/14  15:00:00,216.526759691,36.6378478583,70.2650206621,0.0,31.5818913096,56.727595265,376.313765336,113.379320049,75.1392,187.795245288
 05/14  16:00:00,242.400223922,36.3329725211,67.1916142719,0.0,31.5818913096,61.661095265,356.018327909,118.235863241,91.7998,145.982664667
 05/14  17:00:00,276.539189619,35.7667598052,74.1834467581,0.0,31.5818913096,70.9729253606,342.067242213,112.168622202,49.9818,179.916820012
 05/14  18:00:00,350.667462374,35.7850806124,86.5375388644,0.0,80.3315023541,83.7685254822,387.816688081,113.734768001,49.9818,224.100120081
 05/14  19:00:00,367.169725989,35.7667598052,99.0864827302,0.0,102.000620287,77.6748002752,432.448203466,111.964870185,33.3212,287.162133281
 05/14  20:00:00,410.810776833,35.7667598052,108.253295938,0.0,108.704857014,91.4735406516,421.506649744,101.492038618,33.3212,286.693411126
 05/14  21:00:00,386.819150154,35.7667598052,109.659346033,0.0,95.2963835608,89.1510273009,413.500009043,97.0658721795,24.9909,291.443236864
 05/14  22:00:00,329.345720761,35.7667598052,105.405227598,0.0,80.3315023541,63.3799339444,530.597422795,93.6319064356,16.6606,420.304916359
 05/14  23:00:00,238.372577365,35.7667598052,78.9370657725,0.0,42.6918050922,48.4199368926,348.222857386,93.7573205614,8.3303,246.135236824
 05/14  24:00:00,187.925091304,30.9166966104,63.8713666645,0.0,34.4311606118,33.1021868926,219.330031563,70.1977161583,3.33212,145.800195405
 05/15  01:00:00,160.950782459,30.9166966104,55.7322887905,0.0,19.418418834,29.3649097162,170.132064093,58.5788679552,3.33212,108.221076138
 05/15  02:00:00,149.372508992,30.9166966104,52.0918483852,0.0,12.7620426787,28.1191506574,162.396673633,50.857870079,3.33212,108.206683554
 05/15  03:00:00,147.39629345,30.9166966104,50.1290686365,0.0,12.7620426787,28.1191506574,155.982842652,44.4503300641,3.33212,108.200392588
 05/15  04:00:00,157.547920358,33.3417282078,51.2809811485,0.0,12.7620426787,28.1191506574,181.373991451,39.1631508536,3.33212,138.878720597
 05/15  05:00:00,185.516665516,30.9166966104,59.6399168564,0.0,25.5240853573,30.610668775,292.427875846,34.7707496753,8.3303,249.326826171
 05/15  06:00:00,307.99742087,34.9584159394,91.4403120755,0.0,51.0481707146,78.1489452969,474.782471684,31.1314094412,16.6606,426.990462243
 05/15  07:00:00,394.301399976,35.7777700042,119.755711121,0.0,64.3609230253,109.708623606,627.808198888,37.0115701714,24.9909,565.805728717
 05/15  08:00:00,325.950144586,35.7667598052,93.9803112527,0.0,51.0481707146,80.7689615957,507.414093423,40.7235504318,33.3212,433.369342991
 05/15  09:00:00,287.926245625,36.3518125538,83.6743939925,0.0,51.0481707146,71.0224615957,433.62843436,40.0254956041,66.8089,326.794038756
 05/15  10:00:00,225.480587554,36.4404365461,69.9767605872,0.0,32.1804615127,65.7244621605,380.179983251,39.248198407,83.4695,257.462284844
 05/15  11:00:00,240.076167297,36.4929010104,83.828860272,0.0,32.1804615127,65.7244621605,308.79895261,29.7133058537,83.4695,195.616146757
 05/15  12:00:00,292.957892175,36.5310120098,136.825895575,0.0,32.1804615127,65.7244621605,288.532035988,16.7565275871,83.4695,188.306008401
 05/15  13:00:00,270.219138374,36.5621861329,123.398162908,0.0,32.1804615127,55.9779621605,273.427289766,10.3193019954,75.1392,187.96878777
 05/15  14:00:00,261.443214688,36.5919965023,114.478959025,0.0,32.1804615127,55.9779621605,263.781415652,9.30969447718,66.8089,187.662821175
 05/15  15:00:00,259.660326265,36.6191402357,112.677188295,0.0,32.1804615127,55.9779621605,272.027203349,9.23290596881,75.1392,187.65509738
 05/15  16:00:00,288.495985041,36.3196106333,112.544978054,0.0,32.1804615127,60.9114621605,244.58942636,6.88282812709,91.7998,145.906798233
 05/15  17:00:00,330.254136867,35.7954678895,119.750571208,0.0,32.1804615127,77.5397301883,275.03850781,9.14364178984,49.9818,215.91306602
 05/15  18:00:00,398.587681881,35.8455183792,134.058696394,0.0,77.122965704,86.2600435998,454.121840464,12.8314132075,49.9818,391.308627256
 05/15  19:00:00,404.136223478,35.7847333199,132.129457225,0.0,102.647051061,80.1663183927,339.670132787,14.2408914501,33.3212,292.108041337
 05/15  20:00:00,446.339832971,35.771142787,135.158101749,0.0,115.40909374,92.7192997104,341.463374895,17.1053404999,33.3212,291.036834395
 05/15  21:00:00,429.216435101,35.8229453212,138.746516909,0.0,102.647051061,94.1340635361,469.490773931,19.8467940458,24.9909,424.653079885
 05/15  22:00:00,355.570212173,35.8906554022,131.657828509,0.0,77.122965704,65.871452062,362.287071014,22.6218069369,16.6606,323.004664077
 05/15  23:00:00,262.206159901,35.8564328101,106.500548832,0.0,38.286128036,48.4199368926,210.703812359,25.3865142191,8.3303,176.98699814
 05/15  24:00:00,146.932987992,30.9166966104,34.4479040563,0.0,25.5240853573,30.610668775,165.530809273,18.6024791372,3.33212,143.596210136
 05/16  01:00:00,147.214337646,30.9166966104,42.125275224,0.0,19.418418834,29.3649097162,131.475620034,19.9675310687,3.33212,108.175968966
 05/16  02:00:00,181.883540007,33.3417282078,81.9122422532,0.0,12.7620426787,28.1191506574,130.754963775,19.2492422514,3.33212,108.173601524
 05/16  03:00:00,165.241194916,32.533384342,66.2105084157,0.0,12.7620426787,28.1191506574,128.427779043,18.5667102617,3.33212,106.528948781
 05/16  04:00:00,147.844369738,31.7250404762,42.5565785047,0.0,12.7620426787,28.1191506574,164.949011488,21.1171898807,3.33212,140.499701607
 05/16  05:00:00,199.402356705,33.3417282078,70.3023521997,0.0,25.5240853573,30.610668775,276.885622132,22.516695948,8.3303,246.038626184
 05/16  06:00:00,328.045421732,34.7967471662,110.560864906,0.0,51.0481707146,78.1489452969,462.208132426,21.517822741,16.6606,424.029709685
 05/16  07:00:00,405.552942676,35.7933862953,129.658152561,0.0,64.3609230253,109.708623606,614.233633852,26.2689013833,24.9909,562.973832469
 05/16  08:00:00,369.942611131,35.7667598052,136.56246242,0.0,51.0481707146,80.7689615957,485.939803499,20.159343899,33.3212,432.4592596
 05/16  09:00:00,344.346945307,36.3341162245,138.749594501,0.0,51.0481707146,71.0224615957,406.698867467,8.37175321425,66.8089,331.518214253
 05/16  10:00:00,297.515971972,36.4250150358,140.050087164,0.0,32.1804615127,65.7244621605,346.608586359,5.92897442329,83.4695,257.210111936
 05/16  11:00:00,298.784290985,36.4795694052,140.215367957,0.0,32.1804615127,65.7244621605,278.08589797,6.12570917456,83.4695,188.490688796
 05/16  12:00:00,297.79109226,36.5211329289,139.55626911,0.0,32.1804615127,65.7244621605,276.814677661,5.19819850337,83.4695,188.146979158
 05/16  13:00:00,286.009153606,36.5570323879,136.067599475,0.0,32.1804615127,55.9779621605,268.166485017,5.1718119113,75.1392,187.855473106
 05/16  14:00:00,285.519098089,36.5869023776,134.7463714,0.0,32.1804615127,55.9779621605,259.953630537,5.59493057386,66.8089,187.549799963
 05/16  15:00:00,285.420676397,36.6150601013,134.575638242,0.0,32.1804615127,55.9779621605,268.244512768,5.57597730773,75.1392,187.529335461
 05/16  16:00:00,313.718216161,36.3571048491,133.120702001,0.0,32.1804615127,60.9114621605,240.39220071,2.77162183575,91.7998,145.820778875
 05/16  17:00:00,348.147858451,35.8620794527,133.025753333,0.0,32.1804615127,77.5397301883,271.62879326,5.9514851817,49.9818,215.695508078
 05/16  18:00:00,401.25729915,35.9106174127,132.82939798,0.0,77.122965704,86.2600435998,447.144633252,6.67803544444,49.9818,390.484797808
 05/16  19:00:00,407.695390083,35.882744707,132.340057171,0.0,102.647051061,80.1663183927,331.020202184,5.96457323547,33.3212,291.734428949
 05/16  20:00:00,443.049458917,35.8708353308,131.404485857,0.0,115.40909374,92.7192997104,326.841282676,5.82927415023,33.3212,287.690808526
 05/16  21:00:00,423.639573407,35.9497995095,130.144171629,0.0,102.647051061,94.1340635361,456.286621629,6.45719981378,24.9909,424.838521816
 05/16  22:00:00,358.742953047,36.0258775117,131.808304927,0.0,77.122965704,65.871452062,346.125696536,9.50162896877,16.6606,319.963467567
 05/16  23:00:00,293.554728957,35.9764176372,135.260265366,0.0,38.286128036,48.4199368926,199.445472812,12.3297999113,8.3303,178.785372901
 05/16  24:00:00,185.818413135,32.9375562749,70.1628548381,0.0,25.5240853573,30.610668775,143.807263373,1.67718953799,3.33212,138.797953835
 05/17  01:00:00,136.973212405,30.9166966104,31.9014225919,0.0,19.418418834,29.3649097162,114.420415392,2.94685681873,3.33212,108.141438573
 05/17  02:00:00,176.499569059,33.3417282078,75.436158411,0.0,12.7620426787,28.1191506574,114.401767,2.93511143818,3.33212,108.134535562
 05/17  03:00:00,178.232960278,33.3417282078,77.3443571586,0.0,12.7620426787,28.1191506574,116.563441539,5.09956253532,3.33212,108.131759004
 05/17  04:00:00,185.600490513,33.3417282078,78.2048664129,0.0,12.7620426787,28.1191506574,148.742115089,6.6804212211,3.33212,138.729573868
 05/17  05:00:00,198.710983387,32.9375562749,69.9723051065,0.0,25.5240853573,30.610668775,260.982682245,6.88094023536,8.3303,245.77144201
 05/17  06:00:00,320.638339552,34.3117408467,103.057742045,0.0,51.0481707146,78.1489452969,445.452861571,6.56654338975,16.6606,422.225718181
 05/17  07:00:00,409.064242187,35.8103986794,131.551559759,0.0,64.3609230253,109.708623606,596.204380181,10.0035330232,24.9909,561.209947157
 05/17  08:00:00,367.668733504,35.768111412,132.01298643,0.0,51.0481707146,80.7689615957,470.076762099,4.92144990195,33.3212,431.834112197
 05/17  09:00:00,339.333954927,36.3319999435,130.740970753,0.0,51.0481707146,71.0224615957,396.390532033,2.481133473,66.8089,327.10049856
 05/17  10:00:00,291.1550375,36.4232319024,130.837308787,0.0,32.1804615127,65.7244621605,348.160962429,7.44162438657,83.4695,257.249838042
 05/17  11:00:00,291.31657842,36.4786174432,129.387131147,0.0,32.1804615127,65.7244621605,282.58043895,7.77824698396,83.4695,191.332691966
 05/17  12:00:00,286.585275092,36.5226123402,125.149162869,0.0,32.1804615127,65.7244621605,278.381291559,6.86315236209,83.4695,188.048639197
 05/17  13:00:00,271.647626552,36.5584404043,119.866254875,0.0,32.1804615127,55.9779621605,268.959701412,6.07984611495,75.1392,187.740655297
 05/17  14:00:00,269.544481463,36.5911872735,117.724919042,0.0,32.1804615127,55.9779621605,259.964620456,5.72588659896,66.8089,187.429833857
 05/17  15:00:00,268.386284873,36.6218869521,116.821477363,0.0,32.1804615127,55.9779621605,266.479193204,5.18160172231,75.1392,186.158391482
 05/17  16:00:00,297.402312792,36.4393237482,116.954327747,0.0,32.1804615127,60.9114621605,234.446237977,2.35505195891,91.7998,140.291386018
 05/17  17:00:00,334.884624464,35.9520862615,119.46685668,0.0,32.1804615127,77.5397301883,271.521939089,5.97221299726,49.9818,215.567926092
 05/17  18:00:00,387.098470463,36.0578591817,117.676259345,0.0,77.122965704,86.2600435998,445.951766199,6.30739363176,49.9818,389.662572567
 05/17  19:00:00,393.882805482,36.1124027733,116.611413976,0.0,102.647051061,80.1663183927,330.790513061,6.14217177388,33.3212,291.327141287
 05/17  20:00:00,429.654362444,36.1111586031,115.922164694,0.0,115.40909374,92.7192997104,327.306503818,6.57094343418,33.3212,287.414360384
 05/17  21:00:00,410.336214519,36.1885641011,114.682172639,0.0,102.647051061,94.1340635361,455.68081049,6.97800723497,24.9909,423.711903255
 05/17  22:00:00,345.508783915,36.2441410563,116.33664454,0.0,77.122965704,65.871452062,345.021052163,8.86486111855,16.6606,319.495591044
 05/17  23:00:00,284.955506827,36.1714294847,123.767318447,0.0,38.286128036,48.4199368926,199.104380636,12.1002570359,8.3303,178.6738236
 05/17  24:00:00,256.577976408,33.3417282078,138.027948479,0.0,25.5240853573,30.610668775,142.100719823,0.0353771136548,3.33212,138.733222709
 05/18  01:00:00,234.351666957,33.8806241183,122.293115967,0.0,19.418418834,29.3649097162,111.682216573,0.253204451072,3.33212,108.096892121
 05/18  02:00:00,219.74106537,34.1500720736,115.157335474,0.0,12.7620426787,28.1191506574,109.828732508,0.055491045929,3.33212,106.441121463
 05/18  03:00:00,216.853874166,34.1500720736,112.339343277,0.0,12.7620426787,28.1191506574,106.780952212,0.0755826165448,3.33212,103.373249595
 05/18  04:00:00,196.004777084,33.0722802525,87.3958949812,0.0,12.7620426787,28.1191506574,148.856309302,0.276745783592,3.33212,145.247443519
 05/18  05:00:00,222.563879181,33.3417282078,91.3340307049,0.0,25.5240853573,30.610668775,251.380693251,0.109137237701,8.3303,242.941256014
 05/18  06:00:00,339.627686412,34.9584159394,118.191968579,0.0,51.0481707146,78.1489452969,438.493734992,0.28442810899,16.6606,421.548706883
 05/18  07:00:00,406.195372741,35.9141877494,125.924190002,0.0,64.3609230253,109.708623606,594.712875768,10.7621951109,24.9909,558.959780657
 05/18  08:00:00,365.562587447,35.8863210945,127.747579392,0.0,51.0481707146,80.7689615957,466.53739685,5.56818739869,33.3212,427.648009451
 05/18  09:00:00,338.446592304,36.3376717554,128.355595671,0.0,51.0481707146,71.0224615957,396.024782007,1.67651718575,66.8089,327.539364821
 05/18  10:00:00,296.523140629,36.5202797557,134.957274419,0.0,32.1804615127,65.7244621605,344.463197123,4.35078327872,83.4695,256.642913844
 05/18  11:00:00,302.814799037,36.6215706799,140.535915116,0.0,32.1804615127,65.7244621605,276.265998966,4.5688938353,83.4695,188.227605131
 05/18  12:00:00,302.704127684,36.6830806863,141.246770682,0.0,32.1804615127,65.7244621605,275.644190892,4.28177906912,83.4695,187.892911823
 05/18  13:00:00,293.026214528,36.6073892402,141.260436048,0.0,32.1804615127,55.9779621605,266.560737699,3.8306130021,75.1392,187.590924696
 05/18  14:00:00,293.488801296,36.6134601754,141.573284722,0.0,32.1804615127,55.9779621605,257.73084408,3.62971878248,66.8089,187.292225297
 05/18  15:00:00,292.974818124,36.661727799,141.019832445,0.0,32.1804615127,55.9779621605,259.041107376,3.23558388628,75.1392,180.66632349
 05/18  16:00:00,322.256007451,36.7576632319,140.943211141,0.0,32.1804615127,60.9114621605,239.286584014,2.16539789759,91.7998,145.321386117
 05/18  17:00:00,356.872537312,36.2361260653,141.019187943,0.0,32.1804615127,77.5397301883,271.244401806,5.93453913771,49.9818,215.328062669
 05/18  18:00:00,405.005378418,36.3457166192,135.084153469,0.0,77.122965704,86.2600435998,444.906758563,6.06754593534,49.9818,388.857412627
 05/18  19:00:00,407.400924742,36.4006575619,129.683880802,0.0,102.647051061,80.1663183927,331.050122361,6.74218863447,33.3212,290.986733726
 05/18  20:00:00,440.806393721,36.3417190379,126.724934165,0.0,115.40909374,92.7192997104,322.510312982,7.19866773527,33.3212,281.990445246
 05/18  21:00:00,421.925147995,36.404314024,125.900623537,0.0,102.647051061,94.1340635361,454.264492017,7.63693153985,24.9909,421.636660477
 05/18  22:00:00,357.026176452,36.4157556943,127.584554037,0.0,77.122965704,65.871452062,341.667529392,8.12356824647,16.6606,316.883361145
 05/18  23:00:00,289.522244632,36.2876861471,128.253858676,0.0,38.286128036,48.4199368926,198.506209385,11.6447700883,8.3303,178.531139297
 05/18  24:00:00,257.982001503,34.1500720736,137.921411115,0.0,25.5240853573,30.610668775,144.990126182,0.0248910756679,3.33212,141.633115106
 05/19  01:00:00,252.326726378,33.5033969809,140.875226972,0.0,19.418418834,29.3649097162,108.53035901,0.0140692000457,3.33212,105.18416981
 05/19  02:00:00,240.721616857,33.9884033004,136.28466814,0.0,12.7620426787,28.1191506574,111.5593288,0.184002478408,3.33212,108.043206321
 05/19  03:00:00,214.481676787,33.6650657541,110.938562669,0.0,12.7620426787,28.1191506574,105.643181003,0.103928996138,3.33212,102.207132007
 05/19  04:00:00,200.381954674,33.5033969809,90.0333471358,0.0,12.7620426787,28.1191506574,148.123754791,0.154826574558,3.33212,144.636808217
 05/19  05:00:00,238.714568877,34.35215804,104.544510194,0.0,25.5240853573,30.610668775,253.047186522,0.0725507244426,8.3303,244.644335797
 05/19  06:00:00,322.744214916,33.9884033004,102.53248459,0.0,51.0481707146,78.1489452969,434.960191395,0.28809783508,16.6606,418.011493559
 05/19  07:00:00,403.975444727,35.9707189389,122.458012056,0.0,64.3609230253,109.708623606,593.25007476,11.5580969225,24.9909,556.701077837
 05/19  08:00:00,361.124085465,35.9176841059,122.33780135,0.0,51.0481707146,80.7689615957,466.241629714,5.53206376305,33.3212,427.388365951
 05/19  09:00:00,330.880031618,36.3470888975,120.801726708,0.0,51.0481707146,71.0224615957,394.47667648,1.27997825894,66.8089,326.387798221
 05/19  10:00:00,281.49078212,36.5078134475,119.967833484,0.0,32.1804615127,65.7244621605,342.753404884,3.25188684766,83.4695,256.032018036
 05/19  11:00:00,280.154182564,36.5948569354,117.878513062,0.0,32.1804615127,65.7244621605,276.002750852,4.15901784026,83.4695,188.374233011
 05/19  12:00:00,277.806593356,36.6606815154,116.182411661,0.0,32.1804615127,65.7244621605,275.331866853,4.10343305627,83.4695,187.758933797
 05/19  13:00:00,267.818375883,36.5843933071,115.991685046,0.0,32.1804615127,55.9779621605,265.987035228,3.58166471303,75.1392,187.266170515
 05/19  14:00:00,269.196869404,36.6092195331,117.332863923,0.0,32.1804615127,55.9779621605,250.726835268,3.5331065334,66.8089,180.384828735
 05/19  15:00:00,272.030052705,36.6394083925,120.1558048,0.0,32.1804615127,55.9779621605,265.573129775,3.29322447955,75.1392,187.140705295
 05/19  16:00:00,304.448431004,36.664804353,123.308349185,0.0,32.1804615127,60.9114621605,239.4734343,2.1094178173,91.7998,145.564216483
 05/19  17:00:00,344.416302694,36.1300754218,128.765202325,0.0,32.1804615127,77.5397301883,267.683438088,6.44370087312,49.9818,211.257937215
 05/19  18:00:00,401.254339201,36.2054481146,131.577507924,0.0,77.122965704,86.2600435998,441.94134204,6.77703106643,49.9818,385.182510974
 05/19  19:00:00,407.431485491,36.2206823984,130.575736188,0.0,102.647051061,80.1663183927,330.155089364,7.53299490344,33.3212,289.300894461
 05/19  20:00:00,443.938100168,36.1890141413,130.781041975,0.0,115.40909374,92.7192997104,323.086223797,8.05779546755,33.3212,281.707228329
 05/19  21:00:00,426.842553428,36.2430175644,132.348219036,0.0,102.647051061,94.1340635361,457.264787866,8.52625825554,24.9909,423.747629611
 05/19  22:00:00,363.963453815,36.2727744634,136.690359474,0.0,77.122965704,65.871452062,339.916163534,9.55093960451,16.6606,313.70462393
 05/19  23:00:00,296.467961445,36.1874446992,137.966488389,0.0,38.286128036,48.4199368926,200.494611559,13.7582863037,8.3303,178.406025255
 05/19  24:00:00,205.535661641,33.3417282078,89.0927209868,0.0,25.5240853573,30.610668775,141.929362149,0.0224898439911,3.33212,138.574752305
 05/20  01:00:00,206.892287419,33.3417282078,88.3844485992,0.0,27.7269238854,30.610668775,111.71871229,0.363841340345,3.33212,108.02275095
 05/20  02:00:00,198.40141238,33.8806241183,96.3968405737,0.0,12.7620426787,28.1191506574,111.699929765,0.370582206146,3.33212,107.997227559
 05/20  03:00:00,199.092363253,33.8806241183,97.2948506536,0.0,12.7620426787,28.1191506574,105.286900689,0.312429043778,3.33212,101.642351645
 05/20  04:00:00,178.632669352,32.8028322972,71.9216166072,0.0,12.7620426787,28.1191506574,144.192058661,0.191152868936,3.33212,140.668785793
 05/20  05:00:00,183.877307362,32.8028322972,70.624184646,0.0,12.7620426787,28.1191506574,185.857419088,1.49621708123,8.3303,176.030902007
 05/20  06:00:00,300.24475647,34.7967471662,114.235135039,0.0,42.6918050922,54.3732441037,263.665816491,0.755803073686,16.6606,246.249413418
 05/20  07:00:00,367.565625466,35.9486906914,135.814249555,0.0,42.6918050922,86.1019271793,455.65134207,14.4066960852,24.9909,416.253745985
 05/20  08:00:00,407.294660343,35.9031865215,134.573138788,0.0,57.6566862989,112.030105488,637.416468971,6.17550115449,33.3212,597.919767817
 05/20  09:00:00,361.655545975,36.3452925271,135.549096107,0.0,57.6566862989,83.6599452969,491.282728823,1.42590000843,66.8089,423.047928815
 05/20  10:00:00,309.780225234,36.494974252,137.660073226,0.0,42.6918050922,68.9656133826,409.281247071,4.57855503396,83.4695,321.233192037
 05/20  11:00:00,302.968420687,36.6098057572,138.093676385,0.0,34.9340096728,67.7198543238,346.371720452,5.91549709599,83.4695,256.986723356
 05/20  12:00:00,303.513720768,36.6827500088,138.79691897,0.0,34.9340096728,67.7198543238,283.981684274,5.28312359872,83.4695,195.229060676
 05/20  13:00:00,294.093029419,36.5963060977,139.334421118,0.0,34.9340096728,57.9733543238,268.275221242,5.22470435778,75.1392,187.911316884
