Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  14:00:00,294.536433889,36.612681221,139.096523213,0.0,34.9340096728,57.9733543238,259.456937859,5.03950865218,66.8089,187.608529207
 05/20  15:00:00,295.464043044,36.6463318435,139.435056684,0.0,34.9340096728,57.9733543238,266.927142643,5.19641613899,75.1392,186.591526504
 05/20  16:00:00,324.473968423,36.4812313205,139.313435169,0.0,34.9340096728,62.9068543238,237.302520023,5.46141288575,91.7998,140.041307137
 05/20  17:00:00,351.973183278,36.0787532603,139.136780254,0.0,34.9340096728,72.2186844194,239.386789555,10.2901486328,49.9818,179.114840922
 05/20  18:00:00,416.484562533,36.3087576622,137.016697501,0.0,87.0357390804,86.2600435998,280.187838545,7.78635594239,49.9818,222.419682602
 05/20  19:00:00,410.068406142,36.1066713654,136.073180676,0.0,102.000620287,77.6748002752,324.209117792,8.25686841921,33.3212,282.631049373
 05/20  20:00:00,431.655036486,36.0471842893,135.610921614,0.0,102.000620287,88.9820225341,323.50863159,8.86113248569,33.3212,281.326299104
 05/20  21:00:00,427.414987189,36.0851481028,137.270019446,0.0,102.000620287,91.6425454185,323.347290111,9.35827822701,24.9909,288.998111884
 05/20  22:00:00,372.749649872,36.0027371229,136.968298958,0.0,87.0357390804,65.871452062,444.903226667,12.9799182851,16.6606,415.262708382
 05/20  23:00:00,300.948233033,35.9178315428,139.649174035,0.0,42.6918050922,48.4199368926,267.219582905,17.9284131166,8.3303,240.960869788
 05/20  24:00:00,208.516417119,33.3417282078,90.7466659912,0.0,27.7269238854,30.610668775,158.790862955,13.0515046186,3.33212,142.407238337
 05/21  01:00:00,215.233086039,33.3417282078,88.511887343,0.0,34.4311606118,33.1021868926,139.348474849,29.546805113,3.33212,106.469549736
 05/21  02:00:00,157.609596713,30.9166966104,51.1600125015,0.0,19.466279405,30.610668775,149.283757521,42.5436516191,3.33212,103.407985902
 05/21  03:00:00,167.041787214,32.533384342,58.9340044713,0.0,19.466279405,30.610668775,175.745853308,64.3086581456,3.33212,108.105075162
 05/21  04:00:00,179.197895931,31.7250404762,65.3229168906,0.0,19.466279405,30.610668775,208.243437958,66.5091518057,3.33212,138.402166152
 05/21  05:00:00,207.646422718,33.3417282078,85.4636561239,0.0,19.466279405,30.610668775,231.909814479,45.1352506539,8.3303,178.444263825
 05/21  06:00:00,297.64660378,34.4734096199,113.809372325,0.0,42.6918050922,54.3732441037,298.637388269,35.148869926,16.6606,246.827918343
 05/21  07:00:00,374.57791091,36.1491337239,134.961971154,0.0,49.3960418185,88.5934452969,459.670368322,19.4100703699,24.9909,415.269397952
 05/21  08:00:00,406.712589723,35.9468268613,134.189635416,0.0,57.6566862989,112.030105488,633.04736097,3.96420123824,33.3212,595.761959731
 05/21  09:00:00,353.256239924,36.3916143692,135.512557259,0.0,50.9524495726,81.1684271793,490.436517133,1.04907639148,66.8089,422.578540741
 05/21  10:00:00,310.946272647,36.7162305,137.57926964,0.0,42.6918050922,68.9656133826,407.286132045,2.45506778204,83.4695,321.361564263
 05/21  11:00:00,308.207237499,36.6733842595,137.932755495,0.0,38.286128036,68.9656133826,343.319524589,3.14740775859,83.4695,256.70261683
 05/21  12:00:00,309.677656942,36.7312362845,139.029755043,0.0,38.286128036,68.9656133826,273.633540376,2.65531182768,83.4695,187.508728549
 05/21  13:00:00,291.018985102,36.6145689713,139.156708758,0.0,31.5818913096,56.727595265,266.575396806,3.96229018427,75.1392,187.473906622
 05/21  14:00:00,291.26766936,36.6273486026,139.312006063,0.0,31.5818913096,56.727595265,257.748285105,4.12787204405,66.8089,186.81151306
 05/21  15:00:00,290.978053086,36.6563940245,139.003834427,0.0,31.5818913096,56.727595265,259.485671988,4.31179733786,75.1392,180.034674651
 05/21  16:00:00,320.005064874,36.5011216611,138.944599472,0.0,31.5818913096,61.661095265,241.491675944,4.28696085294,91.7998,145.404915091
 05/21  17:00:00,347.326077907,35.9875324777,139.093599468,0.0,31.5818913096,70.9729253606,237.286258663,8.30175540307,49.9818,179.00270326
 05/21  18:00:00,408.460366627,36.0800783338,139.212832565,0.0,80.3315023541,83.7685254822,272.053829297,6.68715407526,49.9818,215.384875222
 05/21  19:00:00,408.486990741,36.0956990023,136.999892148,0.0,102.000620287,77.6748002752,320.327526468,6.14540646274,33.3212,280.860920005
 05/21  20:00:00,438.316029026,36.0369941125,135.418462922,0.0,108.704857014,91.4735406516,319.832312795,6.63588898493,33.3212,279.87522381
 05/21  21:00:00,415.901888079,36.1466470362,136.767002554,0.0,95.2963835608,89.1510273009,313.998525871,8.10337201461,24.9909,280.904253856
 05/21  22:00:00,362.908720112,36.0712731781,137.525811662,0.0,80.3315023541,63.3799339444,451.77648588,21.6524963008,16.6606,413.463389579
 05/21  23:00:00,264.192512007,35.9973563616,104.07962698,0.0,42.6918050922,48.4199368926,295.310248986,46.0130541524,8.3303,240.966894833
 05/21  24:00:00,192.717620982,32.9375562749,66.6721022174,0.0,34.4311606118,33.1021868926,195.793721569,50.8696711063,3.33212,141.591930463
 05/22  01:00:00,174.890311142,31.7250404762,68.8193004566,0.0,19.418418834,29.3649097162,168.12923138,63.2220581688,3.33212,101.575053211
 05/22  02:00:00,166.557797481,32.533384342,67.6371602647,0.0,12.7620426787,28.1191506574,186.272056731,75.023284539,3.33212,107.916652192
 05/22  03:00:00,165.004343086,33.3417282078,65.3343630716,0.0,12.7620426787,28.1191506574,176.838535452,71.9416775313,3.33212,101.564737921
 05/22  04:00:00,173.09838229,33.3417282078,66.8385142319,0.0,12.7620426787,28.1191506574,205.38415341,58.6204234106,3.33212,143.43161
 05/22  05:00:00,203.028529019,32.533384342,78.3694760493,0.0,25.5240853573,30.610668775,284.074886673,37.0152704455,8.3303,238.729316227
 05/22  06:00:00,335.679400205,34.1500720736,119.446357664,0.0,51.0481707146,78.1489452969,441.761924794,10.7950667515,16.6606,414.306258042
 05/22  07:00:00,408.677206057,35.95526114,131.62984613,0.0,64.3609230253,109.708623606,579.749234587,4.70561068828,24.9909,550.052723899
 05/22  08:00:00,373.177973743,35.8474433376,137.577382433,0.0,51.0481707146,80.7689615957,463.548871022,2.39916755369,33.3212,427.828503469
 05/22  09:00:00,347.952495293,36.3612848954,138.927558141,0.0,51.0481707146,71.0224615957,389.375363364,0.640892134184,66.8089,321.92557123
 05/22  10:00:00,301.006922632,36.5104223136,140.433934652,0.0,32.1804615127,65.7244621605,333.649897209,2.16468099304,83.4695,248.015716216
 05/22  11:00:00,302.330040543,36.6044775033,140.761801371,0.0,32.1804615127,65.7244621605,273.606320294,2.46685616832,83.4695,187.669964126
 05/22  12:00:00,302.076911883,36.6778445926,140.660759931,0.0,32.1804615127,65.7244621605,272.969422868,2.15891351636,83.4695,187.341009352
 05/22  13:00:00,291.026647261,36.6080293338,139.629685113,0.0,32.1804615127,55.9779621605,264.199761476,1.9978816664,75.1392,187.06267981
 05/22  14:00:00,291.018307164,36.6207329128,140.141196759,0.0,32.1804615127,55.9779621605,249.125189253,2.48962394676,66.8089,179.826665306
 05/22  15:00:00,286.046465426,36.646979821,134.721006412,0.0,32.1804615127,55.9779621605,263.277396347,2.4913463438,75.1392,185.646850003
 05/22  16:00:00,313.068279621,36.5651247116,132.073515165,0.0,32.1804615127,60.9114621605,232.752640983,1.17472060091,91.7998,139.778120382
 05/22  17:00:00,350.054245897,36.038238178,134.726916407,0.0,32.1804615127,77.5397301883,267.777194465,3.3065734704,49.9818,214.488820994
 05/22  18:00:00,402.651706578,36.1363254207,133.272191382,0.0,77.122965704,86.2600435998,431.926472317,3.51542304288,49.9818,378.429249274
 05/22  19:00:00,411.111024126,36.165051121,134.377818549,0.0,102.647051061,80.1663183927,324.953000749,3.81058528197,33.3212,287.821215467
 05/22  20:00:00,447.342102316,36.131244894,135.160377426,0.0,115.40909374,92.7192997104,317.957408855,4.14629464393,33.3212,280.489914211
 05/22  21:00:00,429.372134766,36.1801438023,135.703996873,0.0,102.647051061,94.1340635361,444.67877203,4.48174182704,24.9909,415.206130203
 05/22  22:00:00,363.777388586,36.2166441031,136.35133191,0.0,77.122965704,65.871452062,336.032669633,5.91547440026,16.6606,313.456595233
 05/22  23:00:00,298.845726554,36.1379062733,140.862349944,0.0,38.286128036,48.4199368926,190.827313572,8.33169319322,8.3303,174.165320379
 05/22  24:00:00,204.870341551,33.3417282078,89.1927456678,0.0,25.5240853573,30.610668775,145.202122725,3.52147505652,3.33212,138.348527669
 05/23  01:00:00,195.811148385,33.3417282078,87.79405341,0.0,19.418418834,29.3649097162,124.086324054,12.8764725512,3.33212,107.877731503
 05/23  02:00:00,171.615648274,32.9375562749,72.2240922562,0.0,12.7620426787,28.1191506574,122.301992753,17.4456996983,3.33212,101.524173055
 05/23  03:00:00,153.535699252,32.9375562749,54.32641503,0.0,12.7620426787,28.1191506574,129.856333202,25.0014509146,3.33212,101.522762287
 05/23  04:00:00,169.623109697,33.3417282078,62.7561723052,0.0,12.7620426787,28.1191506574,173.801301418,28.1442137958,3.33212,142.324967622
 05/23  05:00:00,194.027056619,33.3417282078,67.9367111769,0.0,25.5240853573,30.610668775,278.142106405,30.1829677079,8.3303,239.628838697
 05/23  06:00:00,323.439803598,33.8267345272,107.28434379,0.0,51.0481707146,78.1489452969,460.792168228,30.7861384723,16.6606,413.345429756
 05/23  07:00:00,410.811335478,35.8326358258,135.238643979,0.0,64.3609230253,109.708623606,607.568688477,34.7191392501,24.9909,547.858649227
 05/23  08:00:00,355.709412185,35.7687204214,122.984008315,0.0,51.0481707146,80.7689615957,484.372286314,28.5882406472,33.3212,422.462845666
 05/23  09:00:00,341.99574415,36.3483006731,137.536339252,0.0,51.0481707146,71.0224615957,408.027113272,21.716618155,66.8089,319.501595117
 05/23  10:00:00,270.641079434,36.4388312626,114.80019242,0.0,32.1804615127,65.7244621605,357.433320496,20.9979839926,83.4695,252.965836503
 05/23  11:00:00,268.569302581,36.49290253,111.918379472,0.0,32.1804615127,65.7244621605,289.770740539,18.7478660009,83.4695,187.553374538
 05/23  12:00:00,272.266390057,36.5334228872,116.087443874,0.0,32.1804615127,65.7244621605,285.46278628,15.0455873685,83.4695,186.947698911
 05/23  13:00:00,258.382723226,36.5678180108,111.818811523,0.0,32.1804615127,55.9779621605,269.36481795,13.9618661424,75.1392,180.263751808
 05/23  14:00:00,255.282573282,36.5977577356,108.693383231,0.0,32.1804615127,55.9779621605,265.581814837,14.397356725,66.8089,184.375558112
 05/23  15:00:00,255.871411044,36.6257618446,109.24442343,0.0,32.1804615127,55.9779621605,271.663444282,14.5761936338,75.1392,181.948050648
 05/23  16:00:00,284.070954251,36.3414875954,108.44612836,0.0,32.1804615127,60.9114621605,243.400656506,12.9655848387,91.7998,138.635271667
 05/23  17:00:00,338.370407665,35.8317444642,127.989236441,0.0,32.1804615127,77.5397301883,276.537027751,12.2111665645,49.9818,214.344061187
 05/23  18:00:00,403.76543075,35.8791411504,139.051792108,0.0,77.122965704,86.2600435998,441.459526157,11.6806050066,49.9818,379.79712115
 05/23  19:00:00,408.780792346,35.824534707,137.064333162,0.0,102.647051061,80.1663183927,333.101369009,14.200131308,33.3212,285.580037701
 05/23  20:00:00,444.285175447,35.8127479949,136.268606101,0.0,115.40909374,92.7192997104,332.160813442,18.731507786,33.3212,280.108105656
 05/23  21:00:00,428.154838254,35.8975646224,138.015739187,0.0,102.647051061,94.1340635361,459.856342293,20.6478562656,24.9909,414.217586027
 05/23  22:00:00,343.708296968,35.9754941977,119.972811264,0.0,77.122965704,65.871452062,350.578400699,25.5143721274,16.6606,308.403428572
 05/23  23:00:00,218.825404053,35.9255748713,63.7467681203,0.0,38.286128036,48.4199368926,223.306734772,37.0760301714,8.3303,177.9004046
 05/23  24:00:00,168.847969051,30.9166966104,56.2734040858,0.0,25.5240853573,30.610668775,183.998929836,42.3967449739,3.33212,138.270064862
 05/24  01:00:00,161.638102531,30.9166966104,56.4783716202,0.0,19.418418834,29.3649097162,137.357440233,32.5340897938,3.33212,101.49123044
 05/24  02:00:00,157.858948429,33.3417282078,58.2209340185,0.0,12.7620426787,28.1191506574,140.387694265,29.2276993064,3.33212,107.827874958
 05/24  03:00:00,151.995093046,31.7250404762,53.9483606003,0.0,12.7620426787,28.1191506574,143.146995229,38.3346322867,3.33212,101.480242942
 05/24  04:00:00,161.868029067,32.533384342,56.5248631937,0.0,12.7620426787,28.1191506574,180.629650531,39.0948232091,3.33212,138.202707322
 05/24  05:00:00,192.209887784,33.3417282078,66.7783280403,0.0,25.5240853573,30.610668775,281.266108159,36.3827362708,8.3303,236.553071888
 05/24  06:00:00,320.737012749,34.1500720736,104.955771959,0.0,51.0481707146,78.1489452969,462.571110706,33.5184439341,16.6606,412.392066772
 05/24  07:00:00,408.800437889,35.8100702234,134.184474137,0.0,64.3609230253,109.708623606,608.550716566,37.1524775808,24.9909,546.407338986
 05/24  08:00:00,339.363500876,35.7667598052,107.394265312,0.0,51.0481707146,80.7689615957,497.517545199,39.3954393447,33.3212,424.800905855
 05/24  09:00:00,299.366067848,36.3596195344,95.0619066949,0.0,51.0481707146,71.0224615957,426.266522506,42.5107978815,66.8089,316.946824624
 05/24  10:00:00,236.548116829,36.4500540815,80.9582173861,0.0,32.1804615127,65.7244621605,379.590024449,44.6072667163,83.4695,251.513257732
 05/24  11:00:00,237.789041246,36.5048418602,81.5231604594,0.0,32.1804615127,65.7244621605,304.257128587,33.3686141433,83.4695,187.419014444
 05/24  12:00:00,290.087626211,36.544578687,134.027695846,0.0,32.1804615127,65.7244621605,280.240171802,16.6276813259,83.4695,180.142990476
 05/24  13:00:00,286.406526861,36.5762572145,138.691995155,0.0,32.1804615127,55.9779621605,267.895604644,5.97303531752,75.1392,186.783369326
 05/24  14:00:00,290.61727355,36.6044358353,141.865429677,0.0,32.1804615127,55.9779621605,251.462866295,5.07261551967,66.8089,179.581350775
 05/24  15:00:00,291.24855681,36.63259283,142.149495177,0.0,32.1804615127,55.9779621605,264.181187007,4.8460597258,75.1392,184.195927281
 05/24  16:00:00,320.346052717,36.3462566543,142.272990039,0.0,32.1804615127,60.9114621605,235.03709316,2.49041684051,91.7998,140.74687632
 05/24  17:00:00,354.175140314,35.8328631049,141.842378122,0.0,32.1804615127,77.5397301883,262.203637625,5.25247974549,49.9818,206.96935788
 05/24  18:00:00,406.022989596,35.8795573109,139.88025435,0.0,77.122965704,86.2600435998,440.010401756,5.974444729,49.9818,384.054157027
 05/24  19:00:00,408.40616967,35.8332935715,134.968538829,0.0,102.647051061,80.1663183927,319.76494521,5.67145357652,33.3212,280.772291634
 05/24  20:00:00,447.938953976,35.8185429286,139.272900301,0.0,115.40909374,92.7192997104,323.460966759,10.3453522323,33.3212,279.794414527
 05/24  21:00:00,429.225889566,35.8830433397,138.731165208,0.0,102.647051061,94.1340635361,455.040529232,16.7892462117,24.9909,413.26038302
 05/24  22:00:00,358.60180775,35.9633035728,134.760789591,0.0,77.122965704,65.871452062,345.71603022,21.1180827235,16.6606,307.937347497
 05/24  23:00:00,238.231800531,35.9126636174,82.9368007377,0.0,38.286128036,48.4199368926,219.063795419,33.0673430689,8.3303,177.66615235
 05/24  24:00:00,164.163726718,30.9166966104,51.5980823747,0.0,25.5240853573,30.610668775,172.733819334,31.1041327408,3.33212,138.297566593
 05/25  01:00:00,158.994977065,30.9166966104,53.8110527774,0.0,19.418418834,29.3649097162,137.98047184,33.1975786247,3.33212,101.450773216
 05/25  02:00:00,153.930899922,33.3417282078,54.2892087964,0.0,12.7620426787,28.1191506574,138.506770193,33.7217302477,3.33212,101.452919945
 05/25  03:00:00,152.227549492,31.7250404762,54.1764072899,0.0,12.7620426787,28.1191506574,149.868420111,38.7551934103,3.33212,107.781106701
 05/25  04:00:00,162.063586949,32.533384342,56.7267909595,0.0,12.7620426787,28.1191506574,177.654939342,36.4881691651,3.33212,137.834650177
 05/25  05:00:00,192.207380859,33.3417282078,66.7970321118,0.0,25.5240853573,30.610668775,275.723071668,30.7837265003,8.3303,236.609045167
 05/25  06:00:00,318.473776593,34.4734096199,102.372551313,0.0,51.0481707146,78.1489452969,456.558003748,28.4894993395,16.6606,411.407904408
 05/25  07:00:00,406.328629617,35.7883218435,131.733501042,0.0,64.3609230253,109.708623606,608.229361916,39.6451057773,24.9909,543.593356139
 05/25  08:00:00,335.62896743,35.7667598052,103.629120247,0.0,51.0481707146,80.7689615957,492.867914842,42.2937596653,33.3212,417.252955177
 05/25  09:00:00,297.537081092,36.3527037647,93.2175720062,0.0,51.0481707146,71.0224615957,426.679289158,41.0675174874,66.8089,318.80287167
 05/25  10:00:00,232.923027666,36.4432483937,77.3017615789,0.0,32.1804615127,65.7244621605,385.699927628,53.7719419354,83.4695,248.458485692
 05/25  11:00:00,227.54569174,36.4939365734,71.2470969524,0.0,32.1804615127,65.7244621605,329.578982276,60.0010713598,83.4695,186.108410916
 05/25  12:00:00,226.993955385,36.5337161794,71.396775615,0.0,32.1804615127,65.7244621605,327.530954648,57.1036648032,83.4695,186.957789845
 05/25  13:00:00,218.258683104,36.5694352644,72.3735148488,0.0,32.1804615127,55.9779621605,305.403447575,50.5293894548,75.1392,179.73485812
 05/25  14:00:00,218.097822772,36.6007713331,72.1699860286,0.0,32.1804615127,55.9779621605,305.189455681,58.7776170312,66.8089,179.60293865
 05/25  15:00:00,217.803202292,36.6264971472,71.8464345567,0.0,32.1804615127,55.9779621605,326.464744311,65.1096705001,75.1392,186.215873811
 05/25  16:00:00,246.936962187,36.3247326596,72.0260495245,0.0,32.1804615127,60.9114621605,289.143184393,58.8515981739,91.7998,138.491786219
 05/25  17:00:00,294.108245865,35.7880763446,84.5941514274,0.0,32.1804615127,77.5397301883,321.924962364,65.1556174583,49.9818,206.787544905
 05/25  18:00:00,367.68168899,35.8354479972,104.04002021,0.0,77.122965704,86.2600435998,503.895957435,70.6173631579,49.9818,383.296794277
 05/25  19:00:00,374.88423469,35.775951456,103.703824343,0.0,102.647051061,80.1663183927,383.914937818,70.2318588108,33.3212,280.361879007
 05/25  20:00:00,419.33316594,35.7667598052,111.636486162,0.0,115.40909374,92.7192997104,382.311823839,70.019797929,33.3212,278.97082591
 05/25  21:00:00,415.861223011,35.8075067966,126.103062474,0.0,102.647051061,94.1340635361,501.009781781,65.2842794836,24.9909,410.734602297
 05/25  22:00:00,325.987823295,35.870271166,102.810173954,0.0,77.122965704,65.871452062,390.32113686,64.4368149066,16.6606,309.223721953
 05/25  23:00:00,230.454621451,35.8331840554,75.5066265751,0.0,38.286128036,48.4199368926,246.906308085,67.7728845034,8.3303,170.803123582
 05/25  24:00:00,177.591353023,30.9166966104,64.9934303538,0.0,25.5240853573,30.610668775,196.936117243,55.5143129641,3.33212,138.089684279
 05/26  01:00:00,163.389848238,30.9166966104,58.1817849087,0.0,19.418418834,29.3649097162,154.192892659,49.4552414538,3.33212,101.405531206
 05/26  02:00:00,152.011006109,30.9166966104,54.7384670096,0.0,12.7620426787,28.1191506574,155.297297796,44.2244567436,3.33212,107.740721052
 05/26  03:00:00,152.512544657,33.3417282078,52.8385177937,0.0,12.7620426787,28.1191506574,144.454788119,39.7125753115,3.33212,101.410092808
 05/26  04:00:00,159.937582603,32.533384342,53.8510101043,0.0,12.7620426787,28.1191506574,177.206792888,35.8282610903,3.33212,138.046411797
 05/26  05:00:00,187.597312266,31.7250404762,63.126647902,0.0,25.5240853573,30.610668775,273.588884197,29.2420285593,8.3303,236.016555637
 05/26  06:00:00,314.577332828,34.9584159394,97.2765123004,0.0,51.0481707146,78.1489452969,452.037209058,24.9327982019,16.6606,410.443810856
 05/26  07:00:00,403.125682464,35.7919859461,127.605102694,0.0,64.3609230253,109.708623606,593.000963467,26.5377019321,24.9909,541.472361535
 05/26  08:00:00,333.056692432,35.7667598052,100.377018298,0.0,51.0481707146,80.7689615957,474.130614715,24.5305678466,33.3212,416.278846869
 05/26  09:00:00,302.054287317,36.3473530357,97.7936640853,0.0,51.0481707146,71.0224615957,407.177862589,22.037735292,66.8089,318.331227297
 05/26  10:00:00,294.205007765,36.4380733077,137.985549913,0.0,32.1804615127,65.7244621605,346.473358143,16.0785882108,83.4695,246.925269932
 05/26  11:00:00,266.225136597,36.4909437995,108.972878349,0.0,32.1804615127,65.7244621605,283.51495896,12.9215429561,83.4695,187.123916004
 05/26  12:00:00,230.811458331,36.5307956156,74.5760168922,0.0,32.1804615127,65.7244621605,282.382208834,17.7618422305,83.4695,181.150866603
 05/26  13:00:00,228.106905653,36.5649774803,81.5938415028,0.0,32.1804615127,55.9779621605,279.404588477,18.9929745301,75.1392,185.272413947
 05/26  14:00:00,234.275004021,36.5955693492,87.56172474,0.0,32.1804615127,55.9779621605,263.95121429,17.8248821102,66.8089,179.31743218
 05/26  15:00:00,231.963322675,36.6235505259,85.2514282433,0.0,32.1804615127,55.9779621605,272.359021525,17.8845303935,75.1392,179.335291131
 05/26  16:00:00,263.002365777,36.3272111039,87.4243118895,0.0,32.1804615127,60.9114621605,243.901537639,13.6953791784,91.7998,138.40635846
 05/26  17:00:00,307.021175219,35.8106902756,97.0544639073,0.0,32.1804615127,77.5397301883,280.012708829,16.2802344172,49.9818,213.750674412
 05/26  18:00:00,378.774637402,35.8598634831,114.761171461,0.0,77.122965704,86.2600435998,442.591263048,19.0832401296,49.9818,373.526222919
 05/26  19:00:00,381.491047999,35.8019760753,110.468519046,0.0,102.647051061,80.1663183927,335.046287223,21.6075746031,33.3212,280.11751262
 05/26  20:00:00,419.598359154,35.7910108266,114.901119515,0.0,115.40909374,92.7192997104,336.196757295,23.7832251502,33.3212,279.092332144
 05/26  21:00:00,401.322471285,35.8382690421,111.844652821,0.0,102.647051061,94.1340635361,466.583348874,30.2584916733,24.9909,411.3339572
 05/26  22:00:00,319.694277183,35.9146812228,96.491031135,0.0,77.122965704,65.871452062,370.087634593,46.4293152241,16.6606,306.997719368
 05/26  23:00:00,227.892427234,35.8670451717,72.8949138833,0.0,38.286128036,48.4199368926,245.021078743,66.0088218727,8.3303,170.681956871
 05/26  24:00:00,174.413084012,30.9166966104,61.7929283314,0.0,25.5240853573,30.610668775,203.331792501,61.979194665,3.33212,138.020477836
 05/27  01:00:00,170.737528192,30.9166966104,55.9333039459,0.0,27.7269238854,30.610668775,159.570607256,54.8720187466,3.33212,101.366468509
 05/27  02:00:00,150.214476975,31.7250404762,52.1096135783,0.0,12.7620426787,28.1191506574,152.126411548,47.4301779768,3.33212,101.364113571
 05/27  03:00:00,148.613162667,32.533384342,49.7212460661,0.0,12.7620426787,28.1191506574,153.752555298,42.7234883418,3.33212,107.696946956
 05/27  04:00:00,156.164318278,32.533384342,50.6999413032,0.0,12.7620426787,28.1191506574,175.822013353,37.0737103575,3.33212,135.416182996
 05/27  05:00:00,163.049810421,31.7250404762,54.6169980076,0.0,12.7620426787,28.1191506574,211.179291345,29.6357450972,8.3303,173.213246248
 05/27  06:00:00,251.772531022,34.7967471662,67.8646770814,0.0,42.6918050922,54.3732441037,277.062406564,23.4321914298,16.6606,236.969615134
 05/27  07:00:00,327.075573141,35.808262926,98.1908824492,0.0,42.6918050922,86.1019271793,457.086836693,22.6082562128,24.9909,409.48768048
 05/27  08:00:00,404.412893989,35.7806034159,134.266540973,0.0,57.6566862989,112.030105488,630.242807077,17.8419471639,33.3212,579.079659913
 05/27  09:00:00,360.698433798,36.3512765298,136.795893719,0.0,57.6566862989,83.6599452969,496.888514722,14.3388956299,66.8089,415.740719092
 05/27  10:00:00,308.875672326,36.4443920609,138.739832363,0.0,42.6918050922,68.9656133826,402.18120235,8.34140214042,83.4695,310.37030021
 05/27  11:00:00,303.098668676,36.502585104,140.95390071,0.0,34.9340096728,67.7198543238,342.833438102,4.32626861787,83.4695,255.037669484
 05/27  12:00:00,297.739826907,36.5642509798,136.293590894,0.0,34.9340096728,67.7198543238,272.98616385,4.19252605077,83.4695,185.3241378
 05/27  13:00:00,285.801019358,36.577430627,134.065736461,0.0,34.9340096728,57.9733543238,261.535366521,4.38946427881,75.1392,182.006702242
 05/27  14:00:00,292.063264312,36.6080996806,140.199336489,0.0,34.9340096728,57.9733543238,256.679405276,4.46776152874,66.8089,185.402743747
 05/27  15:00:00,281.68823917,36.6351438642,129.924021065,0.0,34.9340096728,57.9733543238,261.685458325,5.50379737605,75.1392,181.042460949
 05/27  16:00:00,260.541154116,36.3270789859,80.4457149339,0.0,34.9340096728,62.9068543238,247.995379249,17.6730392485,91.7998,138.52254
 05/27  17:00:00,266.152778337,35.8098583007,59.2463095779,0.0,34.9340096728,72.2186844194,271.918620606,43.7483720975,49.9818,178.188448508
 05/27  18:00:00,360.227388816,35.8823327482,86.8105064559,0.0,87.0357390804,86.2600435998,321.662601589,60.6745564218,49.9818,211.006245167
 05/27  19:00:00,378.092169583,35.778969252,110.003456942,0.0,102.000620287,77.6748002752,371.968294184,63.2549218888,33.3212,275.392172295
 05/27  20:00:00,407.42440631,35.7667598052,119.68685923,0.0,102.000620287,88.9820225341,371.178236301,59.1005182569,33.3212,278.756518045
 05/27  21:00:00,405.779211411,35.7675439861,119.417252019,0.0,102.000620287,91.6425454185,361.400538347,57.2308258631,24.9909,279.178812484
 05/27  22:00:00,348.299578568,35.7667598052,115.176698808,0.0,87.0357390804,65.871452062,468.740343467,50.5397383853,16.6606,401.540005081
 05/27  23:00:00,246.944634261,35.7667598052,87.5481743895,0.0,42.6918050922,48.4199368926,306.490873215,57.0405332551,8.3303,241.12003996
 05/27  24:00:00,186.159981453,30.9166966104,71.342501381,0.0,27.7269238854,30.610668775,185.222967747,47.5180506989,3.33212,134.372797048
 05/28  01:00:00,186.850998636,30.9166966104,62.8487366201,0.0,34.4311606118,33.1021868926,147.93134754,39.6532325255,3.33212,104.945995014
 05/28  02:00:00,164.033608654,30.9166966104,57.5462085349,0.0,19.466279405,30.610668775,141.045629092,36.2563487713,3.33212,101.457160321
 05/28  03:00:00,162.127337255,30.9166966104,55.6519357943,0.0,19.466279405,30.610668775,144.395094523,33.2584242899,3.33212,107.804550233
 05/28  04:00:00,170.39629429,30.9166966104,57.3378341858,0.0,19.466279405,30.610668775,162.471675961,27.8284250397,3.33212,131.311130922
 05/28  05:00:00,179.708242797,33.3417282078,60.3784024288,0.0,19.466279405,30.610668775,204.661892989,21.3872039876,8.3303,174.944389001
 05/28  06:00:00,264.729125421,34.4734096199,81.0887833099,0.0,42.6918050922,54.3732441037,275.528171858,18.5109537029,16.6606,240.356618155
 05/28  07:00:00,370.226935793,36.0114078372,131.543320612,0.0,49.3960418185,88.5934452969,451.507853252,17.9691866846,24.9909,408.547766567
 05/28  08:00:00,407.215537668,35.8152629509,136.22777109,0.0,57.6566862989,112.030105488,618.744602626,7.91241439746,33.3212,577.510988228
 05/28  09:00:00,353.822229289,36.3654435436,138.252929093,0.0,50.9524495726,81.1684271793,486.159936608,3.76498605516,66.8089,415.586050553
 05/28  10:00:00,310.942218189,36.5177333444,140.030964675,0.0,42.6918050922,68.9656133826,396.346497642,2.941552881,83.4695,309.935444761
 05/28  11:00:00,308.541571172,36.5789536722,140.883594069,0.0,38.286128036,68.9656133826,341.375291183,3.14910606191,83.4695,254.756685121
 05/28  12:00:00,308.528312756,36.6400697092,140.90793168,0.0,38.286128036,68.9656133826,265.959809672,2.84089755362,83.4695,179.649412119
 05/28  13:00:00,290.20124469,36.5872171967,141.163271519,0.0,31.5818913096,56.727595265,260.773461986,3.65114571703,75.1392,181.983116269
 05/28  14:00:00,290.210826432,36.6170761967,140.916331287,0.0,31.5818913096,56.727595265,251.415149809,3.81913505392,66.8089,180.787114755
 05/28  15:00:00,290.583169719,36.6471961656,141.029680187,0.0,31.5818913096,56.727595265,259.962018222,4.02670856046,75.1392,180.796109662
 05/28  16:00:00,320.203922547,36.3947312575,141.486215707,0.0,31.5818913096,61.661095265,235.169627364,4.0466267652,91.7998,139.323200599
 05/28  17:00:00,347.67801565,35.8898781552,141.806604623,0.0,31.5818913096,70.9729253606,227.716043279,6.51161481973,49.9818,171.222628459
 05/28  18:00:00,407.511508149,35.9301483559,140.031886255,0.0,80.3315023541,83.7685254822,267.049486087,5.70776516064,49.9818,211.359920927
 05/28  19:00:00,409.454282718,35.8805219573,138.624699736,0.0,102.000620287,77.6748002752,311.756133795,4.84188658798,33.3212,273.593047207
 05/28  20:00:00,436.805855262,35.8418605117,138.144350945,0.0,108.704857014,91.4735406516,311.119896614,5.00235983301,33.3212,272.796336781
 05/28  21:00:00,403.604502553,35.9572951177,125.323661288,0.0,95.2963835608,89.1510273009,321.120929479,20.8652655141,24.9909,275.264763965
 05/28  22:00:00,321.510012162,35.9159711595,97.3510982271,0.0,80.3315023541,63.3799339444,471.716043633,49.6081770372,16.6606,405.447266596
 05/28  23:00:00,245.965869821,35.8548818033,86.3538533752,0.0,42.6918050922,48.4199368926,317.406209439,77.6620560587,8.3303,231.41385338
 05/28  24:00:00,195.939191581,30.9166966104,71.7694485908,0.0,34.4311606118,33.1021868926,216.759705455,77.5894995545,3.33212,135.8380859
 05/29  01:00:00,190.040436395,33.3417282078,63.5332259871,0.0,34.4311606118,33.1021868926,183.277663266,72.1542749407,3.33212,107.791268325
 05/29  02:00:00,164.0580606,30.9166966104,57.4402085266,0.0,19.466279405,30.610668775,167.792804799,63.0390748434,3.33212,101.421609956
 05/29  03:00:00,160.648656663,30.9166966104,54.0353941498,0.0,19.466279405,30.610668775,159.872514409,55.1273127558,3.33212,101.413081653
 05/29  04:00:00,167.249545254,30.9166966104,54.0522012652,0.0,19.466279405,30.610668775,189.355592587,48.2135282326,3.33212,137.809944355
 05/29  05:00:00,173.165894799,30.9166966104,56.1163436296,0.0,19.466279405,30.610668775,217.605783781,38.6864159218,8.3303,170.589067859
 05/29  06:00:00,254.27480981,34.7967471662,70.2679391288,0.0,42.6918050922,54.3732441037,287.523511404,26.2030273104,16.6606,244.659884094
 05/29  07:00:00,344.387161826,36.0515194314,105.907785293,0.0,49.3960418185,88.5934452969,445.18951833,18.9876715678,24.9909,401.210946762
 05/29  08:00:00,406.3126583,35.8082419756,135.776687587,0.0,57.6566862989,112.030105488,616.91340323,10.4638572446,33.3212,573.128345986
 05/29  09:00:00,352.862103217,36.3761359391,137.612056107,0.0,50.9524495726,81.1684271793,485.905652605,5.78006794437,66.8089,413.316684661
 05/29  10:00:00,310.4649288,36.5063647118,139.738096534,0.0,42.6918050922,68.9656133826,403.238182461,2.28058247782,83.4695,317.488099984
 05/29  11:00:00,308.364336655,36.5757407259,140.448343282,0.0,38.286128036,68.9656133826,332.387223356,1.94717333924,83.4695,246.970550017
 05/29  12:00:00,309.438684236,36.6276858342,141.506936955,0.0,38.286128036,68.9656133826,271.446707503,1.9666311284,83.4695,186.010576375
 05/29  13:00:00,291.378476604,36.5895177011,142.104843028,0.0,31.5818913096,56.727595265,257.909316096,2.82085460978,75.1392,179.949261486
 05/29  14:00:00,291.724860427,36.6231671246,142.263842263,0.0,31.5818913096,56.727595265,248.864780427,3.1039161644,66.8089,178.951964262
 05/29  15:00:00,291.802141918,36.6552149954,142.274067378,0.0,31.5818913096,56.727595265,257.445390003,3.35102291316,75.1392,178.95516709
 05/29  16:00:00,321.245315828,36.3700560498,142.72005272,0.0,31.5818913096,61.661095265,233.395500299,3.4128963067,91.7998,138.182803993
 05/29  17:00:00,347.994365575,35.8651020687,142.302812703,0.0,31.5818913096,70.9729253606,226.398573665,5.31882164667,49.9818,171.097952018
 05/29  18:00:00,407.890463257,35.9082480571,140.491212243,0.0,80.3315023541,83.7685254822,266.43609701,4.75545211239,49.9818,211.698844897
 05/29  19:00:00,409.579807894,35.8456414473,138.984907941,0.0,102.000620287,77.6748002752,310.11564275,4.12336419117,33.3212,272.671078559
 05/29  20:00:00,436.092472009,35.8197496489,136.670755771,0.0,108.704857014,91.4735406516,307.485250428,4.84698904167,33.3212,269.317061386
 05/29  21:00:00,410.80252851,35.9393311304,132.342514505,0.0,95.2963835608,89.1510273009,319.509210333,16.491452103,24.9909,278.02685823
 05/29  22:00:00,318.072399336,35.9131203499,93.8724341832,0.0,80.3315023541,63.3799339444,454.644432483,39.6169657999,16.6606,398.366866684
 05/29  23:00:00,244.196765284,35.8582931999,84.5848795425,0.0,42.6918050922,48.4199368926,305.417887358,63.5566641651,8.3303,233.530923193
 05/29  24:00:00,198.80548442,32.533384342,73.0802905484,0.0,34.4311606118,33.1021868926,189.77745056,48.4301443702,3.33212,138.01518619
 05/30  01:00:00,170.50630257,31.7250404762,64.4939905306,0.0,19.418418834,29.3649097162,150.650046186,46.0658738253,3.33212,101.25205236
 05/30  02:00:00,157.279665752,31.7250404762,59.1196266505,0.0,12.7620426787,28.1191506574,154.189407916,49.618111593,3.33212,101.239176323
 05/30  03:00:00,153.89966915,32.533384342,55.0093186573,0.0,12.7620426787,28.1191506574,151.66539356,47.0942151219,3.33212,101.239058438
 05/30  04:00:00,162.733716367,33.3417282078,55.8198302233,0.0,12.7620426787,28.1191506574,181.309174826,40.2328009393,3.33212,137.744253886
 05/30  05:00:00,190.785533193,31.7250404762,66.2232054587,0.0,25.5240853573,30.610668775,276.566108379,33.2001853217,8.3303,235.035623058
 05/30  06:00:00,321.827647799,34.9584159394,104.478523346,0.0,51.0481707146,78.1489452969,444.306119577,26.7834927263,16.6606,400.86202685
 05/30  07:00:00,408.588296986,35.7830717031,132.925040515,0.0,64.3609230253,109.708623606,581.045695619,18.9845758626,24.9909,537.070219756
 05/30  08:00:00,369.855587099,35.7667598052,135.968105849,0.0,51.0481707146,80.7689615957,448.641821488,4.11520831391,33.3212,411.205413174
 05/30  09:00:00,346.147873422,36.3513619048,140.072916981,0.0,51.0481707146,71.0224615957,379.744211565,1.13760467756,66.8089,311.797706888
 05/30  10:00:00,299.620539839,36.4416664361,139.814137084,0.0,32.1804615127,65.7244621605,332.415679761,3.03894208249,83.4695,245.907237679
 05/30  11:00:00,303.345615815,36.495605652,142.21684549,0.0,32.1804615127,65.7244621605,266.28347025,3.13307494901,83.4695,179.680895301
 05/30  12:00:00,303.460907726,36.5462871846,142.050307456,0.0,32.1804615127,65.7244621605,270.481783996,2.87945394833,83.4695,184.132830047
 05/30  13:00:00,293.732983347,36.5767495974,143.500214477,0.0,32.1804615127,55.9779621605,259.234557862,2.82969347794,75.1392,181.265664384
 05/30  14:00:00,291.865166766,36.6099226228,142.138488823,0.0,32.1804615127,55.9779621605,244.88471819,2.90907239604,66.8089,175.166745794
 05/30  15:00:00,291.715092546,36.6396718134,141.836394132,0.0,32.1804615127,55.9779621605,253.613692582,2.87134942144,75.1392,175.60314316
 05/30  16:00:00,320.450997539,36.4453361404,141.501646875,0.0,32.1804615127,60.9114621605,231.075751691,1.16756797327,91.7998,138.108383717
 05/30  17:00:00,355.683771621,35.9358513005,140.283279873,0.0,32.1804615127,77.5397301883,258.994481412,3.13108630959,49.9818,205.881595102
 05/30  18:00:00,409.463481458,36.020363627,140.407921607,0.0,77.122965704,86.2600435998,425.005858811,3.66638604159,49.9818,371.357672769
 05/30  19:00:00,413.274828462,36.0622755613,139.46389889,0.0,102.647051061,80.1663183927,314.721570907,3.31786172334,33.3212,278.082509184
 05/30  20:00:00,444.817024148,36.0390127888,137.989009349,0.0,115.40909374,92.7192997104,309.180292128,3.52790937373,33.3212,272.331182754
 05/30  21:00:00,428.172811611,36.0867189202,136.833923936,0.0,102.647051061,94.1340635361,433.414341783,3.84250650775,24.9909,404.580935275
 05/30  22:00:00,363.257610121,36.135017074,138.3506016,0.0,77.122965704,65.871452062,327.85226538,6.01797208228,16.6606,305.173693298
 05/30  23:00:00,297.592089959,36.0704328799,141.047083275,0.0,38.286128036,48.4199368926,186.633437693,8.09488054045,8.3303,170.208257153
 05/30  24:00:00,199.833467876,32.9375562749,84.8812465369,0.0,25.5240853573,30.610668775,137.118532869,2.60393989739,3.33212,131.182472971
 05/31  01:00:00,177.848647194,32.533384342,70.8860217879,0.0,19.418418834,29.3649097162,116.539373906,11.445092212,3.33212,101.762161694
 05/31  02:00:00,153.642466048,32.533384342,54.7705877587,0.0,12.7620426787,28.1191506574,130.537057779,25.2865268501,3.33212,101.918410929
 05/31  03:00:00,150.765466752,32.533384342,51.9506532447,0.0,12.7620426787,28.1191506574,152.868217158,47.9269100603,3.33212,101.609187098
 05/31  04:00:00,161.285051752,33.3417282078,55.063787699,0.0,12.7620426787,28.1191506574,188.030172596,48.7310569582,3.33212,135.966995638
 05/31  05:00:00,191.723273683,32.9375562749,66.6539117296,0.0,25.5240853573,30.610668775,284.748617057,41.6356592404,8.3303,234.782657817
 05/31  06:00:00,329.511210208,34.635078393,113.194085953,0.0,51.0481707146,78.1489452969,440.299052882,25.7657926017,16.6606,397.87266028
 05/31  07:00:00,406.956179879,35.8543334696,131.186053092,0.0,64.3609230253,109.708623606,570.196638739,10.0100826763,24.9909,535.195656063
 05/31  08:00:00,371.296496528,35.8677151657,136.205544268,0.0,51.0481707146,80.7689615957,444.364957887,2.13662518942,33.3212,408.907132697
 05/31  09:00:00,347.77075797,36.3495525438,141.122732628,0.0,51.0481707146,71.0224615957,381.850663485,0.829114751826,66.8089,314.212648733
 05/31  10:00:00,299.012626188,36.5054421937,140.554732115,0.0,32.1804615127,65.7244621605,331.737862229,2.63009927157,83.4695,245.638262957
 05/31  11:00:00,300.844013852,36.5809978053,141.446111214,0.0,32.1804615127,65.7244621605,265.841936321,2.82278055965,83.4695,179.549655761
 05/31  12:00:00,300.364363876,36.6389683747,141.326432627,0.0,32.1804615127,65.7244621605,265.4442858,2.70850486611,83.4695,179.266280934
 05/31  13:00:00,291.077501446,36.5924719612,141.472010475,0.0,32.1804615127,55.9779621605,256.735371167,2.59782625507,75.1392,178.998344912
 05/31  14:00:00,291.093770303,36.6231555342,141.300882363,0.0,32.1804615127,55.9779621605,248.090064423,2.57185709541,66.8089,178.709307327
 05/31  15:00:00,291.211849354,36.6529350475,139.382468564,0.0,32.1804615127,55.9779621605,256.39755406,2.5441333119,75.1392,178.714220748
 05/31  16:00:00,321.979433783,36.5381226906,142.200697182,0.0,32.1804615127,60.9114621605,230.946130532,1.1284428756,91.7998,138.017887656
 05/31  17:00:00,353.896743293,36.021111854,140.795627695,0.0,32.1804615127,77.5397301883,255.634628308,2.9711825504,49.9818,202.681645758
 05/31  18:00:00,406.145122177,36.1142580634,137.054690434,0.0,77.122965704,86.2600435998,424.87159989,3.39497102203,49.9818,371.494828868
 05/31  19:00:00,414.984344157,36.1294038039,138.532469168,0.0,102.647051061,80.1663183927,309.012018505,3.33589941137,33.3212,272.354919094
 05/31  20:00:00,447.091864112,36.095774326,138.054952225,0.0,115.40909374,92.7192997104,309.296489496,3.65778462311,33.3212,272.317504873
 05/31  21:00:00,429.55034804,36.1438077284,136.352684901,0.0,102.647051061,94.1340635361,432.211200897,3.9559894213,24.9909,403.264311476
 05/31  22:00:00,364.123170318,36.1713367604,138.276532216,0.0,77.122965704,65.871452062,327.185686631,5.8023066096,16.6606,304.722780021
 05/31  23:00:00,297.541115686,36.0959532707,140.679514515,0.0,38.286128036,48.4199368926,185.608921826,8.28245377097,8.3303,168.996168055
 05/31  24:00:00,197.586759854,33.3417282078,82.0942652372,0.0,25.5240853573,30.610668775,145.982336516,10.4756963085,3.33212,132.174520208
 06/01  01:00:00,154.604798787,32.533384342,47.7846449766,0.0,19.418418834,29.3649097162,131.502540261,26.9879728009,3.33212,101.18244746
 06/01  02:00:00,152.645450512,32.533384342,53.7766704566,0.0,12.7620426787,28.1191506574,151.817703421,47.3145855502,3.33212,101.170997871
 06/01  03:00:00,152.823095416,32.533384342,53.9861909449,0.0,12.7620426787,28.1191506574,160.87957637,56.3852632156,3.33212,101.162193154
 06/01  04:00:00,160.750646523,33.3417282078,54.501843052,0.0,12.7620426787,28.1191506574,197.8441935,59.3503678205,3.33212,135.161705679
 06/01  05:00:00,188.784716144,33.3417282078,63.2556994377,0.0,25.5240853573,30.610668775,294.785260445,56.5101667578,8.3303,229.944793687
 06/01  06:00:00,319.620431605,33.9884033004,103.930620838,0.0,51.0481707146,78.1489452969,458.738789339,38.8331636689,16.6606,403.24502567
 06/01  07:00:00,408.763781141,35.8175906397,134.14291298,0.0,64.3609230253,109.708623606,588.6270331,32.454730076,24.9909,531.181403024
 06/01  08:00:00,353.018229652,35.7748642667,121.028762382,0.0,51.0481707146,80.7689615957,463.893485059,21.3713744168,33.3212,409.200910642
 06/01  09:00:00,337.413362999,36.3531256572,132.910861705,0.0,51.0481707146,71.0224615957,390.870567003,15.436821284,66.8089,308.624845719
 06/01  10:00:00,294.452245872,36.4453371334,138.143344555,0.0,32.1804615127,65.7244621605,339.521211813,10.6596056499,83.4695,245.392106163
 06/01  11:00:00,296.545240057,36.4997230442,139.000112111,0.0,32.1804615127,65.7244621605,267.927865423,5.03204365137,83.4695,179.426321772
 06/01  12:00:00,296.085558085,36.5391971675,138.963637725,0.0,32.1804615127,65.7244621605,265.03336774,2.43377687798,83.4695,179.130090862
 06/01  13:00:00,289.547736168,36.572752704,141.981278852,0.0,32.1804615127,55.9779621605,255.890058948,1.89539487028,75.1392,178.855464077
 06/01  14:00:00,289.368508302,36.601247205,141.650625709,0.0,32.1804615127,55.9779621605,247.650717204,2.24777136827,66.8089,178.594045836
 06/01  15:00:00,288.25594418,36.6272635257,140.386181232,0.0,32.1804615127,55.9779621605,249.4410541,2.16901128366,75.1392,172.132842816
 06/01  16:00:00,305.943782806,36.3542742527,129.641226505,0.0,32.1804615127,60.9114621605,235.402840691,6.06146298417,91.7998,137.541577706
 06/01  17:00:00,328.553076832,35.8419163722,118.10352462,0.0,32.1804615127,77.5397301883,267.196632241,11.6928082952,49.9818,205.522023946
 06/01  18:00:00,383.070478585,35.8862042705,118.819241076,0.0,77.122965704,86.2600435998,435.205073714,16.1298161799,49.9818,369.093457534
 06/01  19:00:00,357.078315598,35.834559054,85.8016847711,0.0,102.647051061,80.1663183927,330.669634424,23.202342148,33.3212,274.146092276
 06/01  20:00:00,405.678507409,35.817572669,100.797953987,0.0,115.40909374,92.7192997104,345.129578767,38.8520824592,33.3212,272.956296308
 06/01  21:00:00,414.244516478,35.8913575944,124.457695338,0.0,102.647051061,94.1340635361,476.605247084,55.1693745521,24.9909,396.444972532
 06/01  22:00:00,328.595691506,35.9643659362,105.318132583,0.0,77.122965704,65.871452062,392.175074409,71.254257985,16.6606,304.260216424
 06/01  23:00:00,233.823019441,35.9109395044,78.7370874119,0.0,38.286128036,48.4199368926,265.933659273,87.6270358064,8.3303,169.976323467
 06/01  24:00:00,180.395450775,30.9166966104,67.7765075772,0.0,25.5240853573,30.610668775,200.577787942,66.198203548,3.33212,131.047464394
 06/02  01:00:00,165.96378627,30.9166966104,60.7382124555,0.0,19.418418834,29.3649097162,160.504522694,56.0481240468,3.33212,101.124278647
 06/02  02:00:00,155.989785078,33.3417282078,56.2772113369,0.0,12.7620426787,28.1191506574,154.092282714,49.6351031593,3.33212,101.125059555
 06/02  03:00:00,150.668716173,30.9166966104,53.3859887997,0.0,12.7620426787,28.1191506574,149.315811895,44.8603614128,3.33212,101.123330482
 06/02  04:00:00,160.511278207,33.3417282078,53.6520080763,0.0,12.7620426787,28.1191506574,175.676992646,40.7110557726,3.33212,131.633816874
 06/02  05:00:00,187.688209709,32.533384342,62.3199188967,0.0,25.5240853573,30.610668775,277.990065612,36.1096357063,8.3303,233.550129905
 06/02  06:00:00,315.38635781,34.1500720736,98.9065448407,0.0,51.0481707146,78.1489452969,442.309126024,28.6193565906,16.6606,397.029169433
 06/02  07:00:00,406.421981639,35.8914870539,130.798760536,0.0,64.3609230253,109.708623606,584.494357746,28.1920228568,24.9909,531.311434889
 06/02  08:00:00,349.786268196,35.7667598052,117.026986874,0.0,51.0481707146,80.7689615957,455.687402343,18.0929404312,33.3212,404.273261912
 06/02  09:00:00,341.534518426,36.3535368143,136.493459969,0.0,51.0481707146,71.0224615957,387.042428198,7.60988417733,66.8089,312.623644021
 06/02  10:00:00,298.140093696,36.4458755957,140.972791674,0.0,32.1804615127,65.7244621605,325.70969874,2.55348516598,83.4695,239.686713575
 06/02  11:00:00,301.385238657,36.4983171292,142.832917986,0.0,32.1804615127,65.7244621605,267.611338824,2.21064719085,83.4695,181.931191633
 06/02  12:00:00,301.398557778,36.5377022467,142.763806823,0.0,32.1804615127,65.7244621605,264.544305494,1.8623303459,83.4695,179.212475148
 06/02  13:00:00,291.503564554,36.5723460838,142.114226721,0.0,32.1804615127,55.9779621605,252.429274614,1.36285770856,75.1392,175.927216905
 06/02  14:00:00,291.28872861,36.6026062405,141.816728943,0.0,32.1804615127,55.9779621605,246.667727829,1.3977872168,66.8089,178.461040612
 06/02  15:00:00,290.84034968,36.6301162224,141.398841328,0.0,32.1804615127,55.9779621605,255.057221378,1.44859078464,75.1392,178.469430594
 06/02  16:00:00,319.726376902,36.3864945545,141.162331858,0.0,32.1804615127,60.9114621605,224.419059858,0.0783115575253,91.7998,132.540948301
 06/02  17:00:00,354.682647182,35.901074423,140.797219437,0.0,32.1804615127,77.5397301883,255.635344914,1.64732890452,49.9818,204.006216009
 06/02  18:00:00,407.46278975,36.0044354094,138.912813812,0.0,77.122965704,86.2600435998,421.179363119,2.81212934245,49.9818,368.385433777
 06/02  19:00:00,414.128160202,36.0770305836,138.331999983,0.0,102.647051061,80.1663183927,307.856994032,2.82250553183,33.3212,271.7132885
 06/02  20:00:00,446.504343402,36.0690959673,138.4263231,0.0,115.40909374,92.7192997104,310.159330133,3.11367390625,33.3212,273.724456227
 06/02  21:00:00,427.527014002,36.1039882587,135.384625061,0.0,102.647051061,94.1340635361,425.076823043,3.41859535181,24.9909,396.667327691
 06/02  22:00:00,362.584461526,36.1410049805,137.298917294,0.0,77.122965704,65.871452062,325.804215366,5.31380500225,16.6606,303.829810364
 06/02  23:00:00,296.618899584,36.0632588951,139.96935464,0.0,38.286128036,48.4199368926,180.675495929,9.30401135044,8.3303,163.041184579
 06/02  24:00:00,181.571246566,32.9375562749,66.7729074317,0.0,25.5240853573,30.610668775,151.349521486,10.5042991128,3.33212,137.513102374
 06/03  01:00:00,165.034062789,31.7250404762,49.4752127139,0.0,27.7269238854,30.610668775,122.647464361,18.2113289588,3.33212,101.104015403
 06/03  02:00:00,152.346869443,32.533384342,53.5302237708,0.0,12.7620426787,28.1191506574,121.852263375,21.8202124808,3.33212,96.6999308946
 06/03  03:00:00,151.448183637,33.3417282078,51.9029260224,0.0,12.7620426787,28.1191506574,125.690914667,23.1984426379,3.33212,99.1603520292
 06/03  04:00:00,159.630861233,33.3417282078,53.475014316,0.0,12.7620426787,28.1191506574,167.734091283,26.9535130439,3.33212,137.448458239
 06/03  05:00:00,168.768154315,32.533384342,59.570889955,0.0,12.7620426787,28.1191506574,195.76366639,24.4955324126,8.3303,162.937833978
 06/03  06:00:00,289.261966326,34.1500720736,105.695035484,0.0,42.6918050922,54.3732441037,263.02389969,11.1648851402,16.6606,235.19841455
 06/03  07:00:00,365.835680209,35.9920424738,135.330503487,0.0,42.6918050922,86.1019271793,427.547820408,5.33089998304,24.9909,397.226020425
 06/03  08:00:00,407.824574172,35.8981652982,135.702571952,0.0,57.6566862989,112.030105488,599.113465937,1.80770471501,33.3212,563.984561222
 06/03  09:00:00,362.263472406,36.3490387267,136.170476113,0.0,57.6566862989,83.6599452969,471.924940467,0.0542975170644,66.8089,405.06174295
 06/03  10:00:00,311.274459398,36.5329192232,138.510375487,0.0,42.6918050922,68.9656133826,390.933166726,0.933260092848,83.4695,306.530406633
 06/03  11:00:00,304.597969888,36.6242817492,139.470657839,0.0,34.9340096728,67.7198543238,330.356042627,1.21398161218,83.4695,245.672561015
 06/03  12:00:00,304.42838517,36.6924237043,139.885659119,0.0,34.9340096728,67.7198543238,263.938936079,1.01892187937,83.4695,179.4505142
 06/03  13:00:00,294.338050995,36.6110509663,139.428168231,0.0,34.9340096728,57.9733543238,258.698670209,0.856740367064,75.1392,182.702729841
 06/03  14:00:00,294.434034211,36.6203369907,139.330070545,0.0,34.9340096728,57.9733543238,243.764480383,0.784316471765,66.8089,176.171263911
 06/03  15:00:00,294.850487325,36.652360125,139.139406757,0.0,34.9340096728,57.9733543238,253.979879095,0.749808781192,75.1392,178.090870313
 06/03  16:00:00,324.442680915,36.5074214924,139.207243571,0.0,34.9340096728,62.9068543238,230.617224123,0.808542669582,91.7998,138.008881453
 06/03  17:00:00,351.728589596,36.1018685036,139.177252134,0.0,34.9340096728,72.2186844194,223.196722713,2.73475669938,49.9818,170.480166014
