Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/03  18:00:00,417.899318431,36.3274593235,139.420759801,0.0,87.0357390804,86.2600435998,258.88968518,2.77331086637,49.9818,206.134574313
 06/03  19:00:00,409.240407463,36.0907094339,135.995985404,0.0,102.000620287,77.6748002752,309.046536697,3.10528778198,33.3212,272.620048915
 06/03  20:00:00,428.769668539,36.0075928891,138.596170147,0.0,102.000620287,88.9820225341,307.984584745,3.79779899727,33.3212,270.865585747
 06/03  21:00:00,425.550896788,36.0330413338,137.884842908,0.0,102.000620287,91.6425454185,305.52237896,9.72395736437,24.9909,270.807521596
 06/03  22:00:00,350.72010791,35.9586221244,117.050508004,0.0,87.0357390804,65.871452062,432.292122707,23.3856814933,16.6606,392.245841214
 06/03  23:00:00,241.790349783,35.8678484976,82.2650853704,0.0,42.6918050922,48.4199368926,285.384441922,42.6080112272,8.3303,234.446130694
 06/03  24:00:00,193.837392137,32.9375562749,77.0204000452,0.0,27.7269238854,30.610668775,178.260782831,44.023499115,3.33212,130.905163716
 06/04  01:00:00,194.480358679,30.9166966104,70.4138370103,0.0,34.4311606118,33.1021868926,155.184297394,50.6554157592,3.33212,101.196761635
 06/04  02:00:00,171.095739457,30.9166966104,64.5262480565,0.0,19.466279405,30.610668775,154.010988104,49.4941239662,3.33212,101.184744137
 06/04  03:00:00,169.67962433,33.3417282078,60.7013384029,0.0,19.466279405,30.610668775,150.652422933,46.1305833762,3.33212,101.189719557
 06/04  04:00:00,173.341099967,30.9166966104,60.203417315,0.0,19.466279405,30.610668775,176.230767377,42.0761901997,3.33212,130.822457177
 06/04  05:00:00,181.628548037,33.3417282078,62.2120036196,0.0,19.466279405,30.610668775,213.140492805,34.9241926319,8.3303,169.886000173
 06/04  06:00:00,259.344043387,33.9884033004,76.1844050631,0.0,42.6918050922,54.3732441037,278.989559366,26.6177970376,16.6606,235.711162328
 06/04  07:00:00,350.234303234,36.0671186302,111.779300217,0.0,49.3960418185,88.5934452969,438.370140357,20.389873245,24.9909,392.989367112
 06/04  08:00:00,403.866412953,35.801485355,133.149608967,0.0,57.6566862989,112.030105488,605.220565406,9.3509368779,33.3212,562.548428528
 06/04  09:00:00,352.216063729,36.3712970385,136.374364623,0.0,50.9524495726,81.1684271793,476.266546043,1.70671004439,66.8089,407.750935998
 06/04  10:00:00,310.969537919,36.4891963084,139.097317263,0.0,42.6918050922,68.9656133826,390.860619996,0.766587496624,83.4695,306.624532499
 06/04  11:00:00,309.709162442,36.5535406694,140.578563811,0.0,38.286128036,68.9656133826,329.832319808,0.927439290002,83.4695,245.435380518
 06/04  12:00:00,310.50928817,36.6174550466,141.656492326,0.0,38.286128036,68.9656133826,263.094678197,0.833397102647,83.4695,178.791781094
 06/04  13:00:00,291.830937643,36.5841565392,141.574052079,0.0,31.5818913096,56.727595265,255.015300327,1.10679197746,75.1392,178.76930835
 06/04  14:00:00,292.356996153,36.6151672442,141.534971217,0.0,31.5818913096,56.727595265,239.229039522,1.07045965818,66.8089,171.349679863
 06/04  15:00:00,292.189420428,36.6398715254,141.105653863,0.0,31.5818913096,56.727595265,254.507774812,1.13158987748,75.1392,178.236984935
 06/04  16:00:00,321.003064761,36.3629268706,140.375741037,0.0,31.5818913096,61.661095265,224.207390395,1.23904099818,91.7998,131.168549396
 06/04  17:00:00,347.571810947,35.8627006839,139.535569704,0.0,31.5818913096,70.9729253606,223.212209145,2.87557661002,49.9818,170.354832535
 06/04  18:00:00,407.507012721,35.906759033,137.912278196,0.0,80.3315023541,83.7685254822,258.733420099,3.10513385036,49.9818,205.646486249
 06/04  19:00:00,407.210901175,35.8374459362,133.576167913,0.0,102.000620287,77.6748002752,304.461749004,2.91801435625,33.3212,268.222534647
 06/04  20:00:00,432.390110244,35.8150983057,129.838108099,0.0,108.704857014,91.4735406516,303.554475983,2.92299355681,33.3212,267.310282426
 06/04  21:00:00,410.994690363,35.9478948759,128.279474545,0.0,95.2963835608,89.1510273009,296.973604235,3.76437429749,24.9909,268.218329937
 06/04  22:00:00,357.726526929,35.9308532498,128.443929216,0.0,80.3315023541,63.3799339444,413.475125052,5.42573863326,16.6606,391.388786418
 06/04  23:00:00,295.346032126,35.8927938338,130.550516649,0.0,42.6918050922,48.4199368926,241.320930222,6.85837485795,8.3303,226.132255364
 06/04  24:00:00,208.258409263,32.7354703084,80.2968267152,0.0,34.4311606118,33.1021868926,140.919642604,0.0182557670779,3.33212,137.569266837
 06/05  01:00:00,203.048315909,32.533384342,94.0295926657,0.0,19.418418834,29.3649097162,104.380807597,0.0325724752905,3.33212,101.016115122
 06/05  02:00:00,194.591262588,32.533384342,93.3824434993,0.0,12.7620426787,28.1191506574,98.0792854426,0.0404833599072,3.33212,94.7066820827
 06/05  03:00:00,215.302130878,33.3417282078,112.273219437,0.0,12.7620426787,28.1191506574,104.394348092,0.051861889634,3.33212,101.010366202
 06/05  04:00:00,227.09496046,33.611176163,116.844916031,0.0,12.7620426787,28.1191506574,134.168236502,0.0777589404452,3.33212,130.758357561
 06/05  05:00:00,252.188993651,33.8806241183,122.162556783,0.0,25.5240853573,30.610668775,242.041758648,0.138115149245,8.3303,233.573343498
 06/05  06:00:00,345.971449694,33.9884033004,126.32796277,0.0,51.0481707146,78.1489452969,408.937378794,0.122354592737,16.6606,392.154424201
 06/05  07:00:00,410.505151458,35.8949918207,130.228877094,0.0,64.3609230253,109.708623606,551.734957931,5.34643580619,24.9909,521.397622125
 06/05  08:00:00,369.29650036,35.8557289301,131.495103669,0.0,51.0481707146,80.7689615957,442.536142399,2.26052328267,33.3212,406.954419116
 06/05  09:00:00,339.292075867,36.3500282767,129.176569675,0.0,51.0481707146,71.0224615957,372.151090591,0.0225185804974,66.8089,305.319672011
 06/05  10:00:00,289.942621352,36.4799420552,128.415306166,0.0,32.1804615127,65.7244621605,321.151375116,0.420065571482,83.4695,237.261809545
 06/05  11:00:00,288.164671076,36.6044161182,125.838840727,0.0,32.1804615127,65.7244621605,262.937672668,0.526565522523,83.4695,178.941607145
 06/05  12:00:00,283.951399398,36.6803199618,122.360951849,0.0,32.1804615127,65.7244621605,262.308646774,0.194277802594,83.4695,178.644868972
 06/05  13:00:00,272.231620392,36.5984115329,121.016731077,0.0,32.1804615127,55.9779621605,250.016057102,0.0856146976507,75.1392,174.791242404
 06/05  14:00:00,275.496892839,36.5846259868,124.742926591,0.0,32.1804615127,55.9779621605,241.730347739,0.0938321500059,66.8089,174.827615589
 06/05  15:00:00,276.547685807,36.6614575382,124.566541076,0.0,32.1804615127,55.9779621605,248.130924872,0.0555795976012,75.1392,172.936145275
 06/05  16:00:00,300.451415124,36.7081323601,119.792069069,0.0,32.1804615127,60.9114621605,227.845474226,0.00319601165412,91.7998,136.042478215
 06/05  17:00:00,334.239671389,36.2600542501,118.48488534,0.0,32.1804615127,77.5397301883,253.300765989,2.10896914729,49.9818,201.209996841
 06/05  18:00:00,387.519383775,36.3433860039,117.605999553,0.0,77.122965704,86.2600435998,415.150760492,3.18158672655,49.9818,361.987373766
 06/05  19:00:00,393.530023162,36.4344317954,115.743081841,0.0,102.647051061,80.1663183927,305.660521891,3.55776528645,33.3212,268.781556604
 06/05  20:00:00,423.629467927,36.2999534527,113.069466348,0.0,115.40909374,92.7192997104,305.031163377,3.80135484203,33.3212,267.908608535
 06/05  21:00:00,405.41962793,36.3023486131,110.780213861,0.0,102.647051061,94.1340635361,425.846731839,4.08540000118,24.9909,396.770431838
 06/05  22:00:00,344.478915316,36.3842275078,115.655699684,0.0,77.122965704,65.871452062,320.402966356,4.5861850346,16.6606,299.156181321
 06/05  23:00:00,295.026099849,36.25606677,133.869851569,0.0,38.286128036,48.4199368926,177.26774194,6.21646341626,8.3303,162.720978524
 06/05  24:00:00,243.603713933,33.6650657541,124.249920869,0.0,25.5240853573,30.610668775,136.740437253,0.00312384302775,3.33212,133.40519341
 06/06  01:00:00,234.615180467,33.8806241183,122.690652765,0.0,19.418418834,29.3649097162,101.904755666,0.141930455401,3.33212,98.4307052103
 06/06  02:00:00,208.547972755,33.3417282078,106.263774633,0.0,12.7620426787,28.1191506574,104.341882745,0.0306402693399,3.33212,100.979122475
 06/06  03:00:00,202.460959874,33.3417282078,100.638174235,0.0,12.7620426787,28.1191506574,104.349019841,0.0450319312151,3.33212,100.97186791
 06/06  04:00:00,210.563298761,33.8806241183,100.673226873,0.0,12.7620426787,28.1191506574,134.219762129,0.19005340708,3.33212,130.697588722
 06/06  05:00:00,233.216444999,34.1500720736,103.974409485,0.0,25.5240853573,30.610668775,235.40107483,1.02413308707,8.3303,226.046641743
 06/06  06:00:00,326.711668368,34.1500720736,107.942784982,0.0,51.0481707146,78.1489452969,408.601605349,0.678185704439,16.6606,391.262819644
 06/06  07:00:00,402.676973614,36.0733674731,122.576463426,0.0,64.3609230253,109.708623606,552.973477759,6.54201529621,24.9909,521.440562462
 06/06  08:00:00,363.799115007,35.9173231442,125.606197886,0.0,51.0481707146,80.7689615957,440.619588217,2.82623747701,33.3212,404.47215074
 06/06  09:00:00,334.814950597,36.349622225,124.766641333,0.0,51.0481707146,71.0224615957,372.022293153,0.0,66.8089,305.213393153
 06/06  10:00:00,288.893128491,36.4583359226,127.514366186,0.0,32.1804615127,65.7244621605,320.3079371,0.11900550569,83.4695,236.719431595
 06/06  11:00:00,293.849356436,36.5814084812,131.695337403,0.0,32.1804615127,65.7244621605,262.445451554,0.168893724885,83.4695,178.807057829
 06/06  12:00:00,292.916910811,36.6334394728,131.357202033,0.0,32.1804615127,65.7244621605,262.332310772,0.335919861284,83.4695,178.52689091
 06/06  13:00:00,284.707229301,36.5822715174,132.902465384,0.0,32.1804615127,55.9779621605,246.633150763,0.107378631459,75.1392,171.386572131
 06/06  14:00:00,285.824771917,36.6125186554,133.984037537,0.0,32.1804615127,55.9779621605,244.8569592,0.0686258451132,66.8089,177.979433355
 06/06  15:00:00,281.875660337,36.6427449646,130.014873377,0.0,32.1804615127,55.9779621605,246.306220216,0.0411112653615,75.1392,171.12590895
 06/06  16:00:00,310.229843376,36.5585140785,129.189287995,0.0,32.1804615127,60.9114621605,229.381826749,0.0,91.7998,137.582026749
 06/06  17:00:00,347.435478261,36.0620138308,131.841651725,0.0,32.1804615127,77.5397301883,250.021584021,2.47025750112,49.9818,197.56952652
 06/06  18:00:00,398.621127441,36.1897673214,128.937485865,0.0,77.122965704,86.2600435998,419.387743728,3.93664236622,49.9818,365.469301361
 06/06  19:00:00,402.456507319,36.2347025046,125.562500575,0.0,102.647051061,80.1663183927,306.20628063,4.41980412034,33.3212,268.465276509
 06/06  20:00:00,430.3078767,36.198608595,122.559243617,0.0,115.40909374,92.7192997104,303.640647161,4.79761579946,33.3212,265.521831361
 06/06  21:00:00,416.405487055,36.2326139124,121.030705892,0.0,102.647051061,94.1340635361,424.598890046,5.14013674965,24.9909,394.467853297
 06/06  22:00:00,351.96414047,36.2603511755,122.746194891,0.0,77.122965704,65.871452062,316.231589019,5.49117534934,16.6606,294.079813669
 06/06  23:00:00,287.355915406,36.1769486939,126.258525333,0.0,38.286128036,48.4199368926,178.603015883,7.64175483691,8.3303,162.630961046
 06/06  24:00:00,224.785371512,33.3417282078,106.578165104,0.0,25.5240853573,30.610668775,140.579421185,0.0163527133776,3.33212,137.230948472
 06/07  01:00:00,213.187064354,33.0722802525,102.98758994,0.0,19.418418834,29.3649097162,98.1490776613,0.175726235059,3.33212,94.6412314262
 06/07  02:00:00,212.680171888,33.8806241183,108.720402018,0.0,12.7620426787,28.1191506574,104.471830943,0.204859769679,3.33212,100.934851174
 06/07  03:00:00,214.864079613,33.8806241183,110.91516649,0.0,12.7620426787,28.1191506574,101.889228735,0.195757141571,3.33212,98.3613515937
 06/07  04:00:00,210.542462749,33.0722802525,101.566367072,0.0,12.7620426787,28.1191506574,136.825835654,0.208311720146,3.33212,133.285403934
 06/07  05:00:00,235.913309838,33.5033969809,109.596343442,0.0,25.5240853573,30.610668775,234.205069417,0.0820001092856,8.3303,225.792769307
 06/07  06:00:00,346.450756714,34.9584159394,124.935926276,0.0,51.0481707146,78.1489452969,407.18631773,0.119315020144,16.6606,390.40640271
 06/07  07:00:00,408.138153047,35.9846451625,127.780590593,0.0,64.3609230253,109.708623606,550.593911662,7.95192996867,24.9909,517.651081693
 06/07  08:00:00,367.795433112,35.9778536983,129.882855594,0.0,51.0481707146,80.7689615957,440.616096013,3.27564763711,33.3212,404.019248376
 06/07  09:00:00,340.8544745,36.3682981431,130.720966735,0.0,51.0481707146,71.0224615957,366.194875076,0.0,66.8089,299.385975076
 06/07  10:00:00,294.125971605,36.5721499339,132.517106397,0.0,32.1804615127,65.7244621605,325.827138155,0.0,83.4695,242.357638155
 06/07  11:00:00,295.791399359,36.651712207,133.453722165,0.0,32.1804615127,65.7244621605,261.611037893,0.0137411123925,83.4695,178.12779678
 06/07  12:00:00,294.41127527,36.7085004236,132.729851199,0.0,32.1804615127,65.7244621605,255.579438699,0.0234943140851,83.4695,172.086444385
 06/07  13:00:00,283.982973561,36.6229848701,132.093608433,0.0,32.1804615127,55.9779621605,253.302179752,0.0239394760257,75.1392,178.139040276
 06/07  14:00:00,283.732833055,36.626886006,131.821490155,0.0,32.1804615127,55.9779621605,237.843989684,0.0239413663927,66.8089,171.011148318
 06/07  15:00:00,286.497557062,36.6716541757,134.544442284,0.0,32.1804615127,55.9779621605,246.161352895,0.0,75.1392,171.022152895
 06/07  16:00:00,318.856921629,36.7671357451,137.558398948,0.0,32.1804615127,60.9114621605,229.307613862,0.0,91.7998,137.507813862
 06/07  17:00:00,354.988335934,36.2157004043,139.197577655,0.0,32.1804615127,77.5397301883,250.081788297,2.71413329388,49.9818,197.385855003
 06/07  18:00:00,406.229428062,36.3300206557,136.360491219,0.0,77.122965704,86.2600435998,419.17432629,4.41512959725,49.9818,364.777396693
 06/07  19:00:00,410.570456535,36.4139577065,132.852287396,0.0,102.647051061,80.1663183927,306.396502785,4.95483762302,33.3212,268.120465162
 06/07  20:00:00,439.051400794,36.372869782,130.511218776,0.0,115.40909374,92.7192997104,298.264711911,5.36688394894,33.3212,259.576627962
 06/07  21:00:00,424.676053288,36.3881880809,129.200119936,0.0,102.647051061,94.1340635361,424.917456603,5.73425401265,24.9909,394.192302591
 06/07  22:00:00,357.958971274,36.3715004692,129.495874637,0.0,77.122965704,65.871452062,321.782356797,6.1122187093,16.6606,299.009538088
 06/07  23:00:00,290.594168266,36.2481752973,129.620676885,0.0,38.286128036,48.4199368926,178.134736643,7.35810145464,8.3303,162.446335188
 06/07  24:00:00,220.064228433,33.8267345272,101.885560479,0.0,25.5240853573,30.610668775,134.010577224,0.0540531736586,3.33212,130.624404051
 06/08  01:00:00,207.76828997,33.8806241183,97.5000541506,0.0,19.418418834,29.3649097162,104.414577191,0.177413239959,3.33212,100.905043951
 06/08  02:00:00,175.529484437,33.0722802525,74.7494323981,0.0,12.7620426787,28.1191506574,98.1133313702,0.188398644606,3.33212,94.5928127256
 06/08  03:00:00,179.90806888,33.0722802525,78.6734989512,0.0,12.7620426787,28.1191506574,104.426760247,0.199758066259,3.33212,100.894882181
 06/08  04:00:00,198.874252083,33.611176163,89.8167436549,0.0,12.7620426787,28.1191506574,134.256188157,0.378997783452,3.33212,130.545070374
 06/08  05:00:00,227.937032157,34.1500720736,101.297921313,0.0,25.5240853573,30.610668775,234.057540746,0.145628515685,8.3303,225.58161223
 06/08  06:00:00,321.567849834,34.1500720736,103.531434004,0.0,51.0481707146,78.1489452969,409.383790768,3.15564543941,16.6606,389.567545329
 06/08  07:00:00,405.448049989,36.0825426482,127.618558447,0.0,64.3609230253,109.708623606,552.341252066,11.5232119571,24.9909,515.827140109
 06/08  08:00:00,364.910947439,35.9234618845,128.723359204,0.0,51.0481707146,80.7689615957,438.789878128,3.59907061429,33.3212,401.869607513
 06/08  09:00:00,337.508131512,36.3642933005,128.259202836,0.0,51.0481707146,71.0224615957,365.235177927,0.0,66.8089,298.426277927
 06/08  10:00:00,289.131274079,36.5535621343,127.61433488,0.0,32.1804615127,65.7244621605,326.055280434,0.0,83.4695,242.585780434
 06/08  11:00:00,288.039852532,36.6505264503,125.707656719,0.0,32.1804615127,65.7244621605,256.120012887,0.0,83.4695,172.650512887
 06/08  12:00:00,286.810659514,36.7283054088,125.093846299,0.0,32.1804615127,65.7244621605,261.747805595,0.0,83.4695,178.278305595
 06/08  13:00:00,277.53351178,36.6239019945,125.641281921,0.0,32.1804615127,55.9779621605,246.303141464,0.00247906387317,75.1392,171.161462401
 06/08  14:00:00,274.812291204,36.6277911488,122.942023915,0.0,32.1804615127,55.9779621605,244.597558699,0.0347084580238,66.8089,177.753950241
 06/08  15:00:00,270.989048103,36.65712728,119.133396067,0.0,32.1804615127,55.9779621605,246.078342558,0.0448523510852,75.1392,170.894290207
 06/08  16:00:00,304.265590241,36.5960906205,123.243217025,0.0,32.1804615127,60.9114621605,222.683656731,0.0,91.7998,130.883856731
 06/08  17:00:00,346.537302529,36.0315291282,131.039817509,0.0,32.1804615127,77.5397301883,251.87976022,3.08287124338,49.9818,198.815088976
 06/08  18:00:00,398.497604514,36.1019081518,128.972499262,0.0,77.122965704,86.2600435998,417.160975548,4.97826996892,49.9818,362.200905579
 06/08  19:00:00,404.295976388,36.1120447502,127.049222374,0.0,102.647051061,80.1663183927,306.70717554,5.59942297261,33.3212,267.786552567
 06/08  20:00:00,436.594940856,36.0770318561,128.884958222,0.0,115.40909374,92.7192997104,299.337306916,6.01380798207,33.3212,260.002298934
 06/08  21:00:00,425.250703611,36.1310945776,130.829716755,0.0,102.647051061,94.1340635361,423.319286438,6.40690463155,24.9909,391.921481807
 06/08  22:00:00,361.946870866,36.1725359786,134.805979886,0.0,77.122965704,65.871452062,320.426040475,6.93150119672,16.6606,296.833939278
 06/08  23:00:00,296.637407417,36.1072962332,138.216668075,0.0,38.286128036,48.4199368926,182.658219595,10.1131788391,8.3303,164.214740755
 06/08  24:00:00,206.969688678,33.3417282078,90.3565910058,0.0,25.5240853573,30.610668775,133.916841771,0.0139944528628,3.33212,130.570727319
 06/09  01:00:00,205.371814279,33.3417282078,96.2901231553,0.0,19.418418834,29.3649097162,97.9488142272,0.0597138391193,3.33212,94.5569803881
 06/09  02:00:00,189.832453577,33.3417282078,88.9574994395,0.0,12.7620426787,28.1191506574,104.272984422,0.0746517669707,3.33212,100.866212655
 06/09  03:00:00,187.064106126,33.3417282078,86.6933974773,0.0,12.7620426787,28.1191506574,97.9928557407,0.107330247682,3.33212,94.5534054931
 06/09  04:00:00,191.341051278,33.3417282078,83.8031085548,0.0,12.7620426787,28.1191506574,139.643193146,5.80949433571,3.33212,130.50157881
 06/09  05:00:00,196.864836435,32.8028322972,73.7028590343,0.0,25.5240853573,30.610668775,243.320875072,9.62745600112,8.3303,225.363119071
 06/09  06:00:00,329.521920965,34.3117408467,111.678676563,0.0,51.0481707146,78.1489452969,406.466704105,1.04704554588,16.6606,388.759058559
 06/09  07:00:00,413.85541983,35.8640912621,136.140613377,0.0,64.3609230253,109.708623606,550.408335611,9.4341766415,24.9909,515.98325897
 06/09  08:00:00,373.500225708,35.8022071717,138.300218197,0.0,51.0481707146,80.7689615957,439.016704423,3.90172414245,33.3212,401.793780281
 06/09  09:00:00,345.067995943,36.3602202677,137.13076573,0.0,51.0481707146,71.0224615957,362.710229616,0.0,66.8089,295.901329616
 06/09  10:00:00,296.781086603,36.4805159559,136.092963671,0.0,32.1804615127,65.7244621605,324.951914069,0.0972845541628,83.4695,241.385129514
 06/09  11:00:00,297.01654907,36.5842018396,134.812439468,0.0,32.1804615127,65.7244621605,257.114300079,0.220745878462,83.4695,173.4240542
 06/09  12:00:00,293.827563929,36.6498957587,132.225360804,0.0,32.1804615127,65.7244621605,261.739675616,0.0999874020601,83.4695,178.170188214
 06/09  13:00:00,285.543087965,36.5916197169,133.685769347,0.0,32.1804615127,55.9779621605,246.279258068,0.0962422037052,75.1392,171.043815865
 06/09  14:00:00,289.287286574,36.6204395799,137.38057644,0.0,32.1804615127,55.9779621605,237.700323432,0.0967974523072,66.8089,170.79462598
 06/09  15:00:00,289.54965554,36.6509662826,137.607701396,0.0,32.1804615127,55.9779621605,249.405779656,0.0527082778277,75.1392,174.213871378
 06/09  16:00:00,317.879694246,36.6352052553,136.701634129,0.0,32.1804615127,60.9114621605,225.893378358,0.0,91.7998,134.093578358
 06/09  17:00:00,351.541004716,36.132318622,135.831366571,0.0,32.1804615127,77.5397301883,250.435935433,3.40216389407,49.9818,197.051971539
 06/09  18:00:00,401.420403236,36.2580587717,131.63138967,0.0,77.122965704,86.2600435998,411.67607032,5.48047677339,49.9818,356.213793546
 06/09  19:00:00,406.326304801,36.3402810175,129.295532926,0.0,102.647051061,80.1663183927,305.575211948,6.11155336862,33.3212,266.14245858
 06/09  20:00:00,434.713972043,36.3001571039,126.818287973,0.0,115.40909374,92.7192997104,306.447227114,6.5498186598,33.3212,266.576208455
 06/09  21:00:00,419.764099833,36.3569793845,124.2217193,0.0,102.647051061,94.1340635361,421.472151585,6.96353243779,24.9909,389.517719147
 06/09  22:00:00,354.255908176,36.3704179247,124.893841597,0.0,77.122965704,65.871452062,316.885378534,7.386030242,16.6606,292.838748292
 06/09  23:00:00,288.390871635,36.2516913406,127.198349666,0.0,38.286128036,48.4199368926,179.626123794,9.04785568735,8.3303,162.247968106
 06/09  24:00:00,235.275885833,33.8267345272,115.980352826,0.0,25.5240853573,30.610668775,133.888633192,0.0678459364722,3.33212,130.488667255
 06/10  01:00:00,236.580504311,34.1500720736,114.518218559,0.0,27.7269238854,30.610668775,97.8906562942,0.0309320769348,3.33212,94.5276042173
 06/10  02:00:00,202.428147946,33.3417282078,99.6088831771,0.0,12.7620426787,28.1191506574,104.199328374,0.0419143270138,3.33212,100.825294047
 06/10  03:00:00,202.777811993,33.5033969809,99.6259661539,0.0,12.7620426787,28.1191506574,97.960325997,0.103789720414,3.33212,94.5244162766
 06/10  04:00:00,216.384628003,34.1500720736,105.285023898,0.0,12.7620426787,28.1191506574,133.852600778,0.0938242042053,3.33212,130.426656573
 06/10  05:00:00,215.951686552,34.1500720736,103.820287954,0.0,12.7620426787,28.1191506574,170.626491048,0.109811387276,8.3303,162.186379661
 06/10  06:00:00,288.176058201,33.9884033004,101.2183171,0.0,42.6918050922,54.3732441037,250.411186512,0.242648578328,16.6606,233.507937934
 06/10  07:00:00,360.658815651,36.0248828871,125.783563532,0.0,42.6918050922,86.1019271793,420.946765052,10.6163083398,24.9909,385.339556712
 06/10  08:00:00,398.708997758,36.0380900006,122.733261089,0.0,57.6566862989,112.030105488,588.985761711,4.31316354601,33.3212,551.351398165
 06/10  09:00:00,352.367594855,36.3554049243,122.932984777,0.0,57.6566862989,83.6599452969,460.318101584,0.0,66.8089,393.509201584
 06/10  10:00:00,299.765237205,36.524311112,124.388922163,0.0,42.6918050922,68.9656133826,381.044029802,0.0,83.4695,297.574529802
 06/10  11:00:00,292.305220843,36.6599530369,125.158210195,0.0,34.9340096728,67.7198543238,325.477731291,0.0,83.4695,242.008231291
 06/10  12:00:00,292.091223832,36.7409731438,125.636768273,0.0,34.9340096728,67.7198543238,260.490807373,0.0,83.4695,177.021307373
 06/10  13:00:00,282.913136623,36.6595951585,126.242572361,0.0,34.9340096728,57.9733543238,248.143179793,0.0,75.1392,173.003979793
 06/10  14:00:00,282.80325219,36.6451688235,126.129854901,0.0,34.9340096728,57.9733543238,244.863425634,0.0,66.8089,178.054525634
 06/10  15:00:00,281.262374518,36.6910455889,124.56205827,0.0,34.9340096728,57.9733543238,246.311482001,0.0,75.1392,171.172282001
 06/10  16:00:00,309.497958304,36.545288095,123.722554264,0.0,34.9340096728,62.9068543238,223.948206206,0.0105327005108,91.7998,132.137873505
 06/10  17:00:00,335.55519837,36.1918089939,122.458819836,0.0,34.9340096728,72.2186844194,222.674303542,4.3087277243,49.9818,168.383775818
 06/10  18:00:00,399.747593356,36.3985865459,120.136004028,0.0,87.0357390804,86.2600435998,256.060941238,5.96749514113,49.9818,200.111646097
 06/10  19:00:00,394.671219506,36.1716723343,120.4672088,0.0,102.000620287,77.6748002752,304.259254286,6.70039575118,33.3212,264.237658535
 06/10  20:00:00,410.832618535,36.1005427491,119.879053087,0.0,102.000620287,88.9820225341,304.124505322,7.20735194743,33.3212,263.595953375
 06/10  21:00:00,412.459300023,36.146914091,120.072419554,0.0,102.000620287,91.6425454185,294.381188159,7.66058888313,24.9909,261.729699276
 06/10  22:00:00,360.945489569,36.0727701275,121.88587228,0.0,87.0357390804,65.871452062,411.153652229,8.09017318609,16.6606,386.402879043
 06/10  23:00:00,289.687208176,35.9977333881,124.288878313,0.0,42.6918050922,48.4199368926,245.199364225,11.3836670695,8.3303,225.485397155
 06/10  24:00:00,237.263847065,33.8267345272,115.779201769,0.0,27.7269238854,30.610668775,133.813011936,0.0732202059243,3.33212,130.40767173
 06/11  01:00:00,244.605283172,33.611176163,114.373111987,0.0,34.4311606118,33.1021868926,98.0970527121,0.139997041919,3.33212,94.6249356702
 06/11  02:00:00,218.117688248,32.533384342,107.578588415,0.0,19.466279405,30.610668775,104.384200407,0.130325765747,3.33212,100.921754641
 06/11  03:00:00,213.515631153,32.9375562749,102.248220525,0.0,19.466279405,30.610668775,104.79453039,0.544112201294,3.33212,100.918298189
 06/11  04:00:00,219.50447857,32.9375562749,101.570324811,0.0,19.466279405,30.610668775,134.218397275,0.544409395297,3.33212,130.34186788
 06/11  05:00:00,226.686821497,33.3417282078,106.8250533,0.0,19.466279405,30.610668775,170.772229864,0.155294125855,8.3303,162.286635739
 06/11  06:00:00,302.758835067,34.1500720736,115.282461455,0.0,42.6918050922,54.3732441037,243.469019791,0.107859924728,16.6606,226.700559866
 06/11  07:00:00,367.673180211,36.4380005443,123.120649012,0.0,49.3960418185,88.5934452969,422.837827099,10.7841255746,24.9909,387.062801524
 06/11  08:00:00,399.243615272,36.0579367381,123.212314683,0.0,57.6566862989,112.030105488,584.77084486,4.42561095539,33.3212,547.024033904
 06/11  09:00:00,343.965908826,36.4874193925,123.604218572,0.0,50.9524495726,81.1684271793,461.312833786,0.0,66.8089,394.503933786
 06/11  10:00:00,299.648660647,36.8341132299,123.942360143,0.0,42.6918050922,68.9656133826,385.291170755,0.0,83.4695,301.821670755
 06/11  11:00:00,297.705158028,36.7038066073,125.907826812,0.0,38.286128036,68.9656133826,319.756202667,0.0,83.4695,236.286702667
 06/11  12:00:00,299.165885168,36.7963038501,128.046647944,0.0,38.286128036,68.9656133826,261.414128159,0.0,83.4695,177.944628159
 06/11  13:00:00,280.448510943,36.6469013281,128.396374201,0.0,31.5818913096,56.727595265,246.239614501,0.0283350633311,75.1392,171.072079437
 06/11  14:00:00,280.468404604,36.6274999988,128.416105019,0.0,31.5818913096,56.727595265,237.441527925,0.060451261042,66.8089,170.572176664
 06/11  15:00:00,282.592241935,36.6541979035,130.526660358,0.0,31.5818913096,56.727595265,245.788914993,0.0799784790482,75.1392,170.569736514
 06/11  16:00:00,314.136543738,36.5500960495,132.940686631,0.0,31.5818913096,61.661095265,222.513012623,0.0428261693931,91.7998,130.670386454
 06/11  17:00:00,344.16938311,36.1090373392,135.714286114,0.0,31.5818913096,70.9729253606,223.754731266,4.25289991291,49.9818,169.520031353
 06/11  18:00:00,404.279264787,36.1819737555,134.060383564,0.0,80.3315023541,83.7685254822,253.759718184,6.42701355807,49.9818,197.350904626
 06/11  19:00:00,405.292347685,36.1861556769,131.011739176,0.0,102.000620287,77.6748002752,302.876116425,7.14442634616,33.3212,262.410490079
 06/11  20:00:00,428.333190546,36.1329233471,128.088294703,0.0,108.704857014,91.4735406516,301.972280615,7.67209485753,33.3212,260.978985757
 06/11  21:00:00,411.038684122,36.2602311481,127.819271633,0.0,95.2963835608,89.1510273009,291.456983212,8.1292006081,24.9909,258.336882604
 06/11  22:00:00,358.438510069,36.1735987016,129.027639205,0.0,80.3315023541,63.3799339444,411.439764148,9.15426432107,16.6606,385.624899826
 06/11  23:00:00,296.326091671,36.1062727225,131.967275367,0.0,42.6918050922,48.4199368926,237.933976266,12.302663952,8.3303,217.301012314
 06/11  24:00:00,220.300700573,33.3417282078,91.9442175724,0.0,34.4311606118,33.1021868926,136.041811788,0.0195233267478,3.33212,132.690168461
 06/12  01:00:00,196.137242584,33.3417282078,87.2833541911,0.0,19.418418834,29.3649097162,102.375471575,0.350769804738,3.33212,98.6925817704
 06/12  02:00:00,198.097198042,33.8806241183,96.8845781954,0.0,12.7620426787,28.1191506574,103.144382734,5.35907505289,3.33212,94.4531876813
 06/12  03:00:00,190.196131741,33.611176163,89.8323455056,0.0,12.7620426787,28.1191506574,119.790264066,15.7117142603,3.33212,100.746429806
 06/12  04:00:00,185.329773897,33.0722802525,79.1450273462,0.0,12.7620426787,28.1191506574,152.126840635,22.2630146287,3.33212,126.531706006
 06/12  05:00:00,208.422155939,33.0722802525,85.7333999809,0.0,25.5240853573,30.610668775,255.92133472,25.9613755043,8.3303,221.629659216
 06/12  06:00:00,335.731975904,34.7967471662,118.09440475,0.0,51.0481707146,78.1489452969,412.768552601,9.79422443042,16.6606,386.31372817
 06/12  07:00:00,410.568291169,35.8995310744,133.251873121,0.0,64.3609230253,109.708623606,544.564873685,10.8625293079,24.9909,508.711444377
 06/12  08:00:00,371.136283579,35.8263710527,135.071834146,0.0,51.0481707146,80.7689615957,429.570008817,4.49701591652,33.3212,391.751792901
 06/12  09:00:00,345.210916436,36.3553435762,135.458185209,0.0,51.0481707146,71.0224615957,369.480167351,0.0,66.8089,302.671267351
 06/12  10:00:00,301.385569652,36.4505602303,140.006170829,0.0,32.1804615127,65.7244621605,319.047757497,0.264344118814,83.4695,235.313913378
 06/12  11:00:00,303.808221174,36.5635039455,142.162374045,0.0,32.1804615127,65.7244621605,255.114336232,0.428419299543,83.4695,171.216416933
 06/12  12:00:00,302.354508017,36.6434706062,141.171301794,0.0,32.1804615127,65.7244621605,254.630832501,0.190113284261,83.4695,170.971219217
 06/12  13:00:00,293.018702055,36.589861498,141.34924527,0.0,32.1804615127,55.9779621605,251.302453988,0.114820094764,75.1392,176.048433893
 06/12  14:00:00,293.243818349,36.6200302424,141.392570399,0.0,32.1804615127,55.9779621605,237.394133181,0.115432470641,66.8089,170.46980071
 06/12  15:00:00,293.002278203,36.6482243425,141.1441212,0.0,32.1804615127,55.9779621605,245.667629315,0.0739100912578,75.1392,170.454519224
 06/12  16:00:00,320.84572498,36.6135267445,139.97035015,0.0,32.1804615127,60.9114621605,223.84010116,0.0,91.7998,132.04030116
 06/12  17:00:00,352.638179419,36.1277537576,137.218619507,0.0,32.1804615127,77.5397301883,250.416133224,4.01347380949,49.9818,196.420859415
 06/12  18:00:00,402.072519693,36.2551362319,132.368083918,0.0,77.122965704,86.2600435998,409.317447782,6.34880199032,49.9818,352.986845792
 06/12  19:00:00,407.749327549,36.3042964941,130.276162764,0.0,102.647051061,80.1663183927,299.216115237,7.0391065713,33.3212,258.855808665
 06/12  20:00:00,436.838318955,36.2726943804,128.665734329,0.0,115.40909374,92.7192997104,306.466887534,7.51866259735,33.3212,265.627024937
 06/12  21:00:00,422.467175494,36.2952459217,127.037567033,0.0,102.647051061,94.1340635361,416.377379246,7.96792643831,24.9909,383.418552808
 06/12  22:00:00,357.08705711,36.3016687816,128.723277317,0.0,77.122965704,65.871452062,311.984390371,8.42454751206,16.6606,286.899242859
 06/12  23:00:00,291.435801331,36.2034096971,131.731755722,0.0,38.286128036,48.4199368926,181.889698583,11.5577182724,8.3303,162.00168031
 06/12  24:00:00,206.63258907,33.3417282078,89.4742727357,0.0,25.5240853573,30.610668775,133.651940714,0.0290431227698,3.33212,130.290777591
 06/13  01:00:00,197.906476716,33.3417282078,88.1912707408,0.0,19.418418834,29.3649097162,97.8315059159,0.0703794514051,3.33212,94.4290064645
 06/13  02:00:00,183.336816187,33.0722802525,82.0825501193,0.0,12.7620426787,28.1191506574,104.318591852,0.280815627787,3.33212,100.705656224
 06/13  03:00:00,197.957223634,33.8806241183,95.2415441969,0.0,12.7620426787,28.1191506574,98.0955442774,0.347033724563,3.33212,94.4163905528
 06/13  04:00:00,200.67059778,33.611176163,91.3555939805,0.0,12.7620426787,28.1191506574,133.740415683,0.181858560119,3.33212,130.226437123
 06/13  05:00:00,203.946919539,33.0722802525,79.2263235783,0.0,25.5240853573,30.610668775,231.500171065,0.331754151361,8.3303,222.838116913
 06/13  06:00:00,329.027189562,34.4734096199,109.473724078,0.0,51.0481707146,78.1489452969,395.487417793,0.251681573612,16.6606,378.575136219
 06/13  07:00:00,410.132263537,35.9372061429,130.510854461,0.0,64.3609230253,109.708623606,545.533693172,11.7467817634,24.9909,508.796011409
 06/13  08:00:00,369.361563061,35.921211786,131.691803752,0.0,51.0481707146,80.7689615957,431.819254586,4.88051114688,33.3212,393.617543439
 06/13  09:00:00,342.197711658,36.3552555781,133.0510981,0.0,51.0481707146,71.0224615957,365.389141449,0.0,66.8089,298.580241449
 06/13  10:00:00,294.505080009,36.5359716754,133.895321329,0.0,32.1804615127,65.7244621605,318.566338827,0.00652486494195,83.4695,235.090313962
 06/13  11:00:00,295.792434055,36.6157518799,134.19152801,0.0,32.1804615127,65.7244621605,254.750494272,0.175088334494,83.4695,171.105905938
 06/13  12:00:00,295.699425222,36.6745684804,134.453107595,0.0,32.1804615127,65.7244621605,254.404269595,0.0757054461626,83.4695,170.859064148
 06/13  13:00:00,287.443141501,36.5970291935,135.771068841,0.0,32.1804615127,55.9779621605,245.819580008,0.0750586058997,75.1392,170.605321402
 06/13  14:00:00,289.50280444,36.6209287669,137.652055528,0.0,32.1804615127,55.9779621605,237.230818614,0.0744116174231,66.8089,170.347506997
 06/13  15:00:00,290.285169567,36.654293841,138.409865247,0.0,32.1804615127,55.9779621605,245.509207353,0.022846814583,75.1392,170.347160538
 06/13  16:00:00,319.753380652,36.7240807575,138.698715325,0.0,32.1804615127,60.9114621605,222.334304367,0.0,91.7998,130.534504367
 06/13  17:00:00,353.746608184,36.1834246852,138.580536611,0.0,32.1804615127,77.5397301883,250.49692159,4.11207049927,49.9818,196.40305109
 06/13  18:00:00,405.170250309,36.2932148148,136.408311965,0.0,77.122965704,86.2600435998,408.688871351,6.56920277351,49.9818,352.137868578
 06/13  19:00:00,411.267812658,36.3264030054,135.77992286,0.0,102.647051061,80.1663183927,306.798608748,7.30692829598,33.3212,266.170480452
 06/13  20:00:00,441.245078396,36.2860078948,135.57092772,0.0,115.40909374,92.7192997104,298.838323172,7.79517177816,33.3212,257.721951394
 06/13  21:00:00,427.452380728,36.3095108458,134.677446378,0.0,102.647051061,94.1340635361,419.474903982,8.26117175748,24.9909,386.222832224
 06/13  22:00:00,362.593176184,36.3079869656,136.553983669,0.0,77.122965704,65.871452062,308.776370317,8.73360948204,16.6606,283.382160835
 06/13  23:00:00,296.854842242,36.2036257967,139.364916487,0.0,38.286128036,48.4199368926,181.883880338,11.6580715695,8.3303,161.895508769
 06/13  24:00:00,204.043167115,33.3417282078,88.1193404546,0.0,25.5240853573,30.610668775,133.847447664,0.288398563232,3.33212,130.2269291
 06/14  01:00:00,187.962172925,32.9375562749,80.1659974976,0.0,19.418418834,29.3649097162,105.119340791,7.40616726085,3.33212,94.3810535304
 06/14  02:00:00,181.110519176,33.0722802525,81.2034380798,0.0,12.7620426787,28.1191506574,119.026431046,15.0195252025,3.33212,100.674785843
 06/14  03:00:00,186.368140599,33.3417282078,86.1618243643,0.0,12.7620426787,28.1191506574,120.050837636,22.3317687955,3.33212,94.3869488406
 06/14  04:00:00,186.772484246,33.3417282078,80.1170621132,0.0,12.7620426787,28.1191506574,163.411749209,30.6081822938,3.33212,129.471446916
 06/14  05:00:00,195.840446349,33.8806241183,72.5017946985,0.0,25.5240853573,30.610668775,261.266016914,35.1573709744,8.3303,217.77834594
 06/14  06:00:00,328.497705948,34.1500720736,112.165703787,0.0,51.0481707146,78.1489452969,430.097630252,28.7245342049,16.6606,384.712496047
 06/14  07:00:00,409.715964018,36.0503663504,133.153105309,0.0,64.3609230253,109.708623606,547.844511925,17.5472455341,24.9909,505.306366391
 06/14  08:00:00,371.286481186,35.9005964693,136.661790264,0.0,51.0481707146,80.7689615957,427.612664275,4.1558132762,33.3212,390.135650999
 06/14  09:00:00,345.259699073,36.365715529,138.013743539,0.0,51.0481707146,71.0224615957,360.706430589,0.0,66.8089,293.897530589
 06/14  10:00:00,298.093458382,36.5247464811,139.208775341,0.0,32.1804615127,65.7244621605,318.412104255,0.099441891311,83.4695,234.843162363
 06/14  11:00:00,299.713381997,36.603254567,140.002854549,0.0,32.1804615127,65.7244621605,254.919850033,0.435626601928,83.4695,171.014723431
 06/14  12:00:00,298.804375529,36.6588004199,139.547372144,0.0,32.1804615127,65.7244621605,257.398993769,0.148199711972,83.4695,173.781294057
 06/14  13:00:00,289.317398958,36.5993884239,139.485199257,0.0,32.1804615127,55.9779621605,246.558356406,0.067964281535,75.1392,171.351192125
 06/14  14:00:00,289.312718386,36.6286589023,139.283558151,0.0,32.1804615127,55.9779621605,233.24734014,0.0817969487463,66.8089,166.356643192
 06/14  15:00:00,289.234837956,36.6601968839,139.125995026,0.0,32.1804615127,55.9779621605,245.586741938,0.211576161879,75.1392,170.235965776
 06/14  16:00:00,318.16670768,36.5488305394,138.632613775,0.0,32.1804615127,60.9114621605,222.268734762,0.0,91.7998,130.468934762
 06/14  17:00:00,352.193493138,36.0451387282,138.194612293,0.0,32.1804615127,77.5397301883,249.844147423,3.60834038632,49.9818,196.254007037
 06/14  18:00:00,403.766273327,36.1585119736,136.235252382,0.0,77.122965704,86.2600435998,407.307353711,5.81752910292,49.9818,351.508024608
 06/14  19:00:00,410.764473819,36.2002981318,136.332103936,0.0,102.647051061,80.1663183927,299.151862833,6.49394919521,33.3212,259.336713638
 06/14  20:00:00,441.147946883,36.152964603,136.616260647,0.0,115.40909374,92.7192997104,305.976120117,10.6913701171,33.3212,261.96355
 06/14  21:00:00,428.450500597,36.1765023007,137.082212866,0.0,102.647051061,94.1340635361,431.536333358,27.8043964006,24.9909,378.741036958
 06/14  22:00:00,345.004900005,36.1912332584,120.966742825,0.0,77.122965704,65.871452062,352.46978978,44.9865271376,16.6606,290.822662643
 06/14  23:00:00,228.735971353,36.1013172283,73.461796098,0.0,38.286128036,48.4199368926,231.655283932,61.6122142185,8.3303,161.712769713
 06/14  24:00:00,188.106487477,32.9375562749,73.4943076968,0.0,25.5240853573,30.610668775,198.410451604,71.4234361527,3.33212,123.654895452
 06/15  01:00:00,175.227388408,30.9166966104,69.9530129775,0.0,19.418418834,29.3649097162,183.975810835,80.0026971983,3.33212,100.640993637
 06/15  02:00:00,166.550681965,33.3417282078,66.8481553079,0.0,12.7620426787,28.1191506574,171.99321354,74.3104487496,3.33212,94.3506447908
 06/15  03:00:00,162.286411752,33.3417282078,62.5711658044,0.0,12.7620426787,28.1191506574,169.609679697,71.9377006041,3.33212,94.3398590932
 06/15  04:00:00,165.056530214,30.9166966104,61.1903300038,0.0,12.7620426787,28.1191506574,200.036788737,66.6081986327,3.33212,130.096470104
 06/15  05:00:00,192.339600339,33.3417282078,69.6430037259,0.0,25.5240853573,30.610668775,280.135873314,54.9975465741,8.3303,216.80802674
 06/15  06:00:00,322.439780741,34.635078393,106.147339999,0.0,51.0481707146,78.1489452969,442.020604374,41.4014239893,16.6606,383.958580384
 06/15  07:00:00,409.070625575,35.8002175612,134.485948674,0.0,64.3609230253,109.708623606,562.263006058,33.6250824601,24.9909,503.647023597
 06/15  08:00:00,364.606306287,35.7675448095,132.2637961,0.0,51.0481707146,80.7689615957,439.391497079,16.7222080596,33.3212,389.348089019
 06/15  09:00:00,342.412230378,36.3697876969,136.664867976,0.0,51.0481707146,71.0224615957,364.762384859,4.45810475837,66.8089,293.495380101
 06/15  10:00:00,297.871160707,36.4588511899,139.342910201,0.0,32.1804615127,65.7244621605,318.56847683,0.472542699246,83.4695,234.626434131
 06/15  11:00:00,301.519092893,36.5204688699,142.666455841,0.0,32.1804615127,65.7244621605,254.960748741,0.603577700498,83.4695,170.88767104
 06/15  12:00:00,298.871446468,36.5920952353,140.789124159,0.0,32.1804615127,65.7244621605,254.55514252,0.451370216609,83.4695,170.634272303
 06/15  13:00:00,289.095425668,36.6005435082,140.408988384,0.0,32.1804615127,55.9779621605,245.878889653,0.354683879079,75.1392,170.385005774
 06/15  14:00:00,289.313787415,36.6320961617,140.428536048,0.0,32.1804615127,55.9779621605,237.287556905,0.335801948247,66.8089,170.142854956
 06/15  15:00:00,289.410393801,36.6597773227,140.423998943,0.0,32.1804615127,55.9779621605,245.689508074,0.402912297021,75.1392,170.147395777
 06/15  16:00:00,319.176844794,36.4579155965,141.081816608,0.0,32.1804615127,60.9114621605,220.977814195,0.000223037031674,91.7998,129.177791158
 06/15  17:00:00,353.418243071,35.9219073699,138.869688651,0.0,32.1804615127,77.5397301883,241.875342485,1.48283270804,49.9818,190.410709777
 06/15  18:00:00,406.805228268,35.9872333552,138.916564593,0.0,77.122965704,86.2600435998,403.267114349,2.3978956581,49.9818,350.887418691
 06/15  19:00:00,413.291383963,36.0089831371,138.77231424,0.0,102.647051061,80.1663183927,296.88229105,2.75397312822,33.3212,260.807117922
 06/15  20:00:00,442.78756247,35.9859531243,138.426988601,0.0,115.40909374,92.7192997104,296.308709844,3.85104480398,33.3212,259.13646504
 06/15  21:00:00,429.063283088,36.0315744567,137.911165012,0.0,102.647051061,94.1340635361,414.345565923,10.5102985525,24.9909,378.844367371
 06/15  22:00:00,339.142214707,36.0849595331,115.253479867,0.0,77.122965704,65.871452062,326.862569075,19.7300741001,16.6606,290.471894975
 06/15  23:00:00,222.684024034,36.0165356975,67.5174203938,0.0,38.286128036,48.4199368926,196.999980908,33.7818867026,8.3303,154.887794205
 06/15  24:00:00,181.25025538,32.533384342,67.0022085437,0.0,25.5240853573,30.610668775,173.349814312,39.9271486116,3.33212,130.0905457
 06/16  01:00:00,169.056533226,31.7250404762,63.05675892,0.0,19.418418834,29.3649097162,140.557365295,42.9014752538,3.33212,94.3237700415
 06/16  02:00:00,159.25982567,33.3417282078,59.5311912478,0.0,12.7620426787,28.1191506574,139.346045347,41.6949732603,3.33212,94.3189520867
 06/16  03:00:00,153.845240622,30.9166966104,56.5819801877,0.0,12.7620426787,28.1191506574,143.978184829,40.0423431603,3.33212,100.603721669
 06/16  04:00:00,164.480708155,33.3417282078,57.633823961,0.0,12.7620426787,28.1191506574,162.560601311,35.6983085815,3.33212,123.530172729
 06/16  05:00:00,193.046486618,32.9375562749,70.124007253,0.0,25.5240853573,30.610668775,259.106227947,27.4939802461,8.3303,223.281947701
 06/16  06:00:00,330.686195103,34.7967471662,113.511107989,0.0,51.0481707146,78.1489452969,410.914806877,19.2892538296,16.6606,374.964953047
 06/16  07:00:00,411.320612043,35.8381062564,135.684302264,0.0,64.3609230253,109.708623606,544.906046009,17.9408055449,24.9909,501.974340464
 06/16  08:00:00,369.38002712,35.8450506357,136.282926745,0.0,51.0481707146,80.7689615957,435.21621112,13.3472935422,33.3212,388.547717578
 06/16  09:00:00,341.086118909,36.3599500489,135.636352201,0.0,51.0481707146,71.0224615957,365.840630014,5.90606031541,66.8089,293.125669698
 06/16  10:00:00,297.143829963,36.4881785831,139.756798806,0.0,32.1804615127,65.7244621605,319.52906622,1.66988431824,83.4695,234.389681902
 06/16  11:00:00,299.223392742,36.5757054624,140.576170003,0.0,32.1804615127,65.7244621605,254.824768496,0.569229702194,83.4695,170.786038794
 06/16  12:00:00,298.911090684,36.6366219521,140.386988589,0.0,32.1804615127,65.7244621605,254.449638881,0.451366726344,83.4695,170.528772154
 06/16  13:00:00,289.277048519,36.5904567371,140.312250523,0.0,32.1804615127,55.9779621605,245.914689872,0.49902651575,75.1392,170.276463356
 06/16  14:00:00,289.394087227,36.6232922212,140.179499362,0.0,32.1804615127,55.9779621605,237.348351707,0.499898161636,66.8089,170.039553545
 06/16  15:00:00,289.977815501,36.6540456861,140.352640709,0.0,32.1804615127,55.9779621605,242.356132947,0.607555722203,75.1392,166.609377225
 06/16  16:00:00,318.947362116,36.4969611667,139.935462677,0.0,32.1804615127,60.9114621605,218.937835158,0.0250970529586,91.7998,127.112938105
 06/16  17:00:00,352.670089256,35.9670521147,138.698808427,0.0,32.1804615127,77.5397301883,247.103438058,1.1848532009,49.9818,195.936784857
 06/16  18:00:00,406.539190097,36.0752579257,138.885124108,0.0,77.122965704,86.2600435998,402.142907027,1.90508283153,49.9818,350.256024195
 06/16  19:00:00,411.348453116,36.1020269482,138.27297296,0.0,102.647051061,80.1663183927,293.171615574,2.20143937268,33.3212,257.648976201
 06/16  20:00:00,440.431937916,36.0821570641,136.68822951,0.0,115.40909374,92.7192997104,292.60373392,2.44924439784,33.3212,256.833289523
 06/16  21:00:00,428.243048079,36.1210374173,136.567797085,0.0,102.647051061,94.1340635361,411.010469485,5.4119358689,24.9909,380.607633617
 06/16  22:00:00,351.589294171,36.1470651692,127.1646494,0.0,77.122965704,65.871452062,314.664743998,12.9229743361,16.6606,285.081169662
 06/16  23:00:00,230.439662564,36.0621828071,74.9984432498,0.0,38.286128036,48.4199368926,191.945354105,22.1027022739,8.3303,161.512351831
 06/16  24:00:00,184.524261309,32.9375562749,69.8793682208,0.0,25.5240853573,30.610668775,145.609225014,18.750875097,3.33212,123.526229917
 06/17  01:00:00,172.96702009,30.9166966104,58.2160197285,0.0,27.7269238854,30.610668775,113.712850177,16.0944381446,3.33212,94.2862920325
 06/17  02:00:00,180.314604618,33.3417282078,80.5169941663,0.0,12.7620426787,28.1191506574,114.848822052,15.4855701434,3.33212,96.0311319086
 06/17  03:00:00,152.778030173,33.3417282078,53.1969892131,0.0,12.7620426787,28.1191506574,121.71661824,19.5696539388,3.33212,98.8148443011
 06/17  04:00:00,160.208780175,31.7250404762,55.5864936438,0.0,12.7620426787,28.1191506574,150.977231977,24.1792187009,3.33212,123.465893276
 06/17  05:00:00,168.1169194,32.9375562749,61.2742363304,0.0,12.7620426787,28.1191506574,196.755710504,26.9931317139,8.3303,161.43227879
 06/17  06:00:00,265.987828713,34.9584159394,81.9022869518,0.0,42.6918050922,54.3732441037,255.992893479,19.8363264144,16.6606,219.495967065
 06/17  07:00:00,363.474775433,35.8651061099,133.863308635,0.0,42.6918050922,86.1019271793,417.95971998,13.1529169876,24.9909,379.815902993
 06/17  08:00:00,406.279484348,35.8881709843,134.853411363,0.0,57.6566862989,112.030105488,575.535996685,7.27092151754,33.3212,534.943875167
 06/17  09:00:00,361.523718779,36.3650544328,136.038702698,0.0,57.6566862989,83.6599452969,456.006635748,2.21004719011,66.8089,386.987688558
 06/17  10:00:00,310.424932644,36.5455045387,138.624798341,0.0,42.6918050922,68.9656133826,376.931668505,0.729112128405,83.4695,292.733056377
 06/17  11:00:00,303.610215908,36.6302732976,139.563641068,0.0,34.9340096728,67.7198543238,319.359850141,0.969900417638,83.4695,234.920449724
 06/17  12:00:00,303.910572378,36.6989494381,139.779711753,0.0,34.9340096728,67.7198543238,255.205945204,0.818190023036,83.4695,170.918255181
 06/17  13:00:00,295.138356248,36.6246824951,139.530590338,0.0,34.9340096728,57.9733543238,246.451720889,0.645651033651,75.1392,170.666869855
 06/17  14:00:00,296.615461146,36.6328776459,140.087585282,0.0,34.9340096728,57.9733543238,237.830570894,0.60332083082,66.8089,170.418350063
 06/17  15:00:00,296.309608858,36.6648965814,139.740034955,0.0,34.9340096728,57.9733543238,246.148767793,0.592012732902,75.1392,170.41755506
 06/17  16:00:00,325.818783124,36.5279073759,141.384151776,0.0,34.9340096728,62.9068543238,222.820351404,0.558848694046,91.7998,130.46170271
 06/17  17:00:00,350.367071167,36.1557790733,139.848964004,0.0,34.9340096728,72.2186844194,214.107079049,2.01207685369,49.9818,162.113202196
 06/17  18:00:00,414.831122126,36.391399782,137.830419276,0.0,87.0357390804,86.2600435998,248.791783445,2.13522814978,49.9818,196.674755295
 06/17  19:00:00,407.550573955,36.1789547809,134.438272266,0.0,102.000620287,77.6748002752,292.74764311,2.490353949,33.3212,256.936089161
 06/17  20:00:00,425.670718339,36.1046360961,135.894560925,0.0,102.000620287,88.9820225341,292.615474323,2.77139038728,33.3212,256.522883935
 06/17  21:00:00,426.643774102,36.1188350658,136.40669891,0.0,102.000620287,91.6425454185,284.966430239,3.03551343777,24.9909,256.940016801
 06/17  22:00:00,373.497241113,36.0246546224,137.307271877,0.0,87.0357390804,65.871452062,392.930032867,4.18931079941,16.6606,372.080122068
