Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  23:00:00,301.662808456,35.9311286588,139.630833356,0.0,42.6918050922,48.4199368926,238.475050217,6.15391552602,8.3303,223.990834691
 06/17  24:00:00,197.444908515,33.3417282078,79.7631115399,0.0,27.7269238854,30.610668775,129.695824767,2.89184052513,3.33212,123.471864242
 06/18  01:00:00,221.001529292,33.3417282078,93.5588537072,0.0,34.4311606118,33.1021868926,102.085200102,3.76527283921,3.33212,94.9878072623
 06/18  02:00:00,143.371529532,30.9166966104,36.9298042856,0.0,19.466279405,30.610668775,109.962167361,6.56578394936,3.33212,100.064263412
 06/18  03:00:00,181.898567985,32.533384342,73.5031853322,0.0,19.466279405,30.610668775,108.236446102,10.5303938107,3.33212,94.3739322909
 06/18  04:00:00,168.4635766,31.7250404762,54.5266749616,0.0,19.466279405,30.610668775,141.984887596,13.8534422815,3.33212,124.799325315
 06/18  05:00:00,192.827037633,33.3417282078,76.1325404201,0.0,19.466279405,30.610668775,185.187275887,16.7068526742,8.3303,160.150123213
 06/18  06:00:00,291.863980637,34.1500720736,108.133037647,0.0,42.6918050922,54.3732441037,254.495422721,12.6825569196,16.6606,225.152265802
 06/18  07:00:00,376.78220995,36.1838730059,137.198590513,0.0,49.3960418185,88.5934452969,406.569860227,8.37635207541,24.9909,373.202608152
 06/18  08:00:00,406.442609711,35.9437894876,133.093615136,0.0,57.6566862989,112.030105488,572.032870561,1.74700429023,33.3212,536.964666271
 06/18  09:00:00,354.305382684,36.4166112487,135.861291064,0.0,50.9524495726,81.1684271793,450.287105222,0.0,66.8089,383.478205222
 06/18  10:00:00,311.936186324,36.7361752073,137.460711084,0.0,42.6918050922,68.9656133826,376.603498544,0.286923365162,83.4695,292.847075179
 06/18  11:00:00,309.927698673,36.6998354472,138.402433457,0.0,38.286128036,68.9656133826,318.490603092,0.343067624623,83.4695,234.678035467
 06/18  12:00:00,310.202776714,36.7558674699,139.225225474,0.0,38.286128036,68.9656133826,253.96935295,0.171156794419,83.4695,170.328696156
 06/18  13:00:00,292.057524642,36.6289178031,140.128410224,0.0,31.5818913096,56.727595265,246.059790186,0.604155556435,75.1392,170.31643463
 06/18  14:00:00,292.500420897,36.6372459628,140.544718421,0.0,31.5818913096,56.727595265,235.302884343,0.718770109452,66.8089,167.775214234
 06/18  15:00:00,292.594553916,36.664785781,140.616861552,0.0,31.5818913096,56.727595265,241.019515876,0.810448565237,75.1392,165.069867311
 06/18  16:00:00,322.180010045,36.4907000584,141.123984989,0.0,31.5818913096,61.661095265,222.908946656,0.88717706154,91.7998,130.221969594
 06/18  17:00:00,349.709468455,35.9473617768,141.50390423,0.0,31.5818913096,70.9729253606,214.875630251,2.89740759092,49.9818,161.996422661
 06/18  18:00:00,409.235507521,36.011199457,139.287831685,0.0,80.3315023541,83.7685254822,248.990670087,3.09558430535,49.9818,195.913285781
 06/18  19:00:00,411.516117376,35.999511107,138.013048062,0.0,102.000620287,77.6748002752,287.1580382,3.21625640278,33.3212,250.620581797
 06/18  20:00:00,435.535471247,35.9547893339,137.248555293,0.0,108.704857014,91.4735406516,290.711301485,3.53422169997,33.3212,253.855879785
 06/18  21:00:00,417.392770899,36.0842032746,137.472370038,0.0,95.2963835608,89.1510273009,285.110928455,3.8878241342,24.9909,256.232204321
 06/18  22:00:00,363.602827531,36.0238179424,137.857156535,0.0,80.3315023541,63.3799339444,393.973346559,5.98358195299,16.6606,371.329164606
 06/18  23:00:00,300.248989185,35.9676834848,138.565035186,0.0,42.6918050922,48.4199368926,231.840526416,7.60302796918,8.3303,215.907198447
 06/18  24:00:00,215.626007599,33.1396422413,88.1093125852,0.0,34.4311606118,33.1021868926,133.44156816,0.024951346547,3.33212,130.084496814
 06/19  01:00:00,192.074520661,32.533384342,84.1903159381,0.0,19.418418834,29.3649097162,97.6076746933,0.0446289590746,3.33212,94.2309257342
 06/19  02:00:00,150.612377428,31.7250404762,52.1466897837,0.0,12.7620426787,28.1191506574,98.2840694311,0.721759058305,3.33212,94.2301903728
 06/19  03:00:00,185.028055737,33.3417282078,84.6828176438,0.0,12.7620426787,28.1191506574,101.807339068,4.26222621629,3.33212,94.2129928515
 06/19  04:00:00,183.114792892,32.9375562749,76.8655915764,0.0,12.7620426787,28.1191506574,136.9627675,10.2769157257,3.33212,123.353731774
 06/19  05:00:00,198.198361527,33.0722802525,75.5571454827,0.0,25.5240853573,30.610668775,248.283562561,18.114540295,8.3303,221.838722266
 06/19  06:00:00,338.165369047,34.7967471662,121.226150137,0.0,51.0481707146,78.1489452969,406.167625711,15.7585963459,16.6606,373.748429365
 06/19  07:00:00,411.371809921,35.8243028887,135.613236398,0.0,64.3609230253,109.708623606,533.695087909,11.4840906056,24.9909,497.220097304
 06/19  08:00:00,371.699974503,35.7775899681,137.988528617,0.0,51.0481707146,80.7689615957,421.199240199,2.56349838323,33.3212,385.314541816
 06/19  09:00:00,345.607376644,36.3618620174,138.92683436,0.0,51.0481707146,71.0224615957,354.990657298,0.0790786506583,66.8089,288.102678647
 06/19  10:00:00,298.512693039,36.452030269,139.998363807,0.0,32.1804615127,65.7244621605,315.175017404,0.884998184102,83.4695,230.82051922
 06/19  11:00:00,300.134339742,36.5380465332,140.34862646,0.0,32.1804615127,65.7244621605,255.15601626,1.21927160553,83.4695,170.467244654
 06/19  12:00:00,300.245389671,36.6062266766,140.505220313,0.0,32.1804615127,65.7244621605,254.856818037,1.17101799058,83.4695,170.216300046
 06/19  13:00:00,291.594952112,36.5848421257,141.34270047,0.0,32.1804615127,55.9779621605,239.587035612,1.28395907134,75.1392,163.163876541
 06/19  14:00:00,291.299924013,36.6146788105,140.537322672,0.0,32.1804615127,55.9779621605,237.619962644,1.11275947393,66.8089,169.69830317
 06/19  15:00:00,291.64140961,36.641840321,140.611594376,0.0,32.1804615127,55.9779621605,242.349393099,1.17675809402,75.1392,166.033435005
 06/19  16:00:00,320.962839536,36.4549989166,140.551439073,0.0,32.1804615127,60.9114621605,219.043638027,0.0516939983545,91.7998,127.192144029
 06/19  17:00:00,356.302923018,35.9413075643,141.055796646,0.0,32.1804615127,77.5397301883,246.144874154,2.30339945989,49.9818,193.859674694
 06/19  18:00:00,407.631256299,36.0249764659,138.611064582,0.0,77.122965704,86.2600435998,395.490474496,3.59564482674,49.9818,341.91302967
 06/19  19:00:00,412.404108332,36.0512071803,136.3281658,0.0,102.647051061,80.1663183927,294.13636089,4.05385393533,33.3212,256.761306955
 06/19  20:00:00,442.181032267,36.0393514492,135.671655328,0.0,115.40909374,92.7192997104,293.674359091,4.38256409312,33.3212,255.970594998
 06/19  21:00:00,428.733954311,36.1055741325,134.993610138,0.0,102.647051061,94.1340635361,402.493850716,4.7088707486,24.9909,372.794079967
 06/19  22:00:00,362.361942633,36.1543692075,135.045839018,0.0,77.122965704,65.871452062,309.822831671,5.82935510955,16.6606,287.332876562
 06/19  23:00:00,295.888779314,36.0943676595,136.718004026,0.0,38.286128036,48.4199368926,172.544888921,8.28213220361,8.3303,155.932456717
 06/19  24:00:00,206.613875575,33.3417282078,89.9214758011,0.0,25.5240853573,30.610668775,126.707795517,0.0220029554436,3.33212,123.353672561
 06/20  01:00:00,203.824533811,33.3417282078,94.6497996989,0.0,19.418418834,29.3649097162,97.5788438019,0.0474330337872,3.33212,94.1992907681
 06/20  02:00:00,189.754245389,33.3417282078,88.5533656011,0.0,12.7620426787,28.1191506574,97.58901814,0.06119623763,3.33212,94.1957019023
 06/20  03:00:00,175.003199348,32.8028322972,74.7603063233,0.0,12.7620426787,28.1191506574,97.627136626,0.102717214507,3.33212,94.1922994115
 06/20  04:00:00,183.763620608,32.8028322972,76.0742046105,0.0,12.7620426787,28.1191506574,133.217598744,0.107809415643,3.33212,129.777669328
 06/20  05:00:00,219.939246956,33.611176163,94.4861457793,0.0,25.5240853573,30.610668775,224.474150621,0.337509036239,8.3303,215.806341584
 06/20  06:00:00,341.867881379,34.9584159394,121.739044694,0.0,51.0481707146,78.1489452969,388.118463738,0.117208134344,16.6606,371.340655604
 06/20  07:00:00,413.718876061,35.8566284404,134.739124433,0.0,64.3609230253,109.708623606,528.027417937,7.39669994902,24.9909,495.639817988
 06/20  08:00:00,371.859417094,35.8146791293,135.116557011,0.0,51.0481707146,80.7689615957,421.96756559,3.08352628527,33.3212,385.562839304
 06/20  09:00:00,341.932127698,36.3500141442,132.661782309,0.0,51.0481707146,71.0224615957,354.218562018,0.0148376286331,66.8089,287.394824389
 06/20  10:00:00,294.322529877,36.4879375842,133.777483748,0.0,32.1804615127,65.7244621605,314.195867816,0.591003747113,83.4695,230.135364069
 06/20  11:00:00,292.154285088,36.5861156675,130.027531886,0.0,32.1804615127,65.7244621605,254.685946217,0.850975259541,83.4695,170.365470957
 06/20  12:00:00,286.607315325,36.6562303725,125.006673508,0.0,32.1804615127,65.7244621605,252.005316911,0.475310381471,83.4695,168.060506529
 06/20  13:00:00,278.964082189,36.5873439212,127.133475573,0.0,32.1804615127,55.9779621605,240.420307251,0.18919751897,75.1392,165.091909732
 06/20  14:00:00,281.174535022,36.6131120881,129.323022809,0.0,32.1804615127,55.9779621605,236.625642921,0.176468479934,66.8089,169.640274441
 06/20  15:00:00,280.704579276,36.6435047081,128.836784919,0.0,32.1804615127,55.9779621605,238.181975456,0.242192465276,75.1392,162.80058299
 06/20  16:00:00,312.608089837,36.6364910193,131.475741122,0.0,32.1804615127,60.9114621605,221.915327718,0.0151802287858,91.7998,130.10034749
 06/20  17:00:00,353.247515031,36.105243332,137.607218752,0.0,32.1804615127,77.5397301883,241.069939582,2.73075893364,49.9818,188.357380648
 06/20  18:00:00,408.239498805,36.198066164,138.735209504,0.0,77.122965704,86.2600435998,401.609018381,4.32095301335,49.9818,347.306265368
 06/20  19:00:00,414.236942985,36.2055194287,137.901497057,0.0,102.647051061,80.1663183927,291.190311948,4.82866430144,33.3212,253.040447647
 06/20  20:00:00,444.007609686,36.167608759,137.189571592,0.0,115.40909374,92.7192997104,290.586521797,5.2023083348,33.3212,252.063013462
 06/20  21:00:00,428.851524092,36.2070035142,135.233502477,0.0,102.647051061,94.1340635361,404.24128034,5.56115459477,24.9909,373.689225745
 06/20  22:00:00,363.243047654,36.2265428804,136.490957011,0.0,77.122965704,65.871452062,307.43171379,6.06591930459,16.6606,284.705194486
 06/20  23:00:00,296.930940954,36.1453697091,138.900364234,0.0,38.286128036,48.4199368926,173.852892491,8.94899318303,8.3303,156.573599308
 06/20  24:00:00,206.393902973,33.3417282078,90.0559054954,0.0,25.5240853573,30.610668775,126.645778398,0.0185539817562,3.33212,123.295104416
 06/21  01:00:00,199.338822093,33.3417282078,90.3119388589,0.0,19.418418834,29.3649097162,97.5511605707,0.0588952724919,3.33212,94.1601452982
 06/21  02:00:00,187.678663917,33.3417282078,86.5384428895,0.0,12.7620426787,28.1191506574,97.5706558287,0.0823085766471,3.33212,94.1562272521
 06/21  03:00:00,186.189840227,33.3417282078,85.0839982776,0.0,12.7620426787,28.1191506574,97.5858608942,0.102509065424,3.33212,94.1512318288
 06/21  04:00:00,191.479485401,33.3417282078,83.8654689579,0.0,12.7620426787,28.1191506574,126.675164689,0.098501224755,3.33212,123.244543464
 06/21  05:00:00,196.355402577,32.8028322972,73.2061922155,0.0,25.5240853573,30.610668775,224.121748145,0.130299771953,8.3303,215.661148373
 06/21  06:00:00,333.451195136,34.7967471662,114.551872429,0.0,51.0481707146,78.1489452969,389.607821226,0.179377338324,16.6606,372.767843888
 06/21  07:00:00,408.772852658,35.8754783953,130.444374077,0.0,64.3609230253,109.708623606,527.313362601,8.4496630682,24.9909,493.872799533
 06/21  08:00:00,367.895283573,35.861499172,131.516340517,0.0,51.0481707146,80.7689615957,419.642341725,3.52720779273,33.3212,382.793933932
 06/21  09:00:00,338.402924583,36.3546982199,128.627504324,0.0,51.0481707146,71.0224615957,358.084934573,0.0,66.8089,291.276034573
 06/21  10:00:00,288.093269742,36.5051605868,126.636811874,0.0,32.1804615127,65.7244621605,309.772423573,0.2778307051,83.4695,226.025092868
 06/21  11:00:00,288.521295559,36.6002388333,126.333215015,0.0,32.1804615127,65.7244621605,254.405924589,0.672977439221,83.4695,170.26344715
 06/21  12:00:00,287.715418993,36.6651719227,126.163947339,0.0,32.1804615127,65.7244621605,252.698550695,0.403023961708,83.4695,168.826026733
 06/21  13:00:00,278.356037165,36.5920228573,126.597239016,0.0,32.1804615127,55.9779621605,239.538780174,0.269841634029,75.1392,164.12973854
 06/21  14:00:00,278.440972922,36.6177590179,126.647350548,0.0,32.1804615127,55.9779621605,234.208212077,0.228280239911,66.8089,167.171031837
 06/21  15:00:00,277.545073201,36.6486835107,125.713232732,0.0,32.1804615127,55.9779621605,240.3416932,0.128020750226,75.1392,165.07447245
 06/21  16:00:00,306.156164955,36.6904143274,125.02846327,0.0,32.1804615127,60.9114621605,219.089758477,0.00120152799908,91.7998,127.288756949
 06/21  17:00:00,339.776294545,36.1864395971,124.098189324,0.0,32.1804615127,77.5397301883,244.206293996,3.07920220126,49.9818,191.145291795
 06/21  18:00:00,391.54551382,36.3022606976,121.79323723,0.0,77.122965704,86.2600435998,393.680658294,4.91834201006,49.9818,338.780516284
 06/21  19:00:00,399.152152562,36.3414033582,121.607143009,0.0,102.647051061,80.1663183927,295.009140361,5.48760973704,33.3212,256.200330624
 06/21  20:00:00,429.088342727,36.3186294999,120.669945759,0.0,115.40909374,92.7192997104,294.617602339,5.89490791201,33.3212,255.401494427
 06/21  21:00:00,415.660409903,36.3639782478,119.716925001,0.0,102.647051061,94.1340635361,402.517824167,6.28219868849,24.9909,371.244725478
 06/21  22:00:00,350.43647802,36.372462219,121.06191994,0.0,77.122965704,65.871452062,303.736627008,6.6794295727,16.6606,280.396597435
 06/21  23:00:00,283.188423523,36.2510546563,121.970779962,0.0,38.286128036,48.4199368926,171.434484043,8.78469944626,8.3303,154.319484597
 06/21  24:00:00,252.863600886,33.9884033004,133.141771571,0.0,25.5240853573,30.610668775,133.108277408,0.0535124826297,3.33212,129.722644926
 06/22  01:00:00,243.653566682,33.8806241183,131.523930909,0.0,19.418418834,29.3649097162,94.8402824106,0.201478850341,3.33212,91.3066835603
 06/22  02:00:00,232.03538066,33.3417282078,128.866186376,0.0,12.7620426787,28.1191506574,94.0390652107,0.0381125626838,3.33212,90.668832648
 06/22  03:00:00,233.001814626,33.5033969809,129.528987519,0.0,12.7620426787,28.1191506574,97.5183103614,0.0535441410991,3.33212,94.1326462203
 06/22  04:00:00,241.863965115,34.1500720736,130.388853068,0.0,12.7620426787,28.1191506574,130.747027537,0.11436817975,3.33212,127.300539357
 06/22  05:00:00,259.503220891,33.5033969809,132.908522804,0.0,25.5240853573,30.610668775,222.80763361,0.0372207877278,8.3303,214.440112822
 06/22  06:00:00,355.325568806,34.635078393,134.317009434,0.0,51.0481707146,78.1489452969,388.537608557,0.215208817426,16.6606,371.661799739
 06/22  07:00:00,395.668346637,36.0645268176,115.240455684,0.0,64.3609230253,109.708623606,526.395638541,9.57329191344,24.9909,491.831446627
 06/22  08:00:00,352.528259558,36.0443720096,114.602896572,0.0,51.0481707146,80.7689615957,415.750729301,3.93139754504,33.3212,378.498131756
 06/22  09:00:00,323.273720383,36.3874810438,113.404667449,0.0,51.0481707146,71.0224615957,357.720676298,0.0,66.8089,290.911776298
 06/22  10:00:00,274.383486164,36.6011437643,113.151586509,0.0,32.1804615127,65.7244621605,309.294323065,0.0,83.4695,225.824823065
 06/22  11:00:00,276.053070498,36.7026403579,114.338642763,0.0,32.1804615127,65.7244621605,253.6333424,0.0,83.4695,170.1638424
 06/22  12:00:00,277.39669602,36.767554731,116.169548247,0.0,32.1804615127,65.7244621605,246.567078846,0.0,83.4695,163.097578846
 06/22  13:00:00,267.710860553,36.7406930689,115.669354571,0.0,32.1804615127,55.9779621605,244.760675411,0.0,75.1392,169.621475411
 06/22  14:00:00,267.828955122,36.8042363402,115.712881815,0.0,32.1804615127,55.9779621605,229.451833691,0.0,66.8089,162.642933691
 06/22  15:00:00,268.895870442,37.4082960982,116.168745587,0.0,32.1804615127,55.9779621605,243.957477364,0.0,75.1392,168.818277364
 06/22  16:00:00,297.605314407,37.168991104,116.156220038,0.0,32.1804615127,60.9114621605,215.883441726,0.0,91.7998,124.083641726
 06/22  17:00:00,339.029712348,36.3104920337,123.430119619,0.0,32.1804615127,77.5397301883,241.250249604,3.21140716217,49.9818,188.057042442
 06/22  18:00:00,393.828625927,36.3981141444,123.905705633,0.0,77.122965704,86.2600435998,400.899691963,5.22909840054,49.9818,345.688793562
 06/22  19:00:00,401.842603308,36.4260539284,124.189800807,0.0,102.647051061,80.1663183927,288.492175231,5.87248052792,33.3212,249.298494703
 06/22  20:00:00,435.61892758,36.3468809024,127.210383711,0.0,115.40909374,92.7192997104,294.762678893,6.31989713448,33.3212,255.121581758
 06/22  21:00:00,422.842102938,36.3930734244,126.908816358,0.0,102.647051061,94.1340635361,402.346707505,6.72300064353,24.9909,370.632806862
 06/22  22:00:00,358.269351637,36.3925488973,128.914976358,0.0,77.122965704,65.871452062,303.844680781,7.12274682001,16.6606,280.061333961
 06/22  23:00:00,291.455310047,36.261859519,130.285058671,0.0,38.286128036,48.4199368926,170.643332223,8.0669790692,8.3303,154.246053154
 06/22  24:00:00,250.753092639,33.8267345272,129.467085366,0.0,25.5240853573,30.610668775,126.579314349,0.0620780422345,3.33212,123.185116307
 06/23  01:00:00,230.190960832,33.9884033004,116.158238216,0.0,19.418418834,29.3649097162,97.4772779198,0.0315346890937,3.33212,94.1136232307
 06/23  02:00:00,215.475439007,33.1800594346,110.195960209,0.0,12.7620426787,28.1191506574,97.4682606528,0.0413887634479,3.33212,94.0947518893
 06/23  03:00:00,200.853972555,33.1800594346,95.5626192744,0.0,12.7620426787,28.1191506574,97.4635009853,0.0512468987112,3.33212,94.0801340866
 06/23  04:00:00,217.420932583,33.8267345272,104.065226903,0.0,12.7620426787,28.1191506574,126.571013482,0.11137745496,3.33212,123.127516027
 06/23  05:00:00,237.647270184,34.1500720736,107.58290987,0.0,25.5240853573,30.610668775,223.719750129,0.137037950782,8.3303,215.252412178
 06/23  06:00:00,342.394196094,34.1500720736,120.097170725,0.0,51.0481707146,78.1489452969,386.034755415,0.106489844084,16.6606,369.267665571
 06/23  07:00:00,423.192175739,36.0716117745,141.623328305,0.0,64.3609230253,109.708623606,526.147642022,9.98414468533,24.9909,491.172597337
 06/23  08:00:00,379.946369915,35.8492586367,141.283963697,0.0,51.0481707146,80.7689615957,414.857874675,4.1362693403,33.3212,377.400405335
 06/23  09:00:00,344.437149687,36.3207189748,134.431365089,0.0,51.0481707146,71.0224615957,354.749135405,0.0,66.8089,287.940235405
 06/23  10:00:00,292.146735549,36.4525112976,130.732936068,0.0,32.1804615127,65.7244621605,309.094421936,0.0,83.4695,225.624921936
 06/23  11:00:00,290.637328164,36.5382504647,128.487976603,0.0,32.1804615127,65.7244621605,253.597458556,0.06544898017,83.4695,170.062509576
 06/23  12:00:00,287.891062978,36.6036194724,126.392183874,0.0,32.1804615127,65.7244621605,249.240778122,0.251330266886,83.4695,165.519947855
 06/23  13:00:00,276.766478933,36.5845745772,125.008192323,0.0,32.1804615127,55.9779621605,242.437790993,0.237130308828,75.1392,167.061460684
 06/23  14:00:00,274.990012984,36.6153192697,123.205355686,0.0,32.1804615127,55.9779621605,230.027082612,0.668556210502,66.8089,162.549626402
 06/23  15:00:00,275.792341249,36.6440962362,123.98645529,0.0,32.1804615127,55.9779621605,241.103482306,0.599920220834,75.1392,165.364362085
 06/23  16:00:00,308.350829627,36.4589978638,127.464918207,0.0,32.1804615127,60.9114621605,219.023096505,0.0,91.7998,127.223296505
 06/23  17:00:00,346.591173901,35.9551129002,131.161353374,0.0,32.1804615127,77.5397301883,241.716197112,3.81575014146,49.9818,187.91864697
 06/23  18:00:00,399.037521846,36.0756087492,129.532135228,0.0,77.122965704,86.2600435998,395.269646254,6.00939437162,49.9818,339.278451883
 06/23  19:00:00,407.266282656,36.1344567232,130.544739931,0.0,102.647051061,80.1663183927,294.249885907,6.69471835702,33.3212,254.23396755
 06/23  20:00:00,442.15548824,36.1243847458,134.524302379,0.0,115.40909374,92.7192997104,291.442936537,7.19160349599,33.3212,250.930133041
 06/23  21:00:00,432.159811169,36.1683963617,136.873306569,0.0,102.647051061,94.1340635361,404.235115079,7.57418217079,24.9909,371.670032908
 06/23  22:00:00,368.918554241,36.2067352152,139.782636355,0.0,77.122965704,65.871452062,301.389961158,8.00391300966,16.6606,276.725448148
 06/23  23:00:00,301.984214825,36.1389215822,140.953936839,0.0,38.286128036,48.4199368926,178.609890444,11.3561217204,8.3303,158.923468724
 06/23  24:00:00,231.627361372,33.3417282078,110.845900312,0.0,25.5240853573,30.610668775,126.489404468,0.0297684783295,3.33212,123.127515989
 06/24  01:00:00,193.829293829,32.6950531151,71.4656964907,0.0,27.7269238854,30.610668775,97.4260855712,0.0255167097848,3.33212,94.0684488614
 06/24  02:00:00,182.645649641,33.3417282078,77.1832583851,0.0,12.7620426787,28.1191506574,91.2208125947,0.0935815350402,3.33212,87.7951110597
 06/24  03:00:00,185.636206208,33.3417282078,80.9525972675,0.0,12.7620426787,28.1191506574,99.1559021187,1.75467821636,3.33212,94.0691039023
 06/24  04:00:00,225.599274156,33.3417282078,116.716492702,0.0,12.7620426787,28.1191506574,127.284861014,0.877976043793,3.33212,123.07476497
 06/24  05:00:00,231.99086078,33.3417282078,122.72080172,0.0,12.7620426787,28.1191506574,162.783538839,0.402781993331,8.3303,154.050456846
 06/24  06:00:00,307.373420436,34.9584159394,120.367363147,0.0,42.6918050922,54.3732441037,237.714202712,0.18041046027,16.6606,220.873192252
 06/24  07:00:00,354.129139756,35.9534052897,121.604954381,0.0,42.6918050922,86.1019271793,403.320132819,11.2998124632,24.9909,367.029420355
 06/24  08:00:00,393.762926657,35.9584112783,119.300554172,0.0,57.6566862989,112.030105488,564.156020724,4.63317733992,33.3212,526.201643384
 06/24  09:00:00,349.245258365,36.3550143956,119.917696481,0.0,57.6566862989,83.6599452969,441.156747771,0.0,66.8089,374.347847771
 06/24  10:00:00,299.063019273,36.5826368917,123.634134886,0.0,42.6918050922,68.9656133826,368.926316992,0.0613519517693,83.4695,285.39546504
 06/24  11:00:00,294.004364188,36.6738021565,126.834594172,0.0,34.9340096728,67.7198543238,314.668128039,0.586498424335,83.4695,230.612129615
 06/24  12:00:00,293.091138582,36.7571760174,126.604092637,0.0,34.9340096728,67.7198543238,253.761510894,0.084993909136,83.4695,170.207016985
 06/24  13:00:00,284.355567242,36.6866702423,127.635338459,0.0,34.9340096728,57.9733543238,238.271049074,0.00931331458319,75.1392,163.122535759
 06/24  14:00:00,287.209241646,36.6719097253,130.482454658,0.0,34.9340096728,57.9733543238,236.517594288,0.00620893618991,66.8089,169.702485352
 06/24  15:00:00,289.15566043,36.7236929261,132.388398248,0.0,34.9340096728,57.9733543238,238.064717105,0.0155225492884,75.1392,162.909994555
 06/24  16:00:00,317.981766867,36.6675086729,132.036582065,0.0,34.9340096728,62.9068543238,221.850989494,0.0254576243875,91.7998,130.025731869
 06/24  17:00:00,344.008750462,36.3104923064,130.731428288,0.0,34.9340096728,72.2186844194,209.344147328,3.88862557433,49.9818,155.473721753
 06/24  18:00:00,408.872286738,36.5376563583,129.066678202,0.0,87.0357390804,86.2600435998,250.929933435,6.18879420617,49.9818,194.759339229
 06/24  19:00:00,400.026795029,36.3144402806,125.667015205,0.0,102.000620287,77.6748002752,287.763229416,6.97818158582,33.3212,247.46384783
 06/24  20:00:00,413.480720379,36.236677979,122.429095238,0.0,102.000620287,88.9820225341,295.415983921,7.50504915538,33.3212,254.589734766
 06/24  21:00:00,414.087309022,36.2523837813,121.626074899,0.0,102.000620287,91.6425454185,280.415526461,7.95158669394,24.9909,247.473039767
 06/24  22:00:00,361.412219478,36.1407782838,122.317986948,0.0,87.0357390804,65.871452062,392.29322517,8.41072746771,16.6606,367.221897702
 06/24  23:00:00,291.875109034,36.0352140084,126.963879617,0.0,42.6918050922,48.4199368926,235.499178745,11.8190216897,8.3303,215.349857055
 06/24  24:00:00,222.744240386,33.6650657541,102.683128364,0.0,27.7269238854,30.610668775,126.405801809,0.00226564398659,3.33212,123.071416165
 06/25  01:00:00,227.3853135,33.3417282078,98.8799623965,0.0,34.4311606118,33.1021868926,97.5880516862,0.0826745867433,3.33212,94.1732570995
 06/25  02:00:00,185.821752227,31.7250404762,77.7692625614,0.0,19.466279405,30.610668775,97.4919353465,0.0,3.33212,94.1598153465
 06/25  03:00:00,204.173739601,33.3417282078,93.8097286144,0.0,19.466279405,30.610668775,97.6413364755,0.155174955298,3.33212,94.1540415202
 06/25  04:00:00,214.55400594,33.3417282078,97.6507784666,0.0,19.466279405,30.610668775,126.499780573,0.160863551898,3.33212,123.006797021
 06/25  05:00:00,190.4716134,32.1292124091,74.4277229716,0.0,19.466279405,30.610668775,163.114510685,0.583601364997,8.3303,154.20060932
 06/25  06:00:00,292.203357357,34.1500720736,106.511471882,0.0,42.6918050922,54.3732441037,233.291545547,0.0997513779696,16.6606,216.531194169
 06/25  07:00:00,369.194219435,36.4272657118,125.010011596,0.0,49.3960418185,88.5934452969,404.141459023,11.1776730392,24.9909,367.972885984
 06/25  08:00:00,398.655876053,36.1002218901,122.593533677,0.0,57.6566862989,112.030105488,559.940011286,4.52880859049,33.3212,522.090002695
 06/25  09:00:00,343.45688592,36.5236923516,123.047667513,0.0,50.9524495726,81.1684271793,447.466063992,0.0,66.8089,380.657163992
 06/25  10:00:00,298.804089084,36.8885449527,123.013407648,0.0,42.6918050922,68.9656133826,365.896187172,0.0,83.4695,282.426687172
 06/25  11:00:00,298.597745817,36.7617306194,126.68800376,0.0,38.286128036,68.9656133826,311.496347713,0.0,83.4695,228.026847713
 06/25  12:00:00,302.13018005,36.8369736852,130.923565533,0.0,38.286128036,68.9656133826,251.097192886,0.0,83.4695,167.627692886
 06/25  13:00:00,283.497517947,36.6831604105,131.377898959,0.0,31.5818913096,56.727595265,237.979332038,0.0,75.1392,162.840132038
 06/25  14:00:00,283.387665909,36.6569571359,131.271822483,0.0,31.5818913096,56.727595265,235.691206076,0.0,66.8089,168.882306076
 06/25  15:00:00,283.26498182,36.7015820492,131.103963078,0.0,31.5818913096,56.727595265,237.713109218,0.0138689888235,75.1392,162.560040229
 06/25  16:00:00,311.102807245,36.6514748483,129.748560081,0.0,31.5818913096,61.661095265,215.102868906,0.0,91.7998,123.303068906
 06/25  17:00:00,338.63041228,36.2020168373,130.040141899,0.0,31.5818913096,70.9729253606,213.688873059,3.94362594011,49.9818,159.763447119
 06/25  18:00:00,399.142765579,36.2958110264,128.772143474,0.0,80.3315023541,83.7685254822,246.205781753,6.43559114331,49.9818,189.78839061
 06/25  19:00:00,402.451716247,36.3299968878,127.957033922,0.0,102.000620287,77.6748002752,287.341155659,7.17826070792,33.3212,246.841694951
 06/25  20:00:00,427.760851318,36.2769579902,127.27949869,0.0,108.704857014,91.4735406516,287.062624938,7.69753871488,33.3212,246.043886223
 06/25  21:00:00,410.146642991,36.4234412882,126.623092036,0.0,95.2963835608,89.1510273009,280.019388693,8.20624280873,24.9909,246.822245884
 06/25  22:00:00,357.381442715,36.286263803,127.295470328,0.0,80.3315023541,63.3799339444,391.972570994,8.68044878349,16.6606,366.63152221
 06/25  23:00:00,295.842646844,36.1826200883,130.218789954,0.0,42.6918050922,48.4199368926,233.575816182,10.7235395654,8.3303,214.521976617
 06/25  24:00:00,267.661620181,34.3117408467,135.804829528,0.0,34.4311606118,33.1021868926,126.5376685,0.0226741413054,3.33212,123.182874359
 06/26  01:00:00,242.969530042,33.8806241183,130.840132433,0.0,19.418418834,29.3649097162,97.5895344486,0.251134076601,3.33212,94.006280372
 06/26  02:00:00,216.405936553,32.8567218883,114.387905803,0.0,12.7620426787,28.1191506574,91.0912387178,0.0155173194494,3.33212,87.7436013984
 06/26  03:00:00,223.586217384,34.1500720736,118.947334201,0.0,12.7620426787,28.1191506574,97.4147918366,0.0835583277343,3.33212,93.9991135089
 06/26  04:00:00,217.597876696,33.5033969809,107.759306255,0.0,12.7620426787,28.1191506574,126.331301206,0.0370062875426,3.33212,122.962174919
 06/26  05:00:00,242.765060994,33.8267345272,113.148499116,0.0,25.5240853573,30.610668775,223.148824396,0.157587607561,8.3303,214.660936789
 06/26  06:00:00,352.407026685,34.1500720736,132.40310672,0.0,51.0481707146,78.1489452969,380.493841436,0.132532365251,16.6606,363.700709071
 06/26  07:00:00,408.226957289,36.21568692,127.617012503,0.0,64.3609230253,109.708623606,521.180931285,12.0040972596,24.9909,484.185934026
 06/26  08:00:00,368.240367454,36.0520402221,130.201654498,0.0,51.0481707146,80.7689615957,416.454330748,4.90824268241,33.3212,378.224888066
 06/26  09:00:00,340.435528612,36.3907497568,130.240010161,0.0,51.0481707146,71.0224615957,348.429119831,0.0,66.8089,281.620219831
 06/26  10:00:00,291.896396401,36.6073304258,130.208914232,0.0,32.1804615127,65.7244621605,308.514745215,0.0,83.4695,225.045245215
 06/26  11:00:00,291.244656633,36.7098874123,128.78613744,0.0,32.1804615127,65.7244621605,251.124873206,0.0,83.4695,167.655373206
 06/26  12:00:00,287.829667813,36.7750614696,126.019969102,0.0,32.1804615127,65.7244621605,248.284261569,0.0,83.4695,164.814761569
 06/26  13:00:00,276.570471636,36.6789262138,124.600194611,0.0,32.1804615127,55.9779621605,237.639544738,0.0,75.1392,162.500344738
 06/26  14:00:00,276.623579998,36.6475062483,124.691569595,0.0,32.1804615127,55.9779621605,229.110252346,0.0,66.8089,162.301352346
 06/26  15:00:00,275.195158407,36.7208597467,123.195546186,0.0,32.1804615127,55.9779621605,237.454643234,0.0,75.1392,162.315443234
 06/26  16:00:00,302.760445072,36.9798566103,121.524267803,0.0,32.1804615127,60.9114621605,221.533510551,0.0,91.7998,129.733710551
 06/26  17:00:00,338.942572709,36.3736468498,123.180422175,0.0,32.1804615127,77.5397301883,240.946441644,4.02524741228,49.9818,186.939394231
 06/26  18:00:00,389.857100907,36.4926805799,120.198588863,0.0,77.122965704,86.2600435998,393.367744936,6.63422420414,49.9818,336.751720732
 06/26  19:00:00,393.738563829,36.6017435496,116.731320821,0.0,102.647051061,80.1663183927,288.081032043,7.4200896509,33.3212,247.339742392
 06/26  20:00:00,425.079865844,36.5310488515,116.666489995,0.0,115.40909374,92.7192997104,287.87604602,7.97017994725,33.3212,246.584666073
 06/26  21:00:00,414.673179397,36.5594880241,118.468544864,0.0,102.647051061,94.1340635361,401.463644202,8.45279190883,24.9909,368.019952293
 06/26  22:00:00,350.143668484,36.5431836515,120.570084536,0.0,77.122965704,65.871452062,304.306568986,8.9408945907,16.6606,278.705074395
 06/26  23:00:00,286.497797602,36.3811545209,125.138216175,0.0,38.286128036,48.4199368926,171.645025065,9.43455024237,8.3303,153.880174822
 06/26  24:00:00,254.624540906,34.3117408467,134.220855046,0.0,25.5240853573,30.610668775,126.310820872,0.0174473830219,3.33212,122.961253489
 06/27  01:00:00,230.245522299,33.5033969809,118.936430101,0.0,19.418418834,29.3649097162,91.0464034085,0.00623336731644,3.33212,87.7080500412
 06/27  02:00:00,231.264925272,33.6650657541,127.465844995,0.0,12.7620426787,28.1191506574,97.3468051103,0.0324030240427,3.33212,93.9822820863
 06/27  03:00:00,232.594434738,33.5033969809,129.120524001,0.0,12.7620426787,28.1191506574,97.3269616468,0.0261722285956,3.33212,93.9686694182
 06/27  04:00:00,237.650128139,33.6650657541,126.361618494,0.0,12.7620426787,28.1191506574,126.311694951,0.0710434742538,3.33212,122.908531477
 06/27  05:00:00,250.571545256,33.5033969809,120.45963225,0.0,25.5240853573,30.610668775,215.717959805,0.0423772697853,8.3303,207.345282536
 06/27  06:00:00,353.133035841,34.635078393,131.204122739,0.0,51.0481707146,78.1489452969,383.560360568,0.264262805625,16.6606,366.635497762
 06/27  07:00:00,403.80639703,35.9893932876,122.125824239,0.0,64.3609230253,109.708623606,523.221992325,12.6925374458,24.9909,485.538554879
 06/27  08:00:00,361.369054793,35.9718977261,122.408558903,0.0,51.0481707146,80.7689615957,410.150571554,5.08683830564,33.3212,371.742533249
 06/27  09:00:00,331.371709443,36.3708615783,121.213725161,0.0,51.0481707146,71.0224615957,348.830401175,0.0,66.8089,282.021501175
 06/27  10:00:00,283.473977572,36.525071545,121.880615577,0.0,32.1804615127,65.7244621605,307.739735587,0.0,83.4695,224.270235587
 06/27  11:00:00,285.549480687,36.6442118497,123.186365495,0.0,32.1804615127,65.7244621605,253.138165008,0.0,83.4695,169.668665008
 06/27  12:00:00,286.531393559,36.7182591213,124.812135238,0.0,32.1804615127,65.7244621605,246.086874231,0.0,83.4695,162.617374231
 06/27  13:00:00,278.468406877,36.6356962876,126.534514178,0.0,32.1804615127,55.9779621605,237.571372039,0.0,75.1392,162.432172039
 06/27  14:00:00,281.373743666,36.6321606716,129.428869894,0.0,32.1804615127,55.9779621605,229.032134049,0.0,66.8089,162.223234049
 06/27  15:00:00,283.816821227,36.6678469762,131.84875769,0.0,32.1804615127,55.9779621605,237.366470534,0.0,75.1392,162.227270534
 06/27  16:00:00,314.926197006,36.7618957503,133.620897384,0.0,32.1804615127,60.9114621605,221.476093561,0.0,91.7998,129.676293561
 06/27  17:00:00,350.281186488,36.1994915785,134.507679649,0.0,32.1804615127,77.5397301883,235.614664715,4.40763490522,49.9818,181.22522981
 06/27  18:00:00,400.061042001,36.3134225532,130.229348825,0.0,77.122965704,86.2600435998,394.924204982,7.12171613514,49.9818,337.820688847
 06/27  19:00:00,402.967178937,36.3722360697,125.936744272,0.0,102.647051061,80.1663183927,292.946857312,7.93124063893,33.3212,251.694416673
 06/27  20:00:00,432.960857691,36.3064170238,125.110424342,0.0,115.40909374,92.7192997104,288.203529911,8.52602153949,33.3212,246.356308372
 06/27  21:00:00,421.273906032,36.3405864898,126.248361249,0.0,102.647051061,94.1340635361,401.223533122,9.02441844185,24.9909,367.20821468
 06/27  22:00:00,356.633345767,36.3338362455,128.99631108,0.0,77.122965704,65.871452062,296.809540822,9.52781212998,16.6606,270.621128692
 06/27  23:00:00,292.688639617,36.2240313012,133.664497496,0.0,38.286128036,48.4199368926,172.584945414,10.4540250786,8.3303,153.800620336
 06/27  24:00:00,210.198460609,33.3417282078,93.364694827,0.0,25.5240853573,30.610668775,126.252111418,0.0129493852264,3.33212,122.907042033
 06/28  01:00:00,198.703716338,33.3417282078,89.7680371412,0.0,19.418418834,29.3649097162,97.637530591,0.35572037214,3.33212,93.9496902188
 06/28  02:00:00,194.056419338,33.611176163,93.2818689151,0.0,12.7620426787,28.1191506574,92.6238973628,0.721624669627,3.33212,88.5701526931
 06/28  03:00:00,195.128440798,33.611176163,94.6089628557,0.0,12.7620426787,28.1191506574,100.277409217,3.8966803248,3.33212,93.0486088918
 06/28  04:00:00,183.976225536,32.8028322972,77.9575166711,0.0,12.7620426787,28.1191506574,139.343864544,13.1501208612,3.33212,122.861623683
 06/28  05:00:00,212.013290768,33.0722802525,86.3978748778,0.0,25.5240853573,30.610668775,231.421721047,12.0623044726,8.3303,211.029116575
 06/28  06:00:00,338.364240524,34.7967471662,120.825934154,0.0,51.0481707146,78.1489452969,379.972912698,2.0199091457,16.6606,361.292403553
 06/28  07:00:00,410.3661041,35.9017015701,133.595686281,0.0,64.3609230253,109.708623606,522.042028739,12.8788721623,24.9909,484.172256577
 06/28  08:00:00,369.883401534,35.8154151898,135.102702051,0.0,51.0481707146,80.7689615957,409.725187637,5.26749500515,33.3212,371.136492632
 06/28  09:00:00,342.373155529,36.3611993153,134.656500931,0.0,51.0481707146,71.0224615957,348.088687551,0.0,66.8089,281.279787551
 06/28  10:00:00,293.943254642,36.4514790074,133.809889264,0.0,32.1804615127,65.7244621605,307.946394771,0.0,83.4695,224.476894771
 06/28  11:00:00,297.785502572,36.5247927394,136.463590418,0.0,32.1804615127,65.7244621605,253.065787313,0.0,83.4695,169.596287313
 06/28  12:00:00,301.122412027,36.5801379137,140.502560457,0.0,32.1804615127,65.7244621605,246.410869022,0.440224197616,83.4695,162.501144824
 06/28  13:00:00,292.712084617,36.5839690637,142.045512291,0.0,32.1804615127,55.9779621605,238.017021134,0.571073100013,75.1392,162.306748034
 06/28  14:00:00,292.095529599,36.6205563437,141.005272847,0.0,32.1804615127,55.9779621605,229.035711148,0.135500992202,66.8089,162.091310155
 06/28  15:00:00,292.533404354,36.6529823959,141.274993214,0.0,32.1804615127,55.9779621605,237.565699514,0.338259339507,75.1392,162.088240174
 06/28  16:00:00,320.792945442,36.4377461667,140.775554249,0.0,32.1804615127,60.9114621605,214.937969344,0.0,91.7998,123.138169344
 06/28  17:00:00,355.447298276,35.9139481645,140.562589425,0.0,32.1804615127,77.5397301883,242.0287512,4.80805815506,49.9818,187.238893045
 06/28  18:00:00,406.759324265,36.0135776566,138.06104401,0.0,77.122965704,86.2600435998,392.568711366,7.55912546532,49.9818,335.027785901
 06/28  19:00:00,413.496825762,36.04035555,137.728051786,0.0,102.647051061,80.1663183927,288.539949274,8.3954657012,33.3212,246.823283573
 06/28  20:00:00,441.681736207,36.0338742115,135.087503781,0.0,115.40909374,92.7192997104,288.367882015,8.97077882039,33.3212,246.075903194
 06/28  21:00:00,428.198100773,36.0948326673,134.638512031,0.0,102.647051061,94.1340635361,401.126605549,9.47448073365,24.9909,366.661224815
 06/28  22:00:00,363.486432462,36.1438368418,137.288538303,0.0,77.122965704,65.871452062,299.372269008,10.0693191977,16.6606,272.642349811
 06/28  23:00:00,297.853883499,36.0824421833,139.908637897,0.0,38.286128036,48.4199368926,174.339609108,14.3501940026,8.3303,151.659115106
 06/28  24:00:00,204.948847887,33.1396422413,89.0326155534,0.0,25.5240853573,30.610668775,126.249393954,0.063695064972,3.33212,122.853578889
 06/29  01:00:00,191.898083567,32.533384342,84.2747266551,0.0,19.418418834,29.3649097162,97.3557514204,0.108450434088,3.33212,93.9151809863
 06/29  02:00:00,183.080188965,32.9375562749,82.9005600963,0.0,12.7620426787,28.1191506574,91.6364364961,0.659970951725,3.33212,87.6443455444
 06/29  03:00:00,180.856719172,32.9375562749,80.7064055743,0.0,12.7620426787,28.1191506574,97.9031123593,0.660164970641,3.33212,93.9108273887
 06/29  04:00:00,195.198484653,33.3417282078,88.0189065885,0.0,12.7620426787,28.1191506574,126.289050083,0.150363549501,3.33212,122.806566533
 06/29  05:00:00,221.12166487,33.611176163,94.4742232562,0.0,25.5240853573,30.610668775,215.557890235,0.209658286521,8.3303,207.017931949
 06/29  06:00:00,323.293285714,33.9884033004,106.438056913,0.0,51.0481707146,78.1489452969,382.304013061,0.272026559482,16.6606,365.371386502
 06/29  07:00:00,411.808820449,35.8868935036,134.950865917,0.0,64.3609230253,109.708623606,520.232077376,13.6647667461,24.9909,481.57641063
 06/29  08:00:00,371.931899095,35.8712701628,137.203874516,0.0,51.0481707146,80.7689615957,410.298972466,5.53437566095,33.3212,371.443396805
 06/29  09:00:00,345.650189673,36.3607111518,138.187392116,0.0,51.0481707146,71.0224615957,347.446987337,0.0,66.8089,280.638087337
 06/29  10:00:00,298.15521552,36.5098071801,139.049416544,0.0,32.1804615127,65.7244621605,306.19395429,0.0227581247521,83.4695,222.701696165
 06/29  11:00:00,299.93927958,36.6039639535,139.754326046,0.0,32.1804615127,65.7244621605,247.975172373,0.15280267579,83.4695,164.352869698
 06/29  12:00:00,299.583563886,36.6698517209,139.812940343,0.0,32.1804615127,65.7244621605,246.035571513,0.108494133709,83.4695,162.45757738
 06/29  13:00:00,289.779495648,36.5981321438,139.717032973,0.0,32.1804615127,55.9779621605,237.50627117,0.112316857406,75.1392,162.254754313
 06/29  14:00:00,289.771319421,36.6242142416,139.444249393,0.0,32.1804615127,55.9779621605,228.960805863,0.122925415224,66.8089,162.028980447
 06/29  15:00:00,289.117746486,36.6528528275,137.943740479,0.0,32.1804615127,55.9779621605,237.218201681,0.0629836543235,75.1392,162.016018027
 06/29  16:00:00,315.943617515,36.6792205754,134.813293933,0.0,32.1804615127,60.9114621605,214.886269281,0.0,91.7998,123.086469281
 06/29  17:00:00,348.521188978,36.1758515006,132.84077825,0.0,32.1804615127,77.5397301883,241.884215644,4.78622055137,49.9818,187.116195093
 06/29  18:00:00,399.917966041,36.2985943464,130.166556443,0.0,77.122965704,86.2600435998,392.142340043,7.63796427811,49.9818,334.522575765
 06/29  19:00:00,407.653418336,36.3306236741,130.521271139,0.0,102.647051061,80.1663183927,288.433590055,8.49493379214,33.3212,246.617456263
 06/29  20:00:00,438.484734917,36.2996101077,131.186004985,0.0,115.40909374,92.7192997104,288.251322227,9.07941103353,33.3212,245.850711194
 06/29  21:00:00,423.938466385,36.3379224872,128.974984329,0.0,102.647051061,94.1340635361,399.692634758,9.59494991874,24.9909,365.10678484
 06/29  22:00:00,358.323266505,36.3462506751,129.991163743,0.0,77.122965704,65.871452062,297.54664681,10.1149816263,16.6606,270.771065184
 06/29  23:00:00,292.715356971,36.2333520214,132.67200853,0.0,38.286128036,48.4199368926,174.908421465,12.9493973708,8.3303,153.628724094
 06/29  24:00:00,214.938455053,33.6650657541,97.0624444426,0.0,25.5240853573,30.610668775,126.143574206,0.00405886448499,3.33212,122.807395342
 06/30  01:00:00,210.302254387,33.8806241183,99.8147301988,0.0,19.418418834,29.3649097162,91.2508736275,0.29251638502,3.33212,87.6262372425
 06/30  02:00:00,183.060536764,33.0722802525,82.0630130711,0.0,12.7620426787,28.1191506574,97.5256783439,0.312288590298,3.33212,93.8812697536
 06/30  03:00:00,183.211425531,33.0722802525,82.2224173808,0.0,12.7620426787,28.1191506574,91.2940263545,0.334888651822,3.33212,87.6270177027
 06/30  04:00:00,199.928708772,33.611176163,90.975585636,0.0,12.7620426787,28.1191506574,126.706899528,0.623699656656,3.33212,122.751079871
 06/30  05:00:00,232.458259887,34.1500720736,103.64665447,0.0,25.5240853573,30.610668775,216.088250807,0.248400112563,8.3303,207.509550694
 06/30  06:00:00,326.311851547,34.1500720736,107.913930111,0.0,51.0481707146,78.1489452969,380.746249145,0.150273236188,16.6606,363.935375909
 06/30  07:00:00,409.65597252,36.0580381582,130.469014186,0.0,64.3609230253,109.708623606,519.882831445,13.8168069032,24.9909,481.075124541
 06/30  08:00:00,371.084820285,35.8564971135,134.285741005,0.0,51.0481707146,80.7689615957,409.271681342,5.79146937567,33.3212,370.159011967
 06/30  09:00:00,343.411150945,36.3571333,133.970732708,0.0,51.0481707146,71.0224615957,347.117504041,0.0,66.8089,280.308604041
 06/30  10:00:00,295.5245032,36.5060420471,134.019545655,0.0,32.1804615127,65.7244621605,300.552964628,0.0,83.4695,217.083464628
 06/30  11:00:00,297.905048173,36.5931409434,135.678254369,0.0,32.1804615127,65.7244621605,252.883747284,0.0439264038622,83.4695,169.37032088
 06/30  12:00:00,299.303342678,36.6571967221,137.903013469,0.0,32.1804615127,65.7244621605,245.879025816,0.0745299204049,83.4695,162.334995896
 06/30  13:00:00,291.222676393,36.589855692,139.912260244,0.0,32.1804615127,55.9779621605,237.356034016,0.0917813370656,75.1392,162.125052679
 06/30  14:00:00,291.513345946,36.6179059668,140.185181122,0.0,32.1804615127,55.9779621605,228.81914319,0.116105431404,66.8089,161.894137759
 06/30  15:00:00,290.656633803,36.6478757886,138.853556897,0.0,32.1804615127,55.9779621605,237.066799525,0.0525634395334,75.1392,161.875036085
 06/30  16:00:00,317.896083747,36.5479559717,136.880785068,0.0,32.1804615127,60.9114621605,214.828121963,0.0,91.7998,123.028321963
 06/30  17:00:00,349.161350002,36.0442408894,133.622705092,0.0,32.1804615127,77.5397301883,235.134399135,5.09093329921,49.9818,180.061665835
 06/30  18:00:00,400.142616346,36.1420211245,130.563995622,0.0,77.122965704,86.2600435998,392.061428433,8.04362025801,49.9818,334.036008175
 06/30  19:00:00,406.806606611,36.1581012268,130.040093974,0.0,102.647051061,80.1663183927,288.564915094,8.8985896443,33.3212,246.345125449
 06/30  20:00:00,435.737895718,36.1305878612,128.106738926,0.0,115.40909374,92.7192997104,288.383595117,9.45706746778,33.3212,245.605327649
 06/30  21:00:00,424.334307606,36.174100479,130.32543401,0.0,102.647051061,94.1340635361,400.361138397,9.98510077657,24.9909,365.385137621
 06/30  22:00:00,360.132290104,36.2038226522,132.996842758,0.0,77.122965704,65.871452062,296.895536958,10.5169246658,16.6606,269.718012292
 06/30  23:00:00,294.42660002,36.1342953167,135.26492074,0.0,38.286128036,48.4199368926,176.711330942,14.8365130016,8.3303,153.54451794
 06/30  24:00:00,210.458468218,33.3417282078,93.3048025177,0.0,25.5240853573,30.610668775,126.118939214,0.0320796757739,3.33212,122.754739538
 07/01  01:00:00,213.80121742,33.3417282078,94.652243302,0.0,27.7269238854,30.610668775,91.0312220075,0.0878727529864,3.33212,87.6112292545
 07/01  02:00:00,190.535906968,32.9375562749,89.6802895795,0.0,12.7620426787,28.1191506574,97.8900490255,0.707957262299,3.33212,93.8499717632
 07/01  03:00:00,198.010685625,33.3417282078,96.1000313065,0.0,12.7620426787,28.1191506574,91.3926390474,0.459511280426,3.33212,87.601007767
 07/01  04:00:00,216.601975519,33.8806241183,106.227346292,0.0,12.7620426787,28.1191506574,126.515207661,0.487279260047,3.33212,122.695808401
 07/01  05:00:00,223.850589511,33.8806241183,109.360690336,0.0,12.7620426787,28.1191506574,157.730211524,0.411181009712,8.3303,148.988730514
 07/01  06:00:00,297.088067117,33.9884033004,109.991801471,0.0,42.6918050922,54.3732441037,229.442832351,0.325273056196,16.6606,212.456959295
 07/01  07:00:00,361.680053055,36.0014353894,126.821989437,0.0,42.6918050922,86.1019271793,402.342958671,14.6904986982,24.9909,362.661559972
 07/01  08:00:00,401.42272435,36.0132550971,125.469460349,0.0,57.6566862989,112.030105488,552.183837793,5.96057456769,33.3212,512.902063226
 07/01  09:00:00,357.383567822,36.3610894617,127.931274402,0.0,57.6566862989,83.6599452969,435.245317,0.0,66.8089,368.436417
 07/01  10:00:00,307.66834757,36.5940948111,132.215266568,0.0,42.6918050922,68.9656133826,363.450629907,0.0,83.4695,279.981129907
 07/01  11:00:00,301.637282978,36.6836855084,134.476185163,0.0,34.9340096728,67.7198543238,302.521991864,0.0803421180642,83.4695,218.972149746
 07/01  12:00:00,301.569642797,36.7633171412,135.097242853,0.0,34.9340096728,67.7198543238,251.646134405,0.0250530062062,83.4695,168.151581398
 07/01  13:00:00,291.939848977,36.675755064,135.257611248,0.0,34.9340096728,57.9733543238,237.653984088,0.0121225229652,75.1392,162.502661565
 07/01  14:00:00,293.21530102,36.6581209538,136.537518232,0.0,34.9340096728,57.9733543238,229.130956115,0.0153552903278,66.8089,162.306700825
 07/01  15:00:00,293.184578085,36.7046082194,136.473025248,0.0,34.9340096728,57.9733543238,237.492973674,0.0315190827471,75.1392,162.322254591
 07/01  16:00:00,321.557682073,36.6116418354,135.705809422,0.0,34.9340096728,62.9068543238,220.703560508,0.051724572881,91.7998,128.852035935
 07/01  17:00:00,347.830271557,36.2673173657,134.646323382,0.0,34.9340096728,72.2186844194,209.951897094,5.07646847614,49.9818,154.893628618
 07/01  18:00:00,412.042036171,36.4838248626,132.349062997,0.0,87.0357390804,86.2600435998,245.676346212,8.02848719171,49.9818,187.66605902
 07/01  19:00:00,406.491221466,36.2438974475,132.500411435,0.0,102.000620287,77.6748002752,286.763304997,9.02424103066,33.3212,244.417863967
 07/01  20:00:00,422.263792091,36.1614090133,132.536870898,0.0,102.000620287,88.9820225341,282.38840722,9.66528549591,33.3212,239.401921724
 07/01  21:00:00,424.995085516,36.1759029011,135.21096797,0.0,102.000620287,91.6425454185,280.849715887,10.2677988807,24.9909,245.591017006
 07/01  22:00:00,371.93413273,36.0763478086,136.115560108,0.0,87.0357390804,65.871452062,388.89359664,10.7956913145,16.6606,361.437305325
 07/01  23:00:00,300.207689634,35.9833417005,138.397484193,0.0,42.6918050922,48.4199368926,231.720045021,15.2103213854,8.3303,208.179423635
 07/01  24:00:00,207.95802906,33.3417282078,89.757659996,0.0,27.7269238854,30.610668775,126.058676186,0.0243513854643,3.33212,122.702204801
 07/02  01:00:00,216.268368255,33.3417282078,88.9535717595,0.0,34.4311606118,33.1021868926,91.1150416817,0.0873803992504,3.33212,87.6955412824
 07/02  02:00:00,171.565448858,31.7250404762,64.0036999826,0.0,19.466279405,30.610668775,99.6890377731,2.41649628699,3.33212,93.9404214861
 07/02  03:00:00,180.402350041,32.533384342,71.8514042572,0.0,19.466279405,30.610668775,106.503456653,9.21918769853,3.33212,93.9521489542
 07/02  04:00:00,206.511744324,33.3417282078,90.3591658807,0.0,19.466279405,30.610668775,131.601125224,12.0886406301,3.33212,116.180364594
