Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/02  05:00:00,178.766099494,31.7250404762,60.8533186265,0.0,19.466279405,30.610668775,179.204581313,17.2837219583,8.3303,153.590559354
 07/02  06:00:00,308.363804585,34.9584159394,123.346676926,0.0,42.6918050922,54.3732441037,252.700624305,20.821375518,16.6606,215.218648787
 07/02  07:00:00,377.404423632,36.2467039809,137.283010688,0.0,49.3960418185,88.5934452969,400.428902413,19.1729593464,24.9909,356.265043067
 07/02  08:00:00,406.911269716,36.0315031214,134.179759308,0.0,57.6566862989,112.030105488,551.212042167,5.32236237108,33.3212,512.568479796
 07/02  09:00:00,353.096123753,36.4386249264,135.56550949,0.0,50.9524495726,81.1684271793,433.82112275,0.0,66.8089,367.01222275
 07/02  10:00:00,310.267283622,36.7774059234,137.145404585,0.0,42.6918050922,68.9656133826,364.033499825,0.0,83.4695,280.563999825
 07/02  11:00:00,308.179045932,36.7023717993,138.594123881,0.0,38.286128036,68.9656133826,305.976511429,0.0,83.4695,222.507011429
 07/02  12:00:00,308.129635516,36.7455077852,139.077839294,0.0,38.286128036,68.9656133826,245.713107818,0.0,83.4695,162.243607818
 07/02  13:00:00,289.850294814,36.624835946,139.406428106,0.0,31.5818913096,56.727595265,237.403008844,0.0240412807557,75.1392,162.239767564
 07/02  14:00:00,290.297684872,36.6357698225,139.296162738,0.0,31.5818913096,56.727595265,228.656900923,0.0705745575038,66.8089,161.777426365
 07/02  15:00:00,290.874806026,36.6643634247,139.572595385,0.0,31.5818913096,56.727595265,236.983169081,0.104703315025,75.1392,161.739265766
 07/02  16:00:00,320.43023866,36.5108334518,140.05279326,0.0,31.5818913096,61.661095265,214.809737401,0.0678663198231,91.7998,122.942071081
 07/02  17:00:00,347.627900407,36.0082713765,140.22821073,0.0,31.5818913096,70.9729253606,209.360655246,5.37650496316,49.9818,154.002350283
 07/02  18:00:00,407.668651369,36.0977473275,138.451828262,0.0,80.3315023541,83.7685254822,244.22266181,7.7115378495,49.9818,186.529323961
 07/02  19:00:00,409.474583434,36.1239223169,136.513465046,0.0,102.000620287,77.6748002752,280.438658193,8.59105736302,33.3212,238.52640083
 07/02  20:00:00,434.029940813,36.0847183131,135.822062031,0.0,108.704857014,91.4735406516,286.919325004,9.19147792809,33.3212,244.406647075
 07/02  21:00:00,416.118514557,36.1995735446,135.57813675,0.0,95.2963835608,89.1510273009,278.720589973,9.71453891427,24.9909,244.015151058
 07/02  22:00:00,363.163839795,36.1180292695,136.416890322,0.0,80.3315023541,63.3799339444,382.937141003,11.3108930874,16.6606,354.965647915
 07/02  23:00:00,300.702321116,36.0497243451,138.919195626,0.0,42.6918050922,48.4199368926,229.665071917,15.1017028514,8.3303,206.233069065
 07/02  24:00:00,218.068371221,33.3417282078,90.8519514276,0.0,34.4311606118,33.1021868926,130.543100343,4.39638144449,3.33212,122.814598899
 07/03  01:00:00,198.056481862,33.3417282078,89.8453090993,0.0,19.418418834,29.3649097162,107.806123713,16.9154235879,3.33212,87.5585801254
 07/03  02:00:00,187.698314382,33.3417282078,87.6207450487,0.0,12.7620426787,28.1191506574,128.484094352,31.3588985302,3.33212,93.7930758219
 07/03  03:00:00,165.099843089,32.9375562749,65.7619546471,0.0,12.7620426787,28.1191506574,136.556824666,45.6795230147,3.33212,87.5451816517
 07/03  04:00:00,159.580240083,32.9375562749,53.7991948877,0.0,12.7620426787,28.1191506574,194.741149718,68.8047551748,3.33212,122.604274543
 07/03  05:00:00,196.458041331,32.8028322972,71.5758563209,0.0,25.5240853573,30.610668775,277.809703625,63.0952354146,8.3303,206.384168211
 07/03  06:00:00,339.139666648,34.7967471662,121.98540326,0.0,51.0481707146,78.1489452969,395.035182692,24.0441089552,16.6606,354.330473736
 07/03  07:00:00,410.997355325,35.8489038891,134.551883125,0.0,64.3609230253,109.708623606,515.082528781,12.2637151463,24.9909,477.827913635
 07/03  08:00:00,372.660376064,35.7796606664,138.406736954,0.0,51.0481707146,80.7689615957,405.527841174,4.19238250193,33.3212,368.014258672
 07/03  09:00:00,346.318375133,36.3658665045,139.288390866,0.0,51.0481707146,71.0224615957,346.223583573,0.0,66.8089,279.414683573
 07/03  10:00:00,298.632085549,36.4537683678,139.222906398,0.0,32.1804615127,65.7244621605,300.397769496,0.390375499454,83.4695,216.537893997
 07/03  11:00:00,298.735671726,36.5196899556,137.107991141,0.0,32.1804615127,65.7244621605,246.889711682,1.05175188672,83.4695,162.368459795
 07/03  12:00:00,297.035386812,36.5851168617,135.553713396,0.0,32.1804615127,65.7244621605,246.795296107,1.17922197692,83.4695,162.14657413
 07/03  13:00:00,285.840022083,36.5828322662,134.053663152,0.0,32.1804615127,55.9779621605,238.199018519,1.14994367518,75.1392,161.909874844
 07/03  14:00:00,284.061264074,36.6138547366,132.23696579,0.0,32.1804615127,55.9779621605,229.640267543,1.17651315522,66.8089,161.654854388
 07/03  15:00:00,282.126792505,36.6425756739,130.279214746,0.0,32.1804615127,55.9779621605,233.191214485,1.19687543445,75.1392,156.855139051
 07/03  16:00:00,309.935174444,36.4348033546,129.043807,0.0,32.1804615127,60.9114621605,212.79041411,0.0121470443127,91.7998,120.978467066
 07/03  17:00:00,344.96531544,35.9109215909,129.568362127,0.0,32.1804615127,77.5397301883,240.584317854,3.9784661058,49.9818,186.624051748
 07/03  18:00:00,397.655024932,35.9914849575,128.224752089,0.0,77.122965704,86.2600435998,384.137244562,6.2645417467,49.9818,327.890902816
 07/03  19:00:00,404.247895822,36.0405479873,127.02790139,0.0,102.647051061,80.1663183927,282.727114976,6.94597456552,33.3212,242.45994041
 07/03  20:00:00,433.271942178,36.0362053211,125.171006557,0.0,115.40909374,92.7192997104,285.624822282,7.4271246171,33.3212,244.876497664
 07/03  21:00:00,418.927007075,36.1117060833,123.265031662,0.0,102.647051061,94.1340635361,391.654139317,7.87119250019,24.9909,358.792046817
 07/03  22:00:00,353.732292706,36.1673075372,124.587774983,0.0,77.122965704,65.871452062,298.132602924,8.39925135953,16.6606,273.072751565
 07/03  23:00:00,287.36896594,36.1149817084,126.310095179,0.0,38.286128036,48.4199368926,166.873002879,11.908753493,8.3303,146.633949386
 07/03  24:00:00,240.463725896,33.3417282078,122.052212818,0.0,25.5240853573,30.610668775,125.977793633,0.0394779535317,3.33212,122.60619568
 07/04  01:00:00,240.831042966,32.8028322972,112.168804743,0.0,34.4311606118,33.1021868926,91.1088327672,0.139648696896,3.33212,87.6370640703
 07/04  02:00:00,224.134810857,33.3417282078,111.938237007,0.0,19.466279405,30.610668775,97.3331553467,0.111880861082,3.33212,93.8891544856
 07/04  03:00:00,212.446723251,32.533384342,101.979573958,0.0,19.466279405,30.610668775,91.104805925,0.143710676124,3.33212,87.6289752489
 07/04  04:00:00,211.751347448,32.533384342,94.7047254916,0.0,19.466279405,30.610668775,126.038105614,0.153609337131,3.33212,122.552376277
 07/04  05:00:00,220.092310021,32.9375562749,98.3618766114,0.0,19.466279405,30.610668775,162.275852238,0.521347987581,8.3303,153.42420425
 07/04  06:00:00,306.215677735,34.9584159394,117.113440649,0.0,42.6918050922,54.3732441037,224.482938884,0.10210562456,16.6606,207.720233259
 07/04  07:00:00,365.410063943,36.210109263,121.124728842,0.0,49.3960418185,88.5934452969,397.143454147,11.3236993597,24.9909,360.828854787
 07/04  08:00:00,394.43929646,35.9942378509,118.521580195,0.0,57.6566862989,112.030105488,546.62338723,4.56426162882,33.3212,508.737925601
 07/04  09:00:00,336.964923207,36.4012136418,116.74005836,0.0,50.9524495726,81.1684271793,430.738559689,0.0,66.8089,363.929659689
 07/04  10:00:00,291.951315259,36.687400782,116.452125393,0.0,42.6918050922,68.9656133826,359.596465282,0.0,83.4695,276.126965282
 07/04  11:00:00,288.441853782,36.6337287331,116.7472682,0.0,38.286128036,68.9656133826,306.58404955,0.0,83.4695,223.11454955
 07/04  12:00:00,285.98485094,36.6909354961,115.02393642,0.0,38.286128036,68.9656133826,245.514221845,0.0,83.4695,162.044721845
 07/04  13:00:00,266.849699497,36.587136534,114.934818818,0.0,31.5818913096,56.727595265,238.02759423,0.862613977969,75.1392,162.025780252
 07/04  14:00:00,266.704043376,36.6139081904,114.757854832,0.0,31.5818913096,56.727595265,229.511412312,1.14755643654,66.8089,161.554955876
 07/04  15:00:00,267.562757545,36.6406671853,115.629445573,0.0,31.5818913096,56.727595265,231.647502715,1.63943596822,75.1392,154.868866747
 07/04  16:00:00,298.268902703,36.3967761814,117.330023879,0.0,31.5818913096,61.661095265,216.639541937,2.01562421253,91.7998,122.824117724
 07/04  17:00:00,325.926956873,35.8910517418,117.776765494,0.0,31.5818913096,70.9729253606,210.607249652,6.78955419942,49.9818,153.835895452
 07/04  18:00:00,387.054508175,35.9459116775,117.136326534,0.0,80.3315023541,83.7685254822,243.972350938,6.93419416831,49.9818,187.05635677
 07/04  19:00:00,390.205425555,35.9366081326,116.225125854,0.0,102.000620287,77.6748002752,278.164001406,7.55867001429,33.3212,237.284131392
 07/04  20:00:00,414.830281828,35.9182596806,114.821584717,0.0,108.704857014,91.4735406516,285.355028754,8.07015474779,33.3212,243.963674006
 07/04  21:00:00,397.5631503,36.0729496684,114.489378672,0.0,95.2963835608,89.1510273009,270.810763449,8.53721906176,24.9909,237.282644387
 07/04  22:00:00,346.07409696,36.0404827007,116.300791085,0.0,80.3315023541,63.3799339444,380.674887963,11.0788577047,16.6606,352.935430259
 07/04  23:00:00,285.073243164,36.0012995032,119.693252526,0.0,42.6918050922,48.4199368926,227.964083207,14.0522832555,8.3303,205.581499952
 07/04  24:00:00,236.661956088,33.1396422413,107.441910276,0.0,34.4311606118,33.1021868926,126.105492663,0.0574268290189,3.33212,122.715945834
 07/05  01:00:00,222.482750598,32.8028322972,112.691589373,0.0,19.418418834,29.3649097162,95.3449771658,0.149224731072,3.33212,91.8636324347
 07/05  02:00:00,220.389147643,33.4764521854,117.105181111,0.0,12.7620426787,28.1191506574,93.5096373628,0.79745560691,3.33212,89.3800617558
 07/05  03:00:00,220.937755822,33.8806241183,116.88223554,0.0,12.7620426787,28.1191506574,91.2189704757,0.385651780882,3.33212,87.5011986949
 07/05  04:00:00,227.942721815,33.8806241183,117.214899493,0.0,12.7620426787,28.1191506574,126.157680142,0.322373454668,3.33212,122.503186687
 07/05  05:00:00,253.337601627,33.3417282078,124.390605754,0.0,25.5240853573,30.610668775,214.5110751,0.11088556115,8.3303,206.069889539
 07/05  06:00:00,350.625315688,34.4734096199,130.006087077,0.0,51.0481707146,78.1489452969,370.18097984,0.27607919459,16.6606,353.244300645
 07/05  07:00:00,395.774906607,35.9280810097,115.509089088,0.0,64.3609230253,109.708623606,512.443554081,12.4156428868,24.9909,475.037011194
 07/05  08:00:00,353.922792976,35.9398804504,116.046670488,0.0,51.0481707146,80.7689615957,399.822216325,5.16896971288,33.3212,361.332046612
 07/05  09:00:00,325.811229722,36.3522816755,115.699843406,0.0,51.0481707146,71.0224615957,343.28130668,0.0,66.8089,276.47240668
 07/05  10:00:00,276.495452784,36.5434224181,115.011724291,0.0,32.1804615127,65.7244621605,301.781624884,0.0785347966242,83.4695,218.233590087
 07/05  11:00:00,276.535426083,36.6432486882,114.841426114,0.0,32.1804615127,65.7244621605,247.790047246,0.127086275653,83.4695,164.193460971
 07/05  12:00:00,276.835014933,36.7039336475,116.021277979,0.0,32.1804615127,65.7244621605,241.770572564,0.131909285319,83.4695,158.169163278
 07/05  13:00:00,268.513370851,36.6270369125,117.160866992,0.0,32.1804615127,55.9779621605,237.026287808,0.120929684421,75.1392,161.766158123
 07/05  14:00:00,269.071876558,36.622209658,117.457190358,0.0,32.1804615127,55.9779621605,228.413880431,0.107885180614,66.8089,161.49709525
 07/05  15:00:00,269.691897637,36.6741017767,118.210595022,0.0,32.1804615127,55.9779621605,229.973805233,0.05678170286,75.1392,154.77782353
 07/05  16:00:00,303.05181016,36.8670441116,121.626779041,0.0,32.1804615127,60.9114621605,214.595722141,0.0,91.7998,122.795922141
 07/05  17:00:00,339.611181928,36.2995933872,123.71438532,0.0,32.1804615127,77.5397301883,233.769717702,4.30735592273,49.9818,179.48056178
 07/05  18:00:00,389.450785902,36.4057228174,119.658360248,0.0,77.122965704,86.2600435998,388.535270527,6.85671688096,49.9818,331.696753646
 07/05  19:00:00,391.18111385,36.434852285,114.654493544,0.0,102.647051061,80.1663183927,286.230057567,7.694732948,33.3212,245.214124619
 07/05  20:00:00,417.075203447,36.3258946523,110.080239193,0.0,115.40909374,92.7192997104,278.48018673,8.10516251773,33.3212,237.053824212
 07/05  21:00:00,402.6055678,36.3859007925,107.517322648,0.0,102.647051061,94.1340635361,390.011765203,8.53001617572,24.9909,356.490849027
 07/05  22:00:00,334.201906378,36.3710009735,106.252776958,0.0,77.122965704,65.871452062,294.194257033,9.07207718808,16.6606,268.461579845
 07/05  23:00:00,265.14648728,36.2641200396,105.544846592,0.0,38.286128036,48.4199368926,170.257815772,10.9599599658,8.3303,150.967555806
 07/05  24:00:00,259.930773094,34.1500720736,138.346501133,0.0,25.5240853573,30.610668775,119.424313507,0.0295439704937,3.33212,116.062649537
 07/06  01:00:00,251.557378043,33.5033969809,137.949162662,0.0,19.418418834,29.3649097162,97.0832995411,0.014772218536,3.33212,93.7364073226
 07/06  02:00:00,234.471372392,33.6650657541,128.60631322,0.0,12.7620426787,28.1191506574,90.8594139715,0.0480128217506,3.33212,87.4792811498
 07/06  03:00:00,233.288564695,33.5033969809,127.655093727,0.0,12.7620426787,28.1191506574,90.8435799022,0.0332391643802,3.33212,87.4782207378
 07/06  04:00:00,227.949840001,33.5033969809,115.624774858,0.0,12.7620426787,28.1191506574,125.95069282,0.152663700689,3.33212,122.465909119
 07/06  05:00:00,257.062682377,34.3117408467,124.78069697,0.0,25.5240853573,30.610668775,214.30028668,0.0504810164626,8.3303,205.919505664
 07/06  06:00:00,357.541874763,34.1500720736,136.065080566,0.0,51.0481707146,78.1489452969,369.666585999,0.283218466783,16.6606,352.722767532
 07/06  07:00:00,407.947978045,36.0392528969,127.575212473,0.0,64.3609230253,109.708623606,510.232789156,12.8873015552,24.9909,472.354587601
 07/06  08:00:00,363.318040639,36.0126795124,125.38413035,0.0,51.0481707146,80.7689615957,397.85129895,5.19713603944,33.3212,359.332962911
 07/06  09:00:00,331.451629489,36.3318415763,121.3733144,0.0,51.0481707146,71.0224615957,345.445003016,0.0,66.8089,278.636103016
 07/06  10:00:00,279.459785085,36.5873167651,117.853317285,0.0,32.1804615127,65.7244621605,299.577659042,0.0,83.4695,216.108159042
 07/06  11:00:00,276.439417682,36.6734368525,114.259853726,0.0,32.1804615127,65.7244621605,245.584800153,0.0,83.4695,162.115300153
 07/06  12:00:00,276.448056817,36.7384079866,115.01065223,0.0,32.1804615127,65.7244621605,245.351580523,0.0,83.4695,161.882080523
 07/06  13:00:00,265.621960489,36.6381846702,114.511027111,0.0,32.1804615127,55.9779621605,236.797832577,0.0,75.1392,161.658632577
 07/06  14:00:00,260.30440259,36.5811312457,109.777818745,0.0,32.1804615127,55.9779621605,221.515111128,0.00371698278787,66.8089,154.702494146
 07/06  15:00:00,258.152865194,36.5814266947,107.58782942,0.0,32.1804615127,55.9779621605,236.579922354,0.00986433990786,75.1392,161.430858014
 07/06  16:00:00,286.982129144,36.7224561663,106.931825829,0.0,32.1804615127,60.9114621605,214.556787014,0.0,91.7998,122.756987014
 07/06  17:00:00,332.18879925,36.2233285738,116.509978941,0.0,32.1804615127,77.5397301883,233.71792814,4.35302701983,49.9818,179.38310112
 07/06  18:00:00,388.988679318,36.2778073157,119.306764985,0.0,77.122965704,86.2600435998,379.98639526,7.03310613793,49.9818,322.971489122
 07/06  19:00:00,396.499984384,36.2967340918,119.077814121,0.0,102.647051061,80.1663183927,286.168413087,7.86083609576,33.3212,244.986376991
 07/06  20:00:00,428.904238111,36.2611333778,120.617380421,0.0,115.40909374,92.7192997104,283.602646336,8.40455886293,33.3212,241.876887473
 07/06  21:00:00,417.693229525,36.2921727171,121.887397078,0.0,102.647051061,94.1340635361,390.008646447,8.89178328815,24.9909,356.125963159
 07/06  22:00:00,352.361037025,36.3074948383,123.106007693,0.0,77.122965704,65.871452062,294.060033214,9.38370620874,16.6606,268.015727006
 07/06  23:00:00,285.095750776,36.2073707485,123.97721756,0.0,38.286128036,48.4199368926,165.821415251,11.0616529672,8.3303,146.429462283
 07/06  24:00:00,245.953266099,33.3417282078,125.147842915,0.0,25.5240853573,30.610668775,122.179312898,0.0204024131301,3.33212,118.826790485
 07/07  01:00:00,223.374354922,33.5033969809,109.782020018,0.0,19.418418834,29.3649097162,94.4098692412,0.0892633547437,3.33212,90.9884858865
 07/07  02:00:00,221.076470744,33.8267345272,115.118841334,0.0,12.7620426787,28.1191506574,90.9915822469,0.204048036777,3.33212,87.4554142101
 07/07  03:00:00,223.071387202,33.9884033004,116.975322467,0.0,12.7620426787,28.1191506574,90.8699096629,0.0829030878095,3.33212,87.4548865751
 07/07  04:00:00,229.911523739,33.1800594346,117.201546318,0.0,12.7620426787,28.1191506574,125.855540911,0.103313247783,3.33212,122.420107663
 07/07  05:00:00,241.07575583,33.3417282078,108.947444842,0.0,25.5240853573,30.610668775,214.217813118,0.117351209489,8.3303,205.770161909
 07/07  06:00:00,357.829933703,34.9584159394,134.631799356,0.0,51.0481707146,78.1489452969,369.143059773,0.281931422141,16.6606,352.200528351
 07/07  07:00:00,408.657277894,35.9201841826,127.222559921,0.0,64.3609230253,109.708623606,505.579652151,13.2693288705,24.9909,467.31942328
 07/07  08:00:00,361.538657972,35.8442480862,122.855641876,0.0,51.0481707146,80.7689615957,400.823235425,5.38028196581,33.3212,362.121753459
 07/07  09:00:00,325.456305019,36.3185314325,115.421924009,0.0,51.0481707146,71.0224615957,345.175056315,0.0,66.8089,278.366156315
 07/07  10:00:00,272.410983945,36.4549327494,111.262046951,0.0,32.1804615127,65.7244621605,299.355397074,0.0,83.4695,215.885897074
 07/07  11:00:00,270.849309816,36.4262199745,109.884088228,0.0,32.1804615127,65.7244621605,245.48269632,0.0380313253436,83.4695,161.975164995
 07/07  12:00:00,272.303590221,36.5044926925,111.417355764,0.0,32.1804615127,65.7244621605,245.312292534,0.0724928212169,83.4695,161.770299713
 07/07  13:00:00,265.978245999,36.7857538533,113.905299751,0.0,32.1804615127,55.9779621605,230.03311934,0.0288500445461,75.1392,154.865069296
 07/07  14:00:00,267.529415841,37.0750703006,115.139893471,0.0,32.1804615127,55.9779621605,228.166640434,0.0,66.8089,161.357740434
 07/07  15:00:00,262.050372189,36.7126701435,110.442500125,0.0,32.1804615127,55.9779621605,229.763797499,0.00591801585737,75.1392,154.618679483
 07/07  16:00:00,296.900382071,36.6592966129,115.7941609,0.0,32.1804615127,60.9114621605,214.507934008,0.0,91.7998,122.708134008
 07/07  17:00:00,334.138694087,36.1246489046,118.533653381,0.0,32.1804615127,77.5397301883,234.052945316,4.80305698772,49.9818,179.268088328
 07/07  18:00:00,391.463006834,36.1973646736,121.847329023,0.0,77.122965704,86.2600435998,384.244490843,7.57539646247,49.9818,326.687294381
 07/07  19:00:00,397.756486104,36.2113997211,120.951361191,0.0,102.647051061,80.1663183927,282.783006559,8.40924008777,33.3212,241.052566472
 07/07  20:00:00,428.962863071,36.1826820845,121.261355006,0.0,115.40909374,92.7192997104,283.467949094,8.99650938983,33.3212,241.150239704
 07/07  21:00:00,417.776635298,36.2386418314,122.410778499,0.0,102.647051061,94.1340635361,390.640741734,9.44796997101,24.9909,356.201871763
 07/07  22:00:00,351.403673417,36.2819997062,122.170625064,0.0,77.122965704,65.871452062,292.023576034,9.92773072507,16.6606,265.435245309
 07/07  23:00:00,284.854950969,36.1942538633,123.747930859,0.0,38.286128036,48.4199368926,168.606911538,11.9100526468,8.3303,148.366558891
 07/07  24:00:00,246.124181133,33.3417282078,125.320066951,0.0,25.5240853573,30.610668775,119.354141954,0.0447490803225,3.33212,115.977272873
 07/08  01:00:00,237.329217075,33.6650657541,114.000182395,0.0,27.7269238854,30.610668775,93.7935245929,0.1145095314,3.33212,90.3468950615
 07/08  02:00:00,225.5520018,33.9884033004,119.434230386,0.0,12.7620426787,28.1191506574,94.220825264,0.11846518483,3.33212,90.7702400792
 07/08  03:00:00,224.050643904,33.9884033004,117.948676891,0.0,12.7620426787,28.1191506574,90.8590334291,0.0987265999927,3.33212,87.4281868291
 07/08  04:00:00,231.818743282,33.1800594346,119.857740739,0.0,12.7620426787,28.1191506574,119.387100046,0.119795065882,3.33212,115.93518498
 07/08  05:00:00,221.686615193,33.1800594346,105.86835445,0.0,12.7620426787,28.1191506574,161.409571472,0.139551516069,8.3303,152.939719956
 07/08  06:00:00,323.546129473,34.9584159394,133.601358746,0.0,42.6918050922,54.3732441037,223.516108646,0.323902572151,16.6606,206.531606074
 07/08  07:00:00,373.748089713,35.9915261171,138.958769456,0.0,42.6918050922,86.1019271793,390.63351271,13.9493341703,24.9909,351.69327854
 07/08  08:00:00,415.457377664,35.9900715844,139.620039659,0.0,57.6566862989,112.030105488,540.471580904,5.73589538093,33.3212,501.414485523
 07/08  09:00:00,351.151989396,36.3108155778,121.874001304,0.0,57.6566862989,83.6599452969,427.819338705,0.0,66.8089,361.010438705
 07/08  10:00:00,296.119585802,36.5409988091,120.860437421,0.0,42.6918050922,68.9656133826,357.032366549,0.0,83.4695,273.562866549
 07/08  11:00:00,303.001097946,36.6383713822,136.018847031,0.0,34.9340096728,67.7198543238,300.295793823,0.284463424818,83.4695,216.541830398
 07/08  12:00:00,310.375549709,36.6972871781,144.107734879,0.0,34.9340096728,67.7198543238,247.487538388,0.248078143862,83.4695,163.769960244
 07/08  13:00:00,301.126081955,36.6061748539,144.654353439,0.0,34.9340096728,57.9733543238,235.479890311,0.061689396146,75.1392,160.279000915
 07/08  14:00:00,301.687666292,36.6186389903,145.188920045,0.0,34.9340096728,57.9733543238,228.599190227,0.0642928110525,66.8089,161.725997416
 07/08  15:00:00,301.414799065,36.6484026474,144.894557703,0.0,34.9340096728,57.9733543238,236.948409357,0.084607261818,75.1392,161.724602095
 07/08  16:00:00,329.86761683,36.4949885933,144.257182054,0.0,34.9340096728,62.9068543238,214.789787293,0.170001850419,91.7998,122.819985442
 07/08  17:00:00,358.084293457,36.1018849564,145.177956051,0.0,34.9340096728,72.2186844194,202.779018691,5.93170412708,49.9818,146.865514564
 07/08  18:00:00,424.49844177,36.3244634927,145.062856419,0.0,87.0357390804,86.2600435998,244.631878242,7.80387159308,49.9818,186.846206649
 07/08  19:00:00,412.070122058,36.1214756419,138.084449359,0.0,102.000620287,77.6748002752,278.857681894,8.73094655218,33.3212,236.805535341
 07/08  20:00:00,428.474258197,36.0491110755,137.709837761,0.0,102.000620287,88.9820225341,286.542616265,9.37310483767,33.3212,243.848311428
 07/08  21:00:00,434.654827863,36.0806415882,142.44960296,0.0,102.000620287,91.6425454185,271.677487453,9.8910967432,24.9909,236.79549071
 07/08  22:00:00,380.426062289,36.0079991182,141.522637698,0.0,87.0357390804,65.871452062,378.072203147,10.9340786963,16.6606,350.477524451
 07/08  23:00:00,306.173075623,35.928592614,140.916658089,0.0,42.6918050922,48.4199368926,229.762287555,15.5100965905,8.3303,205.921890964
 07/08  24:00:00,227.369323446,33.3417282078,104.413481486,0.0,27.7269238854,30.610668775,119.311152378,0.0449318290588,3.33212,115.934100549
 07/09  01:00:00,212.644275745,33.020046471,80.7615968011,0.0,34.4311606118,33.1021868926,97.235950206,0.126630883151,3.33212,93.7771993228
 07/09  02:00:00,145.168312059,31.728205788,32.0042398835,0.0,19.466279405,30.610668775,91.0437353431,0.192002309917,3.33212,87.5196130332
 07/09  03:00:00,192.070109256,32.533384342,78.1196268771,0.0,19.466279405,30.610668775,90.8475185803,0.0,3.33212,87.5153985803
 07/09  04:00:00,211.588910903,33.182415572,90.3735327128,0.0,19.466279405,30.610668775,125.833046794,0.168866771769,3.33212,122.332060022
 07/09  05:00:00,207.706236817,33.0203260773,82.8044689662,0.0,19.466279405,30.610668775,154.935855003,0.185223204422,8.3303,146.420331798
 07/09  06:00:00,306.507035791,34.4734096199,117.066500997,0.0,42.6918050922,54.3732441037,229.040393202,0.271054440052,16.6606,212.108738762
 07/09  07:00:00,384.378078072,36.1823056202,140.172130119,0.0,49.3960418185,88.5934452969,389.983431827,13.9881018579,24.9909,351.004429969
 07/09  08:00:00,417.333035778,35.9399339053,141.539009096,0.0,57.6566862989,112.030105488,540.387727707,5.6487195868,33.3212,501.417808121
 07/09  09:00:00,363.701303555,36.3369626413,143.58592364,0.0,50.9524495726,81.1684271793,424.431730347,0.0,66.8089,357.622830347
 07/09  10:00:00,321.363573757,36.7006401418,145.878544851,0.0,42.6918050922,68.9656133826,361.734199022,0.0,83.4695,278.264699022
 07/09  11:00:00,317.548113,36.6619527456,145.878990374,0.0,38.286128036,68.9656133826,299.692511678,0.0,83.4695,216.223011678
 07/09  12:00:00,317.228453968,36.7096536745,146.307609169,0.0,38.286128036,68.9656133826,245.133593837,0.0,83.4695,161.664093837
 07/09  13:00:00,297.819283802,36.6178242218,145.92212331,0.0,31.5818913096,56.727595265,230.422622802,0.366825505604,75.1392,154.916597296
 07/09  14:00:00,294.218633862,36.6419613751,142.290183412,0.0,31.5818913096,56.727595265,229.192855905,1.16633315912,66.8089,161.217622746
 07/09  15:00:00,292.77792606,36.681456828,140.81820997,0.0,31.5818913096,56.727595265,230.679240396,1.04321837566,75.1392,154.49682202
 07/09  16:00:00,322.087262249,36.4902630484,141.060035214,0.0,31.5818913096,61.661095265,215.423755998,1.01002964606,91.7998,122.613926352
 07/09  17:00:00,351.920144456,35.9636473265,143.729127954,0.0,31.5818913096,70.9729253606,204.444157508,7.22394477921,49.9818,147.238412729
 07/09  18:00:00,413.397376212,36.0256871588,143.462328415,0.0,80.3315023541,83.7685254822,244.189119965,8.18660311025,49.9818,186.020716855
 07/09  19:00:00,417.941407618,36.0435923548,143.999725466,0.0,102.000620287,77.6748002752,278.673165324,9.09966540916,33.3212,236.252299915
 07/09  20:00:00,445.352968915,36.0253864487,145.359081026,0.0,108.704857014,91.4735406516,278.567169294,9.68940019043,33.3212,235.556569104
 07/09  21:00:00,422.275188478,36.1576741306,139.220093601,0.0,95.2963835608,89.1510273009,271.46972696,10.2192168647,24.9909,236.259610095
 07/09  22:00:00,345.222434726,36.091125214,115.479541819,0.0,80.3315023541,63.3799339444,380.60424113,13.9566413887,16.6606,349.986999742
 07/09  23:00:00,256.961006558,36.0094301441,91.6489216066,0.0,42.6918050922,48.4199368926,240.053742932,26.528383075,8.3303,205.195059857
 07/09  24:00:00,239.442090782,33.0308658981,107.994435305,0.0,34.4311606118,33.1021868926,152.031261476,32.6551274005,3.33212,116.044014075
 07/10  01:00:00,207.127192489,31.7312645304,95.570637491,0.0,19.418418834,29.3649097162,137.603597706,46.8966889546,3.33212,87.3747887515
 07/10  02:00:00,208.732215556,32.533384342,106.348646858,0.0,12.7620426787,28.1191506574,152.544016641,55.5845694245,3.33212,93.6273272164
 07/10  03:00:00,213.252062424,33.3431916777,110.999119072,0.0,12.7620426787,28.1191506574,141.079100749,50.3717163957,3.33212,87.3752643531
 07/10  04:00:00,222.779285124,32.9375562749,114.840047595,0.0,12.7620426787,28.1191506574,163.05178533,43.8757577967,3.33212,115.843907534
 07/10  05:00:00,244.093898388,32.9375562749,117.132854776,0.0,25.5240853573,30.610668775,249.458983473,35.7552404839,8.3303,205.373442989
 07/10  06:00:00,334.048215979,34.635078393,115.834265171,0.0,51.0481707146,78.1489452969,402.692399669,35.3250086455,16.6606,350.706791023
 07/10  07:00:00,390.179960768,35.8178007359,113.018586028,0.0,64.3609230253,109.708623606,517.981276454,32.2337108027,24.9909,460.756665651
 07/10  08:00:00,350.261956634,35.8297538417,114.480699343,0.0,51.0481707146,80.7689615957,404.877041146,8.06921587414,33.3212,363.486625272
 07/10  09:00:00,324.860951102,36.3575915873,115.684834107,0.0,51.0481707146,71.0224615957,336.669206088,0.0198691028306,66.8089,269.840436986
 07/10  10:00:00,279.827299201,36.4992707714,118.539427438,0.0,32.1804615127,65.7244621605,299.430942406,0.435486887129,83.4695,215.525955518
 07/10  11:00:00,283.963209946,36.5866346371,121.821373177,0.0,32.1804615127,65.7244621605,246.107484421,0.816531530213,83.4695,161.821452891
 07/10  12:00:00,285.449496182,36.649526845,123.898389844,0.0,32.1804615127,65.7244621605,245.374168836,0.35311356607,83.4695,161.55155527
 07/10  13:00:00,278.817205982,36.5917706951,127.046119489,0.0,32.1804615127,55.9779621605,229.886267155,0.112005864662,75.1392,154.635061291
 07/10  14:00:00,279.840191429,36.6223043593,128.016408263,0.0,32.1804615127,55.9779621605,224.185853581,0.11038869519,66.8089,157.266564886
 07/10  15:00:00,278.531197969,36.6515025236,126.66343003,0.0,32.1804615127,55.9779621605,233.492714629,0.0688673906479,75.1392,158.284647239
 07/10  16:00:00,309.243954465,36.6300495969,128.149001648,0.0,32.1804615127,60.9114621605,207.915432042,0.0,91.7998,116.115632042
 07/10  17:00:00,343.490640077,36.1288905246,127.869159054,0.0,32.1804615127,77.5397301883,232.411839402,3.48094593545,49.9818,178.949093466
 07/10  18:00:00,395.501606693,36.2484432866,125.806669638,0.0,77.122965704,86.2600435998,381.205177337,5.57739068426,49.9818,325.645986653
 07/10  19:00:00,402.0118182,36.2885739468,124.543646297,0.0,102.647051061,80.1663183927,279.820481338,6.20466602254,33.3212,240.294615315
 07/10  20:00:00,431.977200262,36.2499503618,123.690536676,0.0,115.40909374,92.7192997104,276.038830297,6.6500807941,33.3212,236.067549502
 07/10  21:00:00,418.70838363,36.2868642704,123.187173294,0.0,102.647051061,94.1340635361,383.344999961,7.06784006476,24.9909,351.286259896
 07/10  22:00:00,353.714441861,36.2920588615,125.507351112,0.0,77.122965704,65.871452062,291.131328421,7.49422544556,16.6606,266.976502975
 07/10  23:00:00,288.19880916,36.1900022409,128.50568129,0.0,38.286128036,48.4199368926,164.593576466,10.1192446074,8.3303,146.144031859
 07/10  24:00:00,216.159251352,33.3417282078,98.9244708579,0.0,25.5240853573,30.610668775,119.205534722,0.0253285236559,3.33212,115.848086199
 07/11  01:00:00,209.955223737,33.0722802525,100.556949189,0.0,19.418418834,29.3649097162,90.9175885313,0.225623811483,3.33212,87.3598447198
 07/11  02:00:00,209.001587153,33.8806241183,105.788190266,0.0,12.7620426787,28.1191506574,92.7654493538,0.268360113115,3.33212,89.1649692407
 07/11  03:00:00,209.189559068,33.8806241183,106.052867455,0.0,12.7620426787,28.1191506574,95.3840175089,0.256883707701,3.33212,91.7950138012
 07/11  04:00:00,203.164387126,33.0722802525,94.0417367165,0.0,12.7620426787,28.1191506574,119.411858299,0.273886875207,3.33212,115.805851424
 07/11  05:00:00,226.239312929,33.0722802525,97.7737550342,0.0,25.5240853573,30.610668775,211.696590646,0.287948928371,8.3303,203.078341718
 07/11  06:00:00,339.849246125,34.9584159394,118.010352274,0.0,51.0481707146,78.1489452969,363.944267572,0.231459918946,16.6606,347.052207654
 07/11  07:00:00,405.794801459,35.9101127504,124.408568781,0.0,64.3609230253,109.708623606,501.244099362,10.5741285137,24.9909,465.679070848
 07/11  08:00:00,362.4192327,35.9005486483,123.677334289,0.0,51.0481707146,80.7689615957,393.405228562,4.38167544845,33.3212,355.702353114
 07/11  09:00:00,331.888802716,36.3585532393,121.793949257,0.0,51.0481707146,71.0224615957,343.569429811,0.0,66.8089,276.760529811
 07/11  10:00:00,282.052074548,36.542047553,120.477593653,0.0,32.1804615127,65.7244621605,298.762409169,0.0,83.4695,215.292909169
 07/11  11:00:00,282.278528517,36.645147136,119.941777231,0.0,32.1804615127,65.7244621605,238.450129227,0.0,83.4695,154.980629227
 07/11  12:00:00,280.148280542,36.7157875868,118.540556212,0.0,32.1804615127,65.7244621605,244.992736709,0.0,83.4695,161.523236709
 07/11  13:00:00,267.340100671,36.6331699544,115.941622926,0.0,32.1804615127,55.9779621605,229.67433628,0.0,75.1392,154.53513628
 07/11  14:00:00,268.019688758,36.6271323659,116.573056131,0.0,32.1804615127,55.9779621605,227.881361407,0.0,66.8089,161.072461407
 07/11  15:00:00,265.910273407,36.6748928252,114.332858214,0.0,32.1804615127,55.9779621605,229.499754623,0.0,75.1392,154.360554623
 07/11  16:00:00,295.504306372,36.7866628449,114.382953519,0.0,32.1804615127,60.9114621605,210.323273404,0.0,91.7998,118.523473404
 07/11  17:00:00,330.719835483,36.2527909522,115.076353823,0.0,32.1804615127,77.5397301883,229.899430886,3.660992171,49.9818,176.256638715
 07/11  18:00:00,383.297518456,36.3704513144,113.759617886,0.0,77.122965704,86.2600435998,380.670196854,5.8816070579,49.9818,324.806789796
 07/11  19:00:00,389.799424024,36.4637970646,112.898654845,0.0,102.647051061,80.1663183927,280.386007598,6.56317312305,33.3212,240.501634475
 07/11  20:00:00,419.583576847,36.4082573462,111.790462403,0.0,115.40909374,92.7192997104,276.254008545,7.06676052962,33.3212,235.866048015
 07/11  21:00:00,406.587748879,36.4635629391,111.149511084,0.0,102.647051061,94.1340635361,383.297415566,7.50466880075,24.9909,350.801846765
 07/11  22:00:00,340.204967124,36.4606469543,110.897204455,0.0,77.122965704,65.871452062,289.278046773,7.93401131412,16.6606,264.683435459
 07/11  23:00:00,274.497937614,36.3243850235,113.234831491,0.0,38.286128036,48.4199368926,164.554724163,8.37935255752,8.3303,147.845071605
 07/11  24:00:00,253.403317497,34.1500720736,133.347678819,0.0,25.5240853573,30.610668775,119.168318988,0.0206311473693,3.33212,115.815567841
 07/12  01:00:00,238.066122137,33.5033969809,126.690417579,0.0,19.418418834,29.3649097162,90.6868464144,0.00977282713383,3.33212,87.3449535872
 07/12  02:00:00,220.167642622,33.6650657541,116.520587594,0.0,12.7620426787,28.1191506574,90.7164046157,0.038008472175,3.33212,87.3462761435
 07/12  03:00:00,217.175071619,34.1500720736,112.65008602,0.0,12.7620426787,28.1191506574,90.73272779,0.0629860046507,3.33212,87.3376217854
 07/12  04:00:00,201.758463835,33.3417282078,92.399418571,0.0,12.7620426787,28.1191506574,119.184034752,0.0803771766383,3.33212,115.771537575
 07/12  05:00:00,218.072214491,33.5033969809,89.4835904714,0.0,25.5240853573,30.610668775,213.533380809,0.0977553665895,8.3303,205.105325442
 07/12  06:00:00,335.062968512,34.9584159394,113.921732459,0.0,51.0481707146,78.1489452969,366.570511375,0.158604582842,16.6606,349.751306792
 07/12  07:00:00,404.292409893,35.9834728837,123.994992359,0.0,64.3609230253,109.708623606,494.221999688,11.387957846,24.9909,457.843141842
 07/12  08:00:00,364.328432911,35.9732393318,126.453186907,0.0,51.0481707146,80.7689615957,401.209998227,4.59533881166,33.3212,363.293459415
 07/12  09:00:00,335.464513763,36.3691662563,125.360753033,0.0,51.0481707146,71.0224615957,336.195319223,0.0,66.8089,269.386419223
 07/12  10:00:00,287.536274078,36.5719723085,125.954230275,0.0,32.1804615127,65.7244621605,298.649411386,0.0,83.4695,215.179911386
 07/12  11:00:00,289.93772575,36.6658931717,127.613042574,0.0,32.1804615127,65.7244621605,240.977637415,0.0,83.4695,157.508137415
 07/12  12:00:00,290.518852044,36.7266878448,128.843362081,0.0,32.1804615127,65.7244621605,242.303699853,0.0,83.4695,158.834199853
 07/12  13:00:00,280.325408723,36.6443679761,128.449169123,0.0,32.1804615127,55.9779621605,229.609275746,0.0,75.1392,154.470075746
 07/12  14:00:00,277.51265394,36.6352237,125.649176252,0.0,32.1804615127,55.9779621605,227.813225645,0.0,66.8089,161.004325645
 07/12  15:00:00,276.560401777,36.7016812816,124.633247912,0.0,32.1804615127,55.9779621605,229.433367036,0.0,75.1392,154.294167036
 07/12  16:00:00,303.97354176,36.873360322,122.632935629,0.0,32.1804615127,60.9114621605,207.837679205,0.0,91.7998,116.037879205
 07/12  17:00:00,340.39862324,36.2821039155,124.635132059,0.0,32.1804615127,77.5397301883,232.525903013,3.80359880922,49.9818,178.740504203
 07/12  18:00:00,397.576208675,36.3687895668,127.82468089,0.0,77.122965704,86.2600435998,376.72250358,6.20160784832,49.9818,320.539095731
 07/12  19:00:00,405.819142798,36.4010974423,128.293285168,0.0,102.647051061,80.1663183927,284.029732907,6.91982556786,33.3212,243.788707339
 07/12  20:00:00,434.280077976,36.343352117,125.928057238,0.0,115.40909374,92.7192997104,276.461683357,7.44675655435,33.3212,235.693726803
 07/12  21:00:00,420.320144622,36.3785011406,124.74414636,0.0,102.647051061,94.1340635361,382.411093423,7.90246579976,24.9909,349.517727623
 07/12  22:00:00,355.261497821,36.3695303049,127.02824257,0.0,77.122965704,65.871452062,284.627257005,8.36491887733,16.6606,259.601738128
 07/12  23:00:00,290.113749244,36.2386160705,130.884696315,0.0,38.286128036,48.4199368926,163.590582964,9.2490560876,8.3303,146.011226876
 07/12  24:00:00,203.189460083,33.5033969809,86.3529074995,0.0,25.5240853573,30.610668775,121.076517783,1.971943505,3.33212,115.772454278
 07/13  01:00:00,198.085199126,33.611176163,88.7849489088,0.0,19.418418834,29.3649097162,101.09549272,7.52661793152,3.33212,90.2367547886
 07/13  02:00:00,196.368384044,33.8806241183,94.9469339346,0.0,12.7620426787,28.1191506574,108.156702064,14.1815081089,3.33212,90.6430739552
 07/13  03:00:00,175.492286973,33.0722802525,74.8974576227,0.0,12.7620426787,28.1191506574,96.6032807184,5.95427611176,3.33212,87.3168846067
 07/13  04:00:00,181.866896092,33.0722802525,74.4005957938,0.0,12.7620426787,28.1191506574,119.338255553,0.278009014312,3.33212,115.728126539
 07/13  05:00:00,222.530764418,33.8806241183,91.6035959097,0.0,25.5240853573,30.610668775,206.615138032,0.395746171667,8.3303,197.88909186
 07/13  06:00:00,335.605477278,34.9584159394,115.734965734,0.0,51.0481707146,78.1489452969,366.08923834,0.112385597064,16.6606,349.316252743
 07/13  07:00:00,406.661584953,35.9297185428,127.628117076,0.0,64.3609230253,109.708623606,498.28686729,11.5910487845,24.9909,461.704918505
 07/13  08:00:00,366.77377229,35.846583476,130.182251053,0.0,51.0481707146,80.7689615957,396.72736801,4.66360535863,33.3212,358.742562651
 07/13  09:00:00,339.623809555,36.3632007616,130.51361224,0.0,51.0481707146,71.0224615957,335.945739267,0.0,66.8089,269.136839267
 07/13  10:00:00,291.938070259,36.4560556414,131.411490461,0.0,32.1804615127,65.7244621605,298.529846511,0.0,83.4695,215.060346511
 07/13  11:00:00,293.504661073,36.5400416148,132.77833196,0.0,32.1804615127,65.7244621605,241.302671078,0.00584125427655,83.4695,157.827329824
 07/13  12:00:00,291.690816397,36.5950949751,131.740166372,0.0,32.1804615127,65.7244621605,242.007395774,0.156969089151,83.4695,158.380926685
 07/13  13:00:00,281.762192126,36.5858883077,131.584190389,0.0,32.1804615127,55.9779621605,230.048307418,0.493707391915,75.1392,154.415400026
 07/13  14:00:00,281.465282128,36.6169735847,131.201866025,0.0,32.1804615127,55.9779621605,225.787856427,0.771546131798,66.8089,158.207410296
 07/13  15:00:00,280.956721681,36.6452626262,130.789716054,0.0,32.1804615127,55.9779621605,233.13830188,1.0519710407,75.1392,156.947130839
 07/13  16:00:00,311.017809033,36.4016663864,132.208978192,0.0,32.1804615127,60.9114621605,207.771586071,0.0,91.7998,115.971786071
 07/13  17:00:00,346.455606512,35.8812323389,133.432568356,0.0,32.1804615127,77.5397301883,232.940330018,4.29629971254,49.9818,178.662230306
 07/13  18:00:00,398.891081985,35.9425366878,131.927870104,0.0,77.122965704,86.2600435998,376.933653608,6.77234467783,49.9818,320.17950893
 07/13  19:00:00,407.500672232,35.9569438072,133.306516475,0.0,102.647051061,80.1663183927,277.066824276,7.53923383245,33.3212,236.206390443
 07/13  20:00:00,438.432529478,35.947578916,133.633625025,0.0,115.40909374,92.7192997104,276.879794809,8.05235614894,33.3212,235.50623866
 07/13  21:00:00,424.964973523,36.015539037,132.531799618,0.0,102.647051061,94.1340635361,383.401950705,8.52060925552,24.9909,349.890441449
 07/13  22:00:00,359.292677767,36.0855135965,133.367466615,0.0,77.122965704,65.871452062,291.383338495,10.2962798883,16.6606,264.426458607
 07/13  23:00:00,294.028485381,36.0287397457,136.491106411,0.0,38.286128036,48.4199368926,168.72446166,14.9813846974,8.3303,145.412776962
 07/13  24:00:00,190.025249797,32.9375562749,74.6974387599,0.0,25.5240853573,30.610668775,125.987104474,4.87855696222,3.33212,117.776427512
 07/14  01:00:00,160.599171597,31.7250404762,54.3485965975,0.0,19.418418834,29.3649097162,95.0122600791,4.38558624493,3.33212,87.2945538342
 07/14  02:00:00,165.567929444,32.533384342,66.2191765521,0.0,12.7620426787,28.1191506574,98.250053882,7.62067667854,3.33212,87.2972572034
 07/14  03:00:00,182.097889231,33.3417282078,81.7231687837,0.0,12.7620426787,28.1191506574,100.597707531,9.96979693907,3.33212,87.2957905918
 07/14  04:00:00,181.142105727,32.9375562749,74.1984677839,0.0,12.7620426787,28.1191506574,138.474537585,19.451924814,3.33212,115.690492771
 07/14  05:00:00,209.203266709,33.3417282078,79.9359365606,0.0,25.5240853573,30.610668775,231.763088635,25.6633035469,8.3303,197.769485088
 07/14  06:00:00,340.778948255,34.9584159394,122.566589428,0.0,51.0481707146,78.1489452969,390.247580044,24.7230348042,16.6606,348.86394524
 07/14  07:00:00,411.645716972,35.818075357,134.678308707,0.0,64.3609230253,109.708623606,513.667682516,28.9606312639,24.9909,459.716151252
 07/14  08:00:00,370.549766603,35.7792101781,136.064998067,0.0,51.0481707146,80.7689615957,407.422228461,14.9204878845,33.3212,359.180540577
 07/14  09:00:00,343.132816666,36.3529517091,136.935079593,0.0,51.0481707146,71.0224615957,341.633211283,5.9111703035,66.8089,268.91314098
 07/14  10:00:00,295.64715047,36.4427045679,138.091455027,0.0,32.1804615127,65.7244621605,302.243017949,3.8772503115,83.4695,214.896267638
 07/14  11:00:00,295.987781965,36.5111555727,137.323319754,0.0,32.1804615127,65.7244621605,239.913347213,1.64137376097,83.4695,154.802473452
 07/14  12:00:00,293.863170786,36.5920342347,135.067559069,0.0,32.1804615127,65.7244621605,245.674464697,0.917310038202,83.4695,161.287654659
 07/14  13:00:00,283.832225257,36.5766514635,134.451973591,0.0,32.1804615127,55.9779621605,230.435399477,0.920256396643,75.1392,154.375943081
 07/14  14:00:00,283.77648592,36.6081992627,134.201460093,0.0,32.1804615127,55.9779621605,221.911713549,0.945478932276,66.8089,154.157334617
 07/14  15:00:00,283.512739395,36.6375980725,133.621124554,0.0,32.1804615127,55.9779621605,230.225605432,0.933325718064,75.1392,154.153079714
 07/14  16:00:00,311.874252076,36.4571187571,132.254725067,0.0,32.1804615127,60.9114621605,214.241583924,0.039035454149,91.7998,122.40274847
 07/14  17:00:00,346.372895986,35.953023898,131.820754446,0.0,32.1804615127,77.5397301883,226.488654429,4.04675431843,49.9818,172.46010011
 07/14  18:00:00,397.764703541,36.0723091156,128.79977696,0.0,77.122965704,86.2600435998,375.758436588,6.26126377226,49.9818,319.515372816
 07/14  19:00:00,403.74147546,36.1296542701,127.505427989,0.0,102.647051061,80.1663183927,282.497611688,6.96402222672,33.3212,242.212389461
 07/14  20:00:00,434.823942983,36.1158659676,128.414573849,0.0,115.40909374,92.7192997104,274.775433303,7.45758775381,33.3212,233.99664555
 07/14  21:00:00,421.829616128,36.1587445768,128.433301425,0.0,102.647051061,94.1340635361,376.813081411,7.90126147443,24.9909,343.920919936
 07/14  22:00:00,357.130553129,36.1926043633,130.187592882,0.0,77.122965704,65.871452062,290.814152471,8.71145635428,16.6606,265.442096117
 07/14  23:00:00,292.757758515,36.1141639796,134.680519051,0.0,38.286128036,48.4199368926,168.845783964,14.6084182324,8.3303,145.907065731
 07/14  24:00:00,192.0487896,33.0722802525,76.357827528,0.0,25.5240853573,30.610668775,128.455023237,9.43317303853,3.33212,115.689730199
 07/15  01:00:00,203.800549564,33.3417282078,85.3845607203,0.0,27.7269238854,30.610668775,99.9098912094,9.3000583464,3.33212,87.277712863
 07/15  02:00:00,172.122208483,32.9375562749,71.978456937,0.0,12.7620426787,28.1191506574,100.208493098,9.60543626573,3.33212,87.2709368321
 07/15  03:00:00,171.811706484,32.9375562749,71.8851984972,0.0,12.7620426787,28.1191506574,104.127099811,13.5230098395,3.33212,87.2719699715
 07/15  04:00:00,179.144421974,32.9375562749,72.8321052851,0.0,12.7620426787,28.1191506574,139.708952418,20.7201919624,3.33212,115.656640455
 07/15  05:00:00,183.518232829,32.9375562749,70.7452522898,0.0,12.7620426787,28.1191506574,181.593597409,27.4150521713,8.3303,145.848245237
 07/15  06:00:00,277.900339839,33.8267345272,94.0330207146,0.0,42.6918050922,54.3732441037,242.801140641,20.5803992432,16.6606,205.560141398
 07/15  07:00:00,364.643491038,35.9146813355,132.443562024,0.0,42.6918050922,86.1019271793,376.763681921,11.2792121744,24.9909,340.493569747
 07/15  08:00:00,403.27624293,35.9309217591,128.080946453,0.0,57.6566862989,112.030105488,530.0641292,4.10648957629,33.3212,492.636439624
 07/15  09:00:00,356.63989042,36.3572339545,127.233512009,0.0,57.6566862989,83.6599452969,423.648354544,0.0,66.8089,356.839454544
 07/15  10:00:00,301.819603485,36.5548081074,126.446776121,0.0,42.6918050922,68.9656133826,355.568945435,0.257948593247,83.4695,271.841496842
 07/15  11:00:00,296.082087512,36.656343484,128.965066378,0.0,34.9340096728,67.7198543238,298.76700551,0.725580597125,83.4695,214.571924913
 07/15  12:00:00,298.160452294,36.7258561366,131.750320591,0.0,34.9340096728,67.7198543238,240.068724915,0.306893915509,83.4695,156.292330999
 07/15  13:00:00,286.986001076,36.644985487,130.360915269,0.0,34.9340096728,57.9733543238,236.662832424,0.0760893771191,75.1392,161.447543047
 07/15  14:00:00,285.818895627,36.6493605823,129.163084423,0.0,34.9340096728,57.9733543238,221.349445967,0.0351345336553,66.8089,154.505411433
 07/15  15:00:00,286.566653432,36.696511166,129.867987928,0.0,34.9340096728,57.9733543238,236.387887683,0.0351366575982,75.1392,161.213551026
 07/15  16:00:00,315.488516419,36.579007505,129.665721484,0.0,34.9340096728,62.9068543238,207.888929469,0.0535456386878,91.7998,116.03558383
 07/15  17:00:00,344.827765338,36.2606334891,131.618705278,0.0,34.9340096728,72.2186844194,200.445671282,3.53716046475,49.9818,146.926710817
 07/15  18:00:00,405.340817212,36.4951318519,125.616600886,0.0,87.0357390804,86.2600435998,239.784169109,5.58850146068,49.9818,184.213867648
 07/15  19:00:00,396.073059198,36.2695684143,121.812388757,0.0,102.000620287,77.6748002752,275.731007694,6.32832885898,33.3212,236.081478835
 07/15  20:00:00,411.249315363,36.1969308785,120.240459912,0.0,102.000620287,88.9820225341,272.051546287,6.82230196834,33.3212,231.908044319
 07/15  21:00:00,413.72553592,36.2228482953,121.299848595,0.0,102.000620287,91.6425454185,268.297030872,7.26104960718,24.9909,236.045081265
 07/15  22:00:00,363.291320517,36.1165297823,124.23276496,0.0,87.0357390804,65.871452062,367.279413365,7.68828209401,16.6606,342.930531271
 07/15  23:00:00,291.28092975,36.0178175979,125.907657069,0.0,42.6918050922,48.4199368926,223.438287836,10.8331741166,8.3303,204.274813719
 07/15  24:00:00,215.902914064,33.6650657541,95.0512809777,0.0,27.7269238854,30.610668775,119.64774037,0.00309518926647,3.33212,116.312525181
 07/16  01:00:00,224.747171716,33.611176163,94.8082224146,0.0,34.4311606118,33.1021868926,90.8397656323,0.129665493078,3.33212,87.3779801392
 07/16  02:00:00,182.077570636,31.7250404762,73.5642444854,0.0,19.466279405,30.610668775,90.8158563184,0.11867947784,3.33212,87.3650568406
 07/16  03:00:00,186.377888837,32.533384342,76.2272594431,0.0,19.466279405,30.610668775,90.698091854,0.0,3.33212,87.365971854
 07/16  04:00:00,206.595742329,33.3417282078,88.2341140748,0.0,19.466279405,30.610668775,119.103477269,0.1465698659,3.33212,115.624787403
 07/16  05:00:00,219.388228225,33.3417282078,94.1561934572,0.0,19.466279405,30.610668775,154.500049816,0.183769428045,8.3303,145.985980388
 07/16  06:00:00,288.586403748,34.1500720736,101.296019885,0.0,42.6918050922,54.3732441037,222.883364541,0.195176295419,16.6606,206.027588245
 07/16  07:00:00,368.154472556,36.2567605926,123.827342407,0.0,49.3960418185,88.5934452969,383.55301061,10.5709072844,24.9909,347.991203325
 07/16  08:00:00,396.745757222,36.0600922966,120.76933829,0.0,57.6566862989,112.030105488,529.001639884,4.20212673779,33.3212,491.478313146
 07/16  09:00:00,339.852262917,36.4768134528,119.556439993,0.0,50.9524495726,81.1684271793,420.208173852,0.0,66.8089,353.399273852
 07/16  10:00:00,295.654390069,36.8200442069,120.042705255,0.0,42.6918050922,68.9656133826,352.347352004,0.0,83.4695,268.877852004
 07/16  11:00:00,292.936237534,36.7165043936,121.208896711,0.0,38.286128036,68.9656133826,298.749418059,0.0,83.4695,215.279918059
