Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/16  12:00:00,291.116176452,36.7687219331,120.115692036,0.0,38.286128036,68.9656133826,237.924111264,0.0,83.4695,154.454611264
 07/16  13:00:00,274.269218407,36.648118638,122.31968949,0.0,31.5818913096,56.727595265,236.296080041,0.00120790743682,75.1392,161.155672134
 07/16  14:00:00,277.649097653,36.6331427855,125.707952866,0.0,31.5818913096,56.727595265,220.877597865,0.0253665107181,66.8089,154.043331355
 07/16  15:00:00,277.033337342,36.6594698439,125.07616147,0.0,31.5818913096,56.727595265,229.231021634,0.0519436382894,75.1392,154.039877996
 07/16  16:00:00,302.397926199,36.5281037224,121.33858582,0.0,31.5818913096,61.661095265,207.687184486,0.0262751909549,91.7998,115.861109295
 07/16  17:00:00,328.890821113,36.0490788392,120.628024346,0.0,31.5818913096,70.9729253606,200.754217896,4.43545218522,49.9818,146.336965711
 07/16  18:00:00,390.180776934,36.1280247031,120.143758622,0.0,80.3315023541,83.7685254822,234.960015262,6.09758666763,49.9818,178.880628594
 07/16  19:00:00,394.617267718,36.1431688683,120.54604143,0.0,102.000620287,77.6748002752,275.120419401,6.80095987393,33.3212,234.998259527
 07/16  20:00:00,420.245333198,36.1006928716,120.151295437,0.0,108.704857014,91.4735406516,274.974249243,7.31249461848,33.3212,234.340554625
 07/16  21:00:00,402.610089526,36.2278717233,119.440230106,0.0,95.2963835608,89.1510273009,264.784830565,7.75702791392,24.9909,232.036902651
 07/16  22:00:00,350.696293136,36.1447475984,120.855113306,0.0,80.3315023541,63.3799339444,367.406701957,8.93648050671,16.6606,341.809621451
 07/16  23:00:00,290.806032322,36.0733018636,125.498561684,0.0,42.6918050922,48.4199368926,217.585203009,11.9932633999,8.3303,197.261639609
 07/16  24:00:00,216.629740228,33.3417282078,87.4689785102,0.0,34.4311606118,33.1021868926,119.824082421,0.0199390426821,3.33212,116.472023378
 07/17  01:00:00,195.253998886,33.0722802525,85.3736011715,0.0,19.418418834,29.3649097162,90.1143677271,0.211878486211,3.33212,86.5703692409
 07/17  02:00:00,185.823720446,33.2070042301,83.638258033,0.0,12.7620426787,28.1191506574,91.2553700648,0.685318787039,3.33212,87.2379312778
 07/17  03:00:00,189.965689679,33.611176163,87.2697524146,0.0,12.7620426787,28.1191506574,90.769516246,0.195149664801,3.33212,87.2422465812
 07/17  04:00:00,196.218572689,33.611176163,87.3448786428,0.0,12.7620426787,28.1191506574,119.095733485,0.168570413993,3.33212,115.595043071
 07/17  05:00:00,207.188746193,33.0722802525,77.0107107249,0.0,25.5240853573,30.610668775,211.786077626,0.300894492782,8.3303,203.154883133
 07/17  06:00:00,325.460769897,34.4734096199,105.42165173,0.0,51.0481707146,78.1489452969,357.60805722,0.228576859696,16.6606,340.71888036
 07/17  07:00:00,404.334750307,35.8976298655,124.160130681,0.0,64.3609230253,109.708623606,494.17233301,11.4523610301,24.9909,457.729071979
 07/17  08:00:00,363.830204138,35.8558987065,126.101927048,0.0,51.0481707146,80.7689615957,393.998322947,4.65656589883,33.3212,356.020557048
 07/17  09:00:00,335.978547976,36.3623657876,125.9097924,0.0,51.0481707146,71.0224615957,335.063829273,0.0,66.8089,268.254929273
 07/17  10:00:00,289.725527948,36.4832800695,128.245312078,0.0,32.1804615127,65.7244621605,292.018244875,0.00194183444798,83.4695,208.546803041
 07/17  11:00:00,291.944108946,36.6036741871,129.67710938,0.0,32.1804615127,65.7244621605,244.820216697,0.0304226001509,83.4695,161.320294097
 07/17  12:00:00,290.53015189,36.6654386565,128.922851063,0.0,32.1804615127,65.7244621605,237.90882379,0.0381914709978,83.4695,154.401132319
 07/17  13:00:00,282.314579019,36.5959679744,130.490626115,0.0,32.1804615127,55.9779621605,229.362378986,0.0407824398175,75.1392,154.182396546
 07/17  14:00:00,280.630835664,36.6226911416,128.767495153,0.0,32.1804615127,55.9779621605,220.824548626,0.0362525451802,66.8089,153.979396081
 07/17  15:00:00,281.038178911,36.6534850845,129.143451157,0.0,32.1804615127,55.9779621605,229.117744718,0.0,75.1392,153.978544718
 07/17  16:00:00,310.882908243,36.6966464263,129.694960951,0.0,32.1804615127,60.9114621605,208.846199346,0.0,91.7998,117.046399346
 07/17  17:00:00,345.885188836,36.1743707878,130.186779662,0.0,32.1804615127,77.5397301883,231.099240139,4.07938697787,49.9818,177.038053162
 07/17  18:00:00,397.741515181,36.2930694826,127.971851769,0.0,77.122965704,86.2600435998,375.307351153,6.52154604065,49.9818,318.804005113
 07/17  19:00:00,403.535759905,36.3513261956,125.95231516,0.0,102.647051061,80.1663183927,276.091998277,7.24857858567,33.3212,235.522219691
 07/17  20:00:00,430.754238494,36.3041849596,122.398433395,0.0,115.40909374,92.7192997104,275.940705017,7.76271757937,33.3212,234.856787437
 07/17  21:00:00,416.142081099,36.3458026896,120.302416107,0.0,102.647051061,94.1340635361,372.915843367,8.2669875158,24.9909,339.657955851
 07/17  22:00:00,351.85504842,36.3490595183,122.590080267,0.0,77.122965704,65.871452062,290.794387645,8.7378136389,16.6606,265.395974006
 07/17  23:00:00,288.600093492,36.2242342167,128.160645856,0.0,38.286128036,48.4199368926,158.063917492,10.6401979732,8.3303,139.093419519
 07/17  24:00:00,201.615043838,33.3417282078,84.4090562289,0.0,25.5240853573,30.610668775,118.952585043,0.0246387956386,3.33212,115.595826247
 07/18  01:00:00,191.065139085,33.3417282078,81.6629537127,0.0,19.418418834,29.3649097162,90.8871342388,0.331696845793,3.33212,87.223317393
 07/18  02:00:00,187.335579142,33.611176163,85.725773652,0.0,12.7620426787,28.1191506574,92.675534908,2.12103783107,3.33212,87.2223770769
 07/18  03:00:00,187.879678075,33.611176163,86.6080972406,0.0,12.7620426787,28.1191506574,98.251901501,7.6968483574,3.33212,87.2229331436
 07/18  04:00:00,176.19145797,32.8028322972,69.0846934541,0.0,12.7620426787,28.1191506574,133.370838674,14.4855697672,3.33212,115.553148907
 07/18  05:00:00,201.845415639,32.8028322972,72.7296244774,0.0,25.5240853573,30.610668775,223.137945261,17.4894713182,8.3303,197.318173943
 07/18  06:00:00,332.685105477,34.7967471662,113.446499694,0.0,51.0481707146,78.1489452969,373.158350389,9.29977660023,16.6606,347.197973789
 07/18  07:00:00,406.662711068,35.8854420819,126.269079279,0.0,64.3609230253,109.708623606,489.006389219,11.4535180669,24.9909,452.561971152
 07/18  08:00:00,363.924446575,35.8739348952,125.247904319,0.0,51.0481707146,80.7689615957,390.044020432,4.69376164534,33.3212,352.029058786
 07/18  09:00:00,332.183727499,36.3609833188,122.104043457,0.0,51.0481707146,71.0224615957,334.862372878,0.0,66.8089,268.053472878
 07/18  10:00:00,283.392757934,36.5337586921,121.845965987,0.0,32.1804615127,65.7244621605,297.914220517,0.0,83.4695,214.444720517
 07/18  11:00:00,284.659285286,36.6309564948,122.347432009,0.0,32.1804615127,65.7244621605,238.013280516,0.0,83.4695,154.543780516
 07/18  12:00:00,283.590436431,36.7000307127,121.915463993,0.0,32.1804615127,65.7244621605,241.175398339,0.0,83.4695,157.705898339
 07/18  13:00:00,274.809698942,36.6227353561,122.914534723,0.0,32.1804615127,55.9779621605,232.592036468,0.0,75.1392,157.452836468
 07/18  14:00:00,275.751114719,36.628290001,123.834797008,0.0,32.1804615127,55.9779621605,220.73246736,0.0,66.8089,153.92356736
 07/18  15:00:00,274.638465529,36.6860442946,122.689452884,0.0,32.1804615127,55.9779621605,229.063523008,0.0,75.1392,153.924323008
 07/18  16:00:00,301.305888045,36.8460851333,119.953299409,0.0,32.1804615127,60.9114621605,207.574954241,0.0,91.7998,115.775154241
 07/18  17:00:00,335.678419247,36.2858950087,119.84475899,0.0,32.1804615127,77.5397301883,225.287501842,3.94024047984,49.9818,171.365461363
 07/18  18:00:00,387.792844827,36.4028838304,117.903805411,0.0,77.122965704,86.2600435998,374.817635835,6.37186350324,49.9818,318.463972331
 07/18  19:00:00,393.77331353,36.4750180941,116.640285415,0.0,102.647051061,80.1663183927,275.803361701,7.10702889571,33.3212,235.375132805
 07/18  20:00:00,424.354562284,36.4232118265,116.350841973,0.0,115.40909374,92.7192997104,275.658036204,7.64157032519,33.3212,234.695265879
 07/18  21:00:00,410.922656824,36.4690334153,115.282829322,0.0,102.647051061,94.1340635361,374.370918216,8.10333163457,24.9909,341.276686581
 07/18  22:00:00,346.200531058,36.461726061,116.75508016,0.0,77.122965704,65.871452062,288.598840812,8.55425810708,16.6606,263.383982705
 07/18  23:00:00,280.470311649,36.3187467876,119.220011935,0.0,38.286128036,48.4199368926,156.438098678,9.06518330234,8.3303,139.042615375
 07/18  24:00:00,244.433686717,34.1500720736,124.433211698,0.0,25.5240853573,30.610668775,118.908764822,0.0221947286762,3.33212,115.554450094
 07/19  01:00:00,229.682604014,34.1500720736,117.187179921,0.0,19.418418834,29.3649097162,90.5652067069,0.0233633693382,3.33212,87.2097233375
 07/19  02:00:00,189.575039294,32.8567218883,87.8877203669,0.0,12.7620426787,28.1191506574,90.559731816,0.0186949468076,3.33212,87.2089168692
 07/19  03:00:00,207.091788488,34.1500720736,102.761787263,0.0,12.7620426787,28.1191506574,90.6378023808,0.0969686117041,3.33212,87.2087137691
 07/19  04:00:00,214.496557006,34.1500720736,103.452195765,0.0,12.7620426787,28.1191506574,118.950920518,0.0911316131337,3.33212,115.527668905
 07/19  05:00:00,226.251608963,32.8567218883,95.7859486767,0.0,25.5240853573,30.610668775,205.595979085,0.0432317285942,8.3303,197.222447356
 07/19  06:00:00,342.758567924,34.9584159394,121.277306848,0.0,51.0481707146,78.1489452969,360.693348389,0.172943768139,16.6606,343.859804621
 07/19  07:00:00,398.726435965,35.9669904146,118.419679207,0.0,64.3609230253,109.708623606,492.3546394,12.1003095074,24.9909,455.263429892
 07/19  08:00:00,356.655347883,35.9644640706,118.7685448,0.0,51.0481707146,80.7689615957,389.851351765,4.89004765235,33.3212,351.640104112
 07/19  09:00:00,326.869717512,36.3671714402,116.749837003,0.0,51.0481707146,71.0224615957,334.656410587,0.0,66.8089,267.847510587
 07/19  10:00:00,277.091129785,36.5774081654,115.507103039,0.0,32.1804615127,65.7244621605,290.658334537,0.0,83.4695,207.188834537
 07/19  11:00:00,276.609111676,36.6743511269,114.461700407,0.0,32.1804615127,65.7244621605,244.676435981,0.0,83.4695,161.206935981
 07/19  12:00:00,274.419145608,36.7381360264,113.483904704,0.0,32.1804615127,65.7244621605,237.754343736,0.0,83.4695,154.284843736
 07/19  13:00:00,265.730460193,36.635614147,114.569451417,0.0,32.1804615127,55.9779621605,229.20139675,0.0,75.1392,154.06219675
 07/19  14:00:00,265.189928564,36.6090536905,114.321735685,0.0,32.1804615127,55.9779621605,220.686455627,0.0,66.8089,153.877555627
 07/19  15:00:00,264.500183537,36.6732819085,113.321556138,0.0,32.1804615127,55.9779621605,229.016493338,0.0,75.1392,153.877293338
 07/19  16:00:00,291.859396516,36.7690214951,111.05562227,0.0,32.1804615127,60.9114621605,207.571890278,0.0,91.7998,115.772090278
 07/19  17:00:00,328.69809619,36.2624915387,113.462650382,0.0,32.1804615127,77.5397301883,231.260746549,4.10665580277,49.9818,177.172290746
 07/19  18:00:00,386.033457036,36.3856214016,116.169032528,0.0,77.122965704,86.2600435998,367.769019301,6.62952630232,49.9818,311.157692998
 07/19  19:00:00,395.467545669,36.4774010274,117.744586634,0.0,102.647051061,80.1663183927,275.915591016,7.38719606788,33.3212,235.207194948
 07/19  20:00:00,429.434177161,36.4274281366,120.8861803,0.0,115.40909374,92.7192997104,275.773218918,7.92158935973,33.3212,234.530429558
 07/19  21:00:00,417.152987166,36.4757013491,121.108227558,0.0,102.647051061,94.1340635361,376.556332467,8.35652799069,24.9909,343.208904476
 07/19  22:00:00,355.178849066,36.4797835985,125.706164466,0.0,77.122965704,65.871452062,286.631875893,8.81571411761,16.6606,261.155561776
 07/19  23:00:00,292.778293591,36.3510304663,131.477763951,0.0,38.286128036,48.4199368926,156.638847047,9.3007023697,8.3303,139.007844678
 07/19  24:00:00,260.204478606,34.1500720736,138.568287549,0.0,25.5240853573,30.610668775,118.875839277,0.0195013993854,3.33212,115.524217877
 07/20  01:00:00,242.373666457,33.5033969809,128.80515937,0.0,19.418418834,29.3649097162,90.5357395068,0.00853195118208,3.33212,87.1950875556
 07/20  02:00:00,226.063859416,33.6650657541,120.229996159,0.0,12.7620426787,28.1191506574,90.5592159353,0.0377849981627,3.33212,87.1893109372
 07/20  03:00:00,232.620057702,33.5033969809,126.996448395,0.0,12.7620426787,28.1191506574,90.5509836497,0.028034705669,3.33212,87.1908289441
 07/20  04:00:00,223.951924378,33.6650657541,111.485971659,0.0,12.7620426787,28.1191506574,118.900777973,0.0743572231996,3.33212,115.49430075
 07/20  05:00:00,249.192678087,33.5033969809,114.95591811,0.0,25.5240853573,30.610668775,205.487558627,0.0438850033267,8.3303,197.113373623
 07/20  06:00:00,345.394374017,34.635078393,123.463293124,0.0,51.0481707146,78.1489452969,354.918356116,0.259675353184,16.6606,337.998080763
 07/20  07:00:00,419.263704395,36.0156835022,138.945527409,0.0,64.3609230253,109.708623606,494.365216486,12.6235770618,24.9909,456.750739424
 07/20  08:00:00,376.286688395,35.9261209369,138.471303699,0.0,51.0481707146,80.7689615957,389.785685684,5.05929114091,33.3212,351.405194543
 07/20  09:00:00,347.647663877,36.3247302556,137.602148621,0.0,51.0481707146,71.0224615957,329.979291633,0.0,66.8089,263.170391633
 07/20  10:00:00,297.608719829,36.4917608969,136.106281605,0.0,32.1804615127,65.7244621605,297.710660491,0.0,83.4695,214.241160491
 07/20  11:00:00,293.243345904,36.6165279518,130.957755773,0.0,32.1804615127,65.7244621605,237.917974453,0.0,83.4695,154.448474453
 07/20  12:00:00,288.868564332,36.6821422503,127.223938805,0.0,32.1804615127,65.7244621605,237.699993498,0.0,83.4695,154.230493498
 07/20  13:00:00,280.228556339,36.6054137531,128.367756206,0.0,32.1804615127,55.9779621605,229.728461678,0.0,75.1392,154.589261678
 07/20  14:00:00,277.606487062,36.6316476654,125.721586152,0.0,32.1804615127,55.9779621605,220.072313003,0.0,66.8089,153.263413003
 07/20  15:00:00,273.955360584,36.6609962529,122.062251202,0.0,32.1804615127,55.9779621605,228.966103646,0.0,75.1392,153.826903646
 07/20  16:00:00,303.442054029,36.7452263013,122.205128723,0.0,32.1804615127,60.9114621605,207.55387171,0.0,91.7998,115.75407171
 07/20  17:00:00,340.263582571,36.2235096801,124.49768715,0.0,32.1804615127,77.5397301883,232.387647008,4.34172184578,49.9818,178.064125163
 07/20  18:00:00,392.514823028,36.3406562139,122.68553531,0.0,77.122965704,86.2600435998,372.168929668,6.98177172699,49.9818,315.205357941
 07/20  19:00:00,399.623979985,36.4102932721,121.985748252,0.0,102.647051061,80.1663183927,271.63604396,7.79509468417,33.3212,230.519749276
 07/20  20:00:00,436.219177902,36.3689647587,124.96618185,0.0,115.40909374,92.7192997104,275.61065161,8.33014344877,33.3212,233.959308162
 07/20  21:00:00,423.739791952,36.4146534837,127.766963755,0.0,102.647051061,94.1340635361,376.998384652,8.81464150495,24.9909,343.192843147
 07/20  22:00:00,358.481467629,36.4185360741,129.084616326,0.0,77.122965704,65.871452062,286.091017381,9.28165731303,16.6606,260.148760068
 07/20  23:00:00,291.007779888,36.2899397125,129.781727502,0.0,38.286128036,48.4199368926,157.502406498,9.77862069181,8.3303,139.393485806
 07/20  24:00:00,257.448173093,33.9884033004,135.974402679,0.0,25.5240853573,30.610668775,118.901697828,0.0720416697251,3.33212,115.497536159
 07/21  01:00:00,235.561603366,33.9884033004,121.491347745,0.0,19.418418834,29.3649097162,90.5530489834,0.0442376851058,3.33212,87.1766912983
 07/21  02:00:00,231.080518859,33.3417282078,125.59994071,0.0,12.7620426787,28.1191506574,90.5575227711,0.0492948732441,3.33212,87.1761078979
 07/21  03:00:00,215.62139371,33.3417282078,110.141852985,0.0,12.7620426787,28.1191506574,90.5774258143,0.0720557755772,3.33212,87.1732500387
 07/21  04:00:00,231.190123533,34.1500720736,117.480143067,0.0,12.7620426787,28.1191506574,113.593666435,0.208581829883,3.33212,110.052964605
 07/21  05:00:00,253.765537092,34.1500720736,118.071114701,0.0,25.5240853573,30.610668775,210.093724117,0.135276911679,8.3303,201.628147205
 07/21  06:00:00,353.40776161,34.1500720736,131.071425442,0.0,51.0481707146,78.1489452969,356.03060022,0.136552936676,16.6606,339.233447284
 07/21  07:00:00,420.591017698,36.1364992919,138.978514094,0.0,64.3609230253,109.708623606,488.048456613,12.8019440982,24.9909,450.255612515
 07/21  08:00:00,377.00294544,35.9688620337,138.199807439,0.0,51.0481707146,80.7689615957,389.52276718,5.28335308748,33.3212,350.918214092
 07/21  09:00:00,344.230992309,36.3251714931,134.1987462,0.0,51.0481707146,71.0224615957,334.288861935,0.0,66.8089,267.479961935
 07/21  10:00:00,291.42244262,36.5550914175,129.905042578,0.0,32.1804615127,65.7244621605,292.646351988,0.0,83.4695,209.176851988
 07/21  11:00:00,291.3819506,36.6459039494,129.122354442,0.0,32.1804615127,65.7244621605,242.463034732,0.0,83.4695,158.993534732
 07/21  12:00:00,294.218688196,36.7036533582,132.606294296,0.0,32.1804615127,65.7244621605,237.649331413,0.0,83.4695,154.179831413
 07/21  13:00:00,284.095948165,36.6155031683,132.278163464,0.0,32.1804615127,55.9779621605,229.114610385,0.0,75.1392,153.975410385
 07/21  14:00:00,278.543037663,36.6317120028,126.725338072,0.0,32.1804615127,55.9779621605,220.580812885,0.0,66.8089,153.771912885
 07/21  15:00:00,278.293864212,36.661814554,126.469470631,0.0,32.1804615127,55.9779621605,228.911323624,0.0,75.1392,153.772123624
 07/21  16:00:00,308.794291399,36.6982997684,127.651261614,0.0,32.1804615127,60.9114621605,207.522811456,0.0,91.7998,115.723011456
 07/21  17:00:00,347.069265369,36.174452676,131.399458945,0.0,32.1804615127,77.5397301883,225.59453251,4.47384002025,49.9818,171.13889249
 07/21  18:00:00,403.188370532,36.2706729508,133.480459414,0.0,77.122965704,86.2600435998,374.765977745,7.21581787456,49.9818,317.56835987
 07/21  19:00:00,411.9940349,36.2890411148,135.102959798,0.0,102.647051061,80.1663183927,275.915674288,8.0500634829,33.3212,234.544410806
 07/21  20:00:00,447.014167475,36.2413549586,136.470417665,0.0,115.40909374,92.7192997104,269.23011701,8.62285871775,33.3212,227.286058292
 07/21  21:00:00,430.231633992,36.291838257,134.836209202,0.0,102.647051061,94.1340635361,379.023274892,9.12187400665,24.9909,344.910500885
 07/21  22:00:00,363.405117149,36.3103348973,134.162643217,0.0,77.122965704,65.871452062,284.659443799,9.60050475691,16.6606,258.398339042
 07/21  23:00:00,296.052590212,36.200583588,134.958042424,0.0,38.286128036,48.4199368926,157.891864771,10.4656602329,8.3303,139.095904538
 07/21  24:00:00,236.899387927,33.3417282078,116.122792593,0.0,25.5240853573,30.610668775,118.813890545,0.0182993916084,3.33212,115.463471153
 07/22  01:00:00,218.755940581,33.3450961266,95.7644132754,0.0,27.7269238854,30.610668775,90.5960169213,0.10194501086,3.33212,87.1619519105
 07/22  02:00:00,216.748500672,33.8274204529,110.799906707,0.0,12.7620426787,28.1191506574,90.695122376,0.203906124813,3.33212,87.1590962512
 07/22  03:00:00,215.216405416,33.8268279584,109.288631914,0.0,12.7620426787,28.1191506574,84.3809797229,0.11764784881,3.33212,80.931211874
 07/22  04:00:00,217.927227994,33.0184245024,106.159488062,0.0,12.7620426787,28.1191506574,118.898313445,0.130728155712,3.33212,115.435465289
 07/22  05:00:00,217.750123745,33.1800594346,99.1571253969,0.0,12.7620426787,28.1191506574,153.930811383,0.120277875251,8.3303,145.480233508
 07/22  06:00:00,319.443076352,34.7967471662,129.66189029,0.0,42.6918050922,54.3732441037,214.671428666,0.286345273192,16.6606,197.724483393
 07/22  07:00:00,370.254021248,35.9778821455,135.466258957,0.0,42.6918050922,86.1019271793,382.342082029,13.6083813851,24.9909,343.742800643
 07/22  08:00:00,409.951228202,35.9606858573,134.089346892,0.0,57.6566862989,112.030105488,522.53536394,5.48220828252,33.3212,483.731955658
 07/22  09:00:00,360.227429074,36.3207500912,130.863165698,0.0,57.6566862989,83.6599452969,412.657647819,0.0,66.8089,345.848747819
 07/22  10:00:00,304.389035959,36.5382665976,129.034569409,0.0,42.6918050922,68.9656133826,350.642170491,0.0,83.4695,267.172670491
 07/22  11:00:00,292.98382563,36.6727530425,125.848744422,0.0,34.9340096728,67.7198543238,298.05820939,0.0,83.4695,214.58870939
 07/22  12:00:00,291.962533257,36.7746538407,125.499491159,0.0,34.9340096728,67.7198543238,238.013268667,0.0,83.4695,154.543768667
 07/22  13:00:00,283.483037925,36.6920505807,126.827317317,0.0,34.9340096728,57.9733543238,229.969609761,0.0,75.1392,154.830409761
 07/22  14:00:00,282.660547936,36.6969016234,125.993097204,0.0,34.9340096728,57.9733543238,226.229859423,0.0,66.8089,159.420959423
 07/22  15:00:00,282.704642509,36.7511797128,125.974768501,0.0,34.9340096728,57.9733543238,230.16884021,0.0,75.1392,155.02964021
 07/22  16:00:00,311.968010191,36.6216833272,126.121490403,0.0,34.9340096728,62.9068543238,207.640415298,0.0,91.7998,115.840615298
 07/22  17:00:00,342.310843599,36.2873527,129.109563688,0.0,34.9340096728,72.2186844194,200.795106438,4.78292400837,49.9818,146.03038243
 07/22  18:00:00,407.434370169,36.5449113182,127.671459958,0.0,87.0357390804,86.2600435998,236.195756007,7.57291191097,49.9818,178.641044096
 07/22  19:00:00,401.831640199,36.3200188079,127.496698209,0.0,102.000620287,77.6748002752,270.116085485,8.49121654303,33.3212,228.303668942
 07/22  20:00:00,422.50477499,36.2370376308,128.634968107,0.0,102.000620287,88.9820225341,275.353238388,9.12401748183,33.3212,232.908020906
 07/22  21:00:00,422.941366836,36.2700479103,130.471448167,0.0,102.000620287,91.6425454185,269.048889568,9.63556004407,24.9909,234.422429524
 07/22  22:00:00,373.677531025,36.1662812212,134.59205721,0.0,87.0357390804,65.871452062,362.993735877,10.1104406793,16.6606,336.222695198
 07/22  23:00:00,301.942273646,36.0505356187,136.558540974,0.0,42.6918050922,48.4199368926,218.193387676,12.6793149174,8.3303,197.183772759
 07/22  24:00:00,233.169522123,33.3764855086,110.178080688,0.0,27.7269238854,30.610668775,118.796348992,0.0309752676212,3.33212,115.433253724
 07/23  01:00:00,225.849930236,33.8786182604,93.13724426,0.0,34.4311606118,33.1021868926,90.6411245081,0.0565647671508,3.33212,87.2524397409
 07/23  02:00:00,225.965129207,32.5498030612,112.207571079,0.0,19.466279405,30.610668775,92.096360441,1.52226913868,3.33212,87.2419713023
 07/23  03:00:00,210.116630935,32.5451873538,96.594311355,0.0,19.466279405,30.610668775,95.6302463118,5.06372547983,3.33212,87.234400832
 07/23  04:00:00,227.861212661,31.7250404762,110.8299267,0.0,19.466279405,30.610668775,113.775517288,1.45832482211,3.33212,108.985072466
 07/23  05:00:00,236.724837828,33.3486610743,111.043910553,0.0,19.466279405,30.610668775,156.416948084,2.45765283673,8.3303,145.628995247
 07/23  06:00:00,296.883388254,34.6428551135,108.579382915,0.0,42.6918050922,54.3732441037,222.461226558,0.546082327276,16.6606,205.254544231
 07/23  07:00:00,350.924560599,36.1861870988,106.894908686,0.0,49.3960418185,88.5934452969,375.48750944,13.533370549,24.9909,336.963238891
 07/23  08:00:00,381.430076468,35.9551268251,105.849678172,0.0,57.6566862989,112.030105488,524.453586396,5.38338814373,33.3212,485.748998252
 07/23  09:00:00,327.488500054,36.4160651763,107.585094292,0.0,50.9524495726,81.1684271793,416.95452312,0.0,66.8089,350.14562312
 07/23  10:00:00,284.372919391,36.8062891977,109.599307996,0.0,42.6918050922,68.9656133826,350.047698588,0.0,83.4695,266.578198588
 07/23  11:00:00,280.505049625,36.7135144132,109.760693823,0.0,38.286128036,68.9656133826,291.714257032,0.0,83.4695,208.244757032
 07/23  12:00:00,281.579356083,36.7839464615,111.493338798,0.0,38.286128036,68.9656133826,237.545508637,0.0,83.4695,154.076008637
 07/23  13:00:00,264.028301236,36.6583271672,112.55020638,0.0,31.5818913096,56.727595265,229.201357942,0.0,75.1392,154.062157942
 07/23  14:00:00,264.716979941,36.6289087238,113.060201189,0.0,31.5818913096,56.727595265,220.480285529,0.0,66.8089,153.671385529
 07/23  15:00:00,278.574344165,36.6693338828,126.497684241,0.0,31.5818913096,56.727595265,228.81430837,0.0,75.1392,153.67510837
 07/23  16:00:00,311.837555342,36.5863678532,130.601167557,0.0,31.5818913096,61.661095265,207.46183979,0.0,91.7998,115.66203979
 07/23  17:00:00,344.223323567,36.149073086,135.740885362,0.0,31.5818913096,70.9729253606,200.762212371,4.79853202387,49.9818,145.981880347
 07/23  18:00:00,407.841543283,36.2514690912,137.581659787,0.0,80.3315023541,83.7685254822,235.997689488,7.69022532851,49.9818,178.32566416
 07/23  19:00:00,410.605337493,36.2750085111,136.284743933,0.0,102.000620287,77.6748002752,268.536340244,8.57070219212,33.3212,226.644438052
 07/23  20:00:00,439.918264886,36.2079537594,136.846617972,0.0,108.704857014,91.4735406516,268.519819476,9.17858548391,33.3212,226.020033992
 07/23  21:00:00,421.200194675,36.3394953421,137.87421903,0.0,95.2963835608,89.1510273009,268.627020652,9.6731584697,24.9909,233.962962182
 07/23  22:00:00,367.554281922,36.2150182526,137.63176271,0.0,80.3315023541,63.3799339444,362.729518291,10.2042312836,16.6606,335.864687007
 07/23  23:00:00,305.124072417,36.109266518,139.679121927,0.0,42.6918050922,48.4199368926,217.482285053,12.6047201903,8.3303,196.547264863
 07/23  24:00:00,253.205376672,33.3487369447,122.010400532,0.0,34.4311606118,33.1021868926,118.9105649,0.028796332859,3.33212,115.549648568
 07/24  01:00:00,229.211770575,32.8110870021,119.803212267,0.0,19.418418834,29.3649097162,101.251700172,10.7966987569,3.33212,87.122881415
 07/24  02:00:00,225.916767895,32.9378426314,124.991050927,0.0,12.7620426787,28.1191506574,105.479676156,21.2504915048,3.33212,80.8970646515
 07/24  03:00:00,228.362149095,33.3417282078,127.093462123,0.0,12.7620426787,28.1191506574,116.406422715,25.9543279061,3.33212,87.1199748084
 07/24  04:00:00,236.997666024,32.9375562749,130.010516786,0.0,12.7620426787,28.1191506574,148.525635424,29.8288506433,3.33212,115.364664781
 07/24  05:00:00,261.308736021,33.611176163,128.77641593,0.0,25.5240853573,30.610668775,238.469882497,33.4032763105,8.3303,196.736306186
 07/24  06:00:00,341.465369188,34.9584159394,122.861961047,0.0,51.0481707146,78.1489452969,369.686839642,16.3653755424,16.6606,336.6608641
 07/24  07:00:00,399.55772127,35.8678583119,121.492115259,0.0,64.3609230253,109.708623606,485.403867999,12.2590824593,24.9909,448.15388554
 07/24  08:00:00,359.297889189,35.8370402354,122.220959272,0.0,51.0481707146,80.7689615957,388.123773833,4.91762782961,33.3212,349.884946003
 07/24  09:00:00,332.621732794,36.3650510274,122.552143528,0.0,51.0481707146,71.0224615957,333.753263085,0.0,66.8089,266.944363085
 07/24  10:00:00,287.063982737,36.5046405908,125.556247228,0.0,32.1804615127,65.7244621605,290.155771821,0.0,83.4695,206.686271821
 07/24  11:00:00,290.002240518,36.6101255912,127.735655745,0.0,32.1804615127,65.7244621605,237.694354057,0.0,83.4695,154.224854057
 07/24  12:00:00,290.477441415,36.6773332161,128.853228449,0.0,32.1804615127,65.7244621605,237.48686353,0.0,83.4695,154.01736353
 07/24  13:00:00,281.321048564,36.602877146,129.473687801,0.0,32.1804615127,55.9779621605,228.964018399,0.0,75.1392,153.824818399
 07/24  14:00:00,281.802117293,36.6280054756,129.913132385,0.0,32.1804615127,55.9779621605,220.433168952,0.0,66.8089,153.624268952
 07/24  15:00:00,276.94102578,36.6576665932,125.062915157,0.0,32.1804615127,55.9779621605,228.751880465,0.0,75.1392,153.612680465
 07/24  16:00:00,304.399289376,36.6806559458,123.254554466,0.0,32.1804615127,60.9114621605,207.398096497,0.0,91.7998,115.598296497
 07/24  17:00:00,338.791303293,36.139514743,123.174219293,0.0,32.1804615127,77.5397301883,225.200874101,4.28692535568,49.9818,170.932148745
 07/24  18:00:00,392.817786799,36.2382507059,123.168447578,0.0,77.122965704,86.2600435998,370.988671575,6.89579669245,49.9818,314.111074882
 07/24  19:00:00,400.324684367,36.2545207733,122.929788186,0.0,102.647051061,80.1663183927,270.522579725,7.66441183908,33.3212,229.536967886
 07/24  20:00:00,432.345097158,36.2146877599,121.333877088,0.0,115.40909374,92.7192997104,275.369246378,8.18825947388,33.3212,233.859786904
 07/24  21:00:00,416.018172097,36.253297604,120.301362405,0.0,102.647051061,94.1340635361,370.90245322,8.7246249211,24.9909,337.186928299
 07/24  22:00:00,351.800717684,36.2737262196,122.618163733,0.0,77.122965704,65.871452062,282.399814607,9.21248700082,16.6606,256.526727606
 07/24  23:00:00,287.586314726,36.1749463101,127.501443601,0.0,38.286128036,48.4199368926,158.252590889,11.1590152152,8.3303,138.763275674
 07/24  24:00:00,204.176746247,33.3417282078,87.2241544452,0.0,25.5240853573,30.610668775,118.746426146,0.034576869263,3.33212,115.379729276
 07/25  01:00:00,188.566234189,32.9375562749,80.049693855,0.0,19.418418834,29.3649097162,93.164588617,2.72471642934,3.33212,87.1077521877
 07/25  02:00:00,179.070035902,32.9375562749,78.7265598684,0.0,12.7620426787,28.1191506574,99.0111906153,8.57056309517,3.33212,87.1085075201
 07/25  03:00:00,186.449952376,33.3417282078,85.7637764338,0.0,12.7620426787,28.1191506574,99.4078282806,15.190794635,3.33212,80.8849136456
 07/25  04:00:00,186.625250081,32.9375562749,79.3452968437,0.0,12.7620426787,28.1191506574,132.723113958,14.036001004,3.33212,115.354992954
 07/25  05:00:00,216.185880731,33.0722802525,83.9415416709,0.0,25.5240853573,30.610668775,224.713708267,19.7406130736,8.3303,196.642795193
 07/25  06:00:00,338.044080369,34.9584159394,118.95662521,0.0,51.0481707146,78.1489452969,365.861146297,12.8578036593,16.6606,336.342742638
 07/25  07:00:00,408.615430966,35.8587725291,129.982551493,0.0,64.3609230253,109.708623606,485.027393416,11.9415352069,24.9909,448.094958209
 07/25  08:00:00,369.33482964,35.8516269922,132.734412864,0.0,51.0481707146,80.7689615957,387.21892393,4.82278009485,33.3212,349.074943835
 07/25  09:00:00,342.686652907,36.3622883547,134.203135366,0.0,51.0481707146,71.0224615957,333.591307882,0.0,66.8089,266.782407882
 07/25  10:00:00,297.565495877,36.5147652118,137.813657119,0.0,32.1804615127,65.7244621605,290.068065509,0.0,83.4695,206.598565509
 07/25  11:00:00,300.096639504,36.6116105241,138.930612009,0.0,32.1804615127,65.7244621605,237.64944546,0.0,83.4695,154.17994546
 07/25  12:00:00,300.301273937,36.677807516,139.172723102,0.0,32.1804615127,65.7244621605,237.442635682,0.0,83.4695,153.973135682
 07/25  13:00:00,290.11107055,36.605322104,139.077154326,0.0,32.1804615127,55.9779621605,228.916489321,0.0,75.1392,153.777289321
 07/25  14:00:00,288.97306108,36.6295577541,138.245994903,0.0,32.1804615127,55.9779621605,220.385048499,0.0,66.8089,153.576148499
 07/25  15:00:00,289.616492219,36.6630714394,138.5948589,0.0,32.1804615127,55.9779621605,226.152459126,0.0,75.1392,151.013259126
 07/25  16:00:00,318.677866778,36.6154119984,138.661048736,0.0,32.1804615127,60.9114621605,208.790150355,0.0,91.7998,116.990350355
 07/25  17:00:00,352.116482624,36.1044907888,138.059112453,0.0,32.1804615127,77.5397301883,226.065585906,4.11466707189,49.9818,171.969118834
 07/25  18:00:00,403.840676882,36.1998228045,136.033951084,0.0,77.122965704,86.2600435998,364.94392927,6.62652501213,49.9818,308.335604257
 07/25  19:00:00,410.500513087,36.2050261563,136.240271306,0.0,102.647051061,80.1663183927,275.110947472,7.41504569735,33.3212,234.374701775
 07/25  20:00:00,443.061041659,36.171475412,135.289334403,0.0,115.40909374,92.7192997104,267.653793852,7.92074226663,33.3212,226.411851585
 07/25  21:00:00,427.17069964,36.2280765492,134.635047536,0.0,102.647051061,94.1340635361,375.934062065,8.39188508676,24.9909,342.551276978
 07/25  22:00:00,362.421307119,36.2604493714,136.211445921,0.0,77.122965704,65.871452062,277.456375147,8.86924297197,16.6606,251.926532175
 07/25  23:00:00,296.8866037,36.1663441296,139.005996149,0.0,38.286128036,48.4199368926,163.807638681,10.6958273581,8.3303,144.781511323
 07/25  24:00:00,208.364066167,33.3417282078,92.3019456572,0.0,25.5240853573,30.610668775,118.70588799,0.0251881565033,3.33212,115.348579834
 07/26  01:00:00,199.527526958,33.3417282078,91.2332540667,0.0,19.418418834,29.3649097162,85.6069137377,1.3991388532,3.33212,80.8756548845
 07/26  02:00:00,190.302532345,33.3417282078,90.024061909,0.0,12.7620426787,28.1191506574,91.7162946555,1.28645264422,3.33212,87.0977220113
 07/26  03:00:00,183.81381547,33.0722802525,83.9244693444,0.0,12.7620426787,28.1191506574,92.63528051,2.21861436032,3.33212,87.0845461497
 07/26  04:00:00,207.52538502,33.8806241183,100.037741238,0.0,12.7620426787,28.1191506574,116.75878899,4.51458834539,3.33212,108.912080645
 07/26  05:00:00,234.161711121,33.8806241183,101.870336448,0.0,25.5240853573,30.610668775,209.414083439,4.51179272131,8.3303,196.571990718
 07/26  06:00:00,320.521903083,33.8267345272,104.278400275,0.0,51.0481707146,78.1489452969,355.860775047,1.46439409562,16.6606,337.735780952
 07/26  07:00:00,411.17202147,35.8873875541,134.702685388,0.0,64.3609230253,109.708623606,487.069675291,12.3740690599,24.9909,449.704706231
 07/26  08:00:00,371.626751694,35.8085669957,137.195877013,0.0,51.0481707146,80.7689615957,383.502058501,5.01919951098,33.3212,345.16165899
 07/26  09:00:00,345.4153922,36.3583519103,138.230526496,0.0,51.0481707146,71.0224615957,333.443713836,0.0,66.8089,266.634813836
 07/26  10:00:00,297.41363827,36.4484437305,138.671079668,0.0,32.1804615127,65.7244621605,289.967066916,0.0020650110555,83.4695,206.495501905
 07/26  11:00:00,298.579312307,36.5194525189,138.747999951,0.0,32.1804615127,65.7244621605,237.922288989,0.317444543577,83.4695,154.135344445
 07/26  12:00:00,298.292969826,36.5813553067,138.750866317,0.0,32.1804615127,65.7244621605,238.033220745,0.634102726353,83.4695,153.929618019
 07/26  13:00:00,289.048204236,36.5805207099,139.429897477,0.0,32.1804615127,55.9779621605,229.559784175,0.686123013755,75.1392,153.734461162
 07/26  14:00:00,287.853309089,36.6130328553,138.059253683,0.0,32.1804615127,55.9779621605,220.483447131,0.148874555506,66.8089,153.525672575
 07/26  15:00:00,286.3781204,36.6419455713,136.116118427,0.0,32.1804615127,55.9779621605,222.607192191,0.624190385258,75.1392,146.843801805
 07/26  16:00:00,315.464988171,36.4397268851,136.006529864,0.0,32.1804615127,60.9114621605,207.408109778,0.0,91.7998,115.608309778
 07/26  17:00:00,349.704168947,35.9256779213,135.645374607,0.0,32.1804615127,77.5397301883,232.182365769,4.56863000569,49.9818,177.631935763
 07/26  18:00:00,402.414101292,36.0084507023,134.599981055,0.0,77.122965704,86.2600435998,365.28193384,7.21353099656,49.9818,308.086602843
 07/26  19:00:00,409.280084982,36.0493342228,133.899342616,0.0,102.647051061,80.1663183927,275.579704563,7.98846827052,33.3212,234.270036292
 07/26  20:00:00,440.531669294,36.031920594,131.440574575,0.0,115.40909374,92.7192997104,268.106681078,8.51098629068,33.3212,226.274494787
 07/26  21:00:00,423.352214152,36.0909473917,129.800989022,0.0,102.647051061,94.1340635361,370.559069281,8.99697981777,24.9909,336.571189463
 07/26  22:00:00,358.850788719,36.1393293015,132.294066263,0.0,77.122965704,65.871452062,282.542047504,9.65270233477,16.6606,256.22874517
 07/26  23:00:00,293.516260995,36.0737111473,135.430655119,0.0,38.286128036,48.4199368926,165.880202455,13.8807226549,8.3303,143.6691798
 07/26  24:00:00,186.424722328,32.8028322972,71.0544394643,0.0,25.5240853573,30.610668775,119.198831769,5.37107954324,3.33212,110.495632226
 07/27  01:00:00,178.963158257,32.533384342,71.5947969687,0.0,19.418418834,29.3649097162,105.765585061,15.3616319372,3.33212,87.071833124
 07/27  02:00:00,165.948531462,32.533384342,66.6331122417,0.0,12.7620426787,28.1191506574,114.182400063,23.7728350578,3.33212,87.0774450057
 07/27  03:00:00,165.302827273,32.533384342,66.1276002474,0.0,12.7620426787,28.1191506574,115.774536525,31.5843004764,3.33212,80.858116049
 07/27  04:00:00,183.608028687,33.3417282078,77.028580996,0.0,12.7620426787,28.1191506574,158.312169111,39.6836736836,3.33212,115.296375427
 07/27  05:00:00,191.97868823,32.8028322972,61.4387928575,0.0,25.5240853573,30.610668775,251.978031599,47.16883102,8.3303,196.478900579
 07/27  06:00:00,335.210250291,34.7967471662,118.154453329,0.0,51.0481707146,78.1489452969,385.264989866,32.8363099675,16.6606,335.768079898
 07/27  07:00:00,409.166940606,35.816738913,132.965366505,0.0,64.3609230253,109.708623606,497.825227873,26.504946797,24.9909,446.329381076
 07/27  08:00:00,367.834714212,35.7838347141,132.916357062,0.0,51.0481707146,80.7689615957,388.043279059,5.78569673175,33.3212,348.936382327
 07/27  09:00:00,342.568303058,36.3566620062,134.098427021,0.0,51.0481707146,71.0224615957,325.67673069,0.01919577392,66.8089,258.848634916
 07/27  10:00:00,297.627513577,36.4763169974,137.49549684,0.0,32.1804615127,65.7244621605,293.347322028,0.0382866574599,83.4695,209.83953537
 07/27  11:00:00,298.221003778,36.5735389011,136.751307942,0.0,32.1804615127,65.7244621605,241.116237038,0.0929434464503,83.4695,157.553793592
 07/27  12:00:00,297.003927634,36.6197533576,135.993340666,0.0,32.1804615127,65.7244621605,236.510375734,0.28903358432,83.4695,152.75184215
 07/27  13:00:00,287.275459791,36.5838306058,135.866639139,0.0,32.1804615127,55.9779621605,223.375097734,0.104954446953,75.1392,148.130943287
 07/27  14:00:00,287.899302748,36.6170041698,136.094956481,0.0,32.1804615127,55.9779621605,220.398804039,0.0910868425476,66.8089,153.498817196
 07/27  15:00:00,285.723043543,36.6469214568,133.887423587,0.0,32.1804615127,55.9779621605,228.674804821,0.0555477555783,75.1392,153.480057066
 07/27  16:00:00,315.435094477,36.5641497479,134.425488897,0.0,32.1804615127,60.9114621605,207.302047551,0.0,91.7998,115.502247551
 07/27  17:00:00,349.135314807,36.0668246305,133.908128959,0.0,32.1804615127,77.5397301883,224.353385537,3.62366701807,49.9818,170.747918519
 07/27  18:00:00,398.959245856,36.1666630355,129.570704963,0.0,77.122965704,86.2600435998,363.58854856,5.74036833551,49.9818,307.866380225
 07/27  19:00:00,405.635648472,36.1959959021,128.444687092,0.0,102.647051061,80.1663183927,273.851675637,6.38936315018,33.3212,234.141112487
 07/27  20:00:00,438.737857599,36.1574725858,128.769195693,0.0,115.40909374,92.7192997104,266.364028725,6.87347125891,33.3212,226.169357466
 07/27  21:00:00,424.044129885,36.195898346,130.600481946,0.0,102.647051061,94.1340635361,368.576271393,7.29741956122,24.9909,336.287951832
 07/27  22:00:00,360.737923159,36.2099934004,135.180840985,0.0,77.122965704,65.871452062,285.925527799,13.1820105102,16.6606,256.082917289
 07/27  23:00:00,295.048316016,36.120935092,138.342971393,0.0,38.286128036,48.4199368926,177.623457023,27.4408200729,8.3303,141.85233695
 07/27  24:00:00,188.312871735,33.0722802525,73.2857010044,0.0,25.5240853573,30.610668775,147.474501442,31.9477214189,3.33212,112.194660023
 07/28  01:00:00,164.812890955,32.533384342,57.9710290797,0.0,19.418418834,29.3649097162,132.159382161,41.764177602,3.33212,87.0630845595
 07/28  02:00:00,153.234483768,32.533384342,54.4303154687,0.0,12.7620426787,28.1191506574,133.390594444,48.1841887628,3.33212,81.8742856812
 07/28  03:00:00,157.374779026,32.533384342,58.6414065345,0.0,12.7620426787,28.1191506574,132.418380721,43.0548182687,3.33212,86.0314424527
 07/28  04:00:00,170.656055794,33.3417282078,63.8622644471,0.0,12.7620426787,28.1191506574,164.566217852,45.9657978636,3.33212,115.268299988
 07/28  05:00:00,203.804544241,32.9375562749,72.5597053277,0.0,25.5240853573,30.610668775,253.905744097,49.1678936617,8.3303,196.407550435
 07/28  06:00:00,333.902814061,34.635078393,116.95508832,0.0,51.0481707146,78.1489452969,388.313971482,36.1579926398,16.6606,335.495378843
 07/28  07:00:00,407.265335152,35.8145285246,131.057318632,0.0,64.3609230253,109.708623606,495.910932929,25.1393548404,24.9909,445.780678088
 07/28  08:00:00,367.523026256,35.8291267508,132.449031126,0.0,51.0481707146,80.7689615957,383.770572713,5.05062244233,33.3212,345.398750271
 07/28  09:00:00,341.967522266,36.3579966584,134.113853264,0.0,51.0481707146,71.0224615957,328.459703417,0.0204015186075,66.8089,261.630401899
 07/28  10:00:00,293.969953006,36.497522748,133.406908044,0.0,32.1804615127,65.7244621605,289.874367595,0.0853410712412,83.4695,206.319526524
 07/28  11:00:00,295.104871733,36.5908449452,132.920035579,0.0,32.1804615127,65.7244621605,237.646739562,0.124372168562,83.4695,154.052867393
 07/28  12:00:00,292.074793998,36.6548582626,130.507801489,0.0,32.1804615127,65.7244621605,237.365619512,0.0484123468624,83.4695,153.847707165
 07/28  13:00:00,281.076383064,36.5958306716,129.261223481,0.0,32.1804615127,55.9779621605,228.825905314,0.0404125306959,75.1392,153.646292783
 07/28  14:00:00,282.287181651,36.6243607284,130.42970549,0.0,32.1804615127,55.9779621605,220.28698899,0.0379828661279,66.8089,153.440106124
 07/28  15:00:00,282.364246338,36.6550645151,130.479299968,0.0,32.1804615127,55.9779621605,221.930543649,0.0142894016878,75.1392,146.777054247
 07/28  16:00:00,310.564098872,36.6718844153,129.406197117,0.0,32.1804615127,60.9114621605,207.330446104,0.0,91.7998,115.530646104
 07/28  17:00:00,345.290225337,36.1642070995,129.603660045,0.0,32.1804615127,77.5397301883,222.837516739,2.1750593277,49.9818,170.680657411
 07/28  18:00:00,396.384759526,36.2830003743,126.63842918,0.0,77.122965704,86.2600435998,366.801263468,3.55410097016,49.9818,313.265362498
 07/28  19:00:00,400.158617194,36.3255441733,123.20254655,0.0,102.647051061,80.1663183927,266.283941289,4.00698413708,33.3212,228.955757152
 07/28  20:00:00,432.034321736,36.279559484,121.430202097,0.0,115.40909374,92.7192997104,263.737602644,4.34123406103,33.3212,226.075168583
 07/28  21:00:00,415.86530685,36.3211707664,120.438568923,0.0,102.647051061,94.1340635361,368.121366558,4.66592043981,24.9909,338.464546118
 07/28  22:00:00,351.721628064,36.3173804523,122.490972916,0.0,77.122965704,65.871452062,275.409143808,5.00314305585,16.6606,253.745400752
 07/28  23:00:00,288.338656846,36.1988416822,127.767453662,0.0,38.286128036,48.4199368926,160.053332727,6.50417043557,8.3303,145.218862291
 07/28  24:00:00,200.938954283,33.3417282078,83.7487789112,0.0,25.5240853573,30.610668775,112.221722351,0.0159642857438,3.33212,108.873638065
 07/29  01:00:00,194.865237145,33.0722802525,76.3780920878,0.0,27.7269238854,30.610668775,90.5385055194,0.152755424339,3.33212,87.0536300951
 07/29  02:00:00,180.301404114,33.3417282078,79.0543072327,0.0,12.7620426787,28.1191506574,87.7422274485,1.21348360781,3.33212,83.1966238407
 07/29  03:00:00,172.250638108,32.9375562749,72.016439878,0.0,12.7620426787,28.1191506574,92.8232202614,4.80046909371,3.33212,84.6906311677
 07/29  04:00:00,179.512301347,32.9375562749,72.8489317075,0.0,12.7620426787,28.1191506574,127.419608749,8.84221134857,3.33212,115.2452774
 07/29  05:00:00,189.711178474,32.9375562749,73.8316555276,0.0,12.7620426787,28.1191506574,160.521051586,13.5953411442,8.3303,138.595410442
 07/29  06:00:00,303.858987297,34.9584159394,118.311499784,0.0,42.6918050922,54.3732441037,226.004485853,12.2230727303,16.6606,197.120813122
 07/29  07:00:00,364.398667632,35.9058914644,132.566498562,0.0,42.6918050922,86.1019271793,369.833560958,9.63918861799,24.9909,335.20347234
 07/29  08:00:00,400.752501838,35.9230351689,125.464300245,0.0,57.6566862989,112.030105488,517.516548601,2.78343558659,33.3212,481.411913015
 07/29  09:00:00,353.383012246,36.3641185663,123.988542625,0.0,57.6566862989,83.6599452969,412.434643875,0.0,66.8089,345.625743875
 07/29  10:00:00,300.132801134,36.5662454929,124.762272663,0.0,42.6918050922,68.9656133826,343.974750845,0.0,83.4695,260.505250845
 07/29  11:00:00,290.612530277,36.6621906353,123.478617114,0.0,34.9340096728,67.7198543238,290.289461529,0.0320510035535,83.4695,206.787910525
 07/29  12:00:00,292.736358516,36.7373537464,126.284457305,0.0,34.9340096728,67.7198543238,244.398148111,0.0,83.4695,160.928648111
 07/29  13:00:00,288.549389777,36.6639445106,131.869355284,0.0,34.9340096728,57.9733543238,229.147231432,0.0,75.1392,154.008031432
 07/29  14:00:00,289.900265666,36.6510530696,133.220372944,0.0,34.9340096728,57.9733543238,218.538656002,0.0,66.8089,151.729756002
 07/29  15:00:00,288.073483907,36.7007515885,131.360626647,0.0,34.9340096728,57.9733543238,224.322919641,0.0,75.1392,149.183719641
 07/29  16:00:00,315.148955745,36.5865484495,129.312425665,0.0,34.9340096728,62.9068543238,210.600531686,0.0,91.7998,118.800731686
 07/29  17:00:00,342.255242855,36.2587536534,129.05685188,0.0,34.9340096728,72.2186844194,194.885107562,2.40909258245,49.9818,142.49421498
 07/29  18:00:00,405.402573179,36.4919391833,125.669614704,0.0,87.0357390804,86.2600435998,232.041578964,3.88329978431,49.9818,178.17647918
 07/29  19:00:00,398.123016957,36.2602917607,123.825844127,0.0,102.000620287,77.6748002752,264.024918032,4.42459320618,33.3212,226.279124826
 07/29  20:00:00,416.129524154,36.1771649107,122.335038062,0.0,102.000620287,88.9820225341,264.726064319,4.82314298233,33.3212,226.581721337
 07/29  21:00:00,414.252407475,36.2054209692,121.861865638,0.0,102.000620287,91.6425454185,263.166843903,5.18553070772,24.9909,232.990413195
 07/29  22:00:00,361.871255045,36.1003226006,122.855392878,0.0,87.0357390804,65.871452062,356.331831876,5.54209282928,16.6606,334.129139046
 07/29  23:00:00,291.52504341,36.0034707711,126.332949609,0.0,42.6918050922,48.4199368926,210.802431273,7.55910153604,8.3303,194.913029737
 07/29  24:00:00,208.927557989,33.5033969809,88.8445988521,0.0,27.7269238854,30.610668775,113.70881798,0.00607936521747,3.33212,110.370618615
 07/30  01:00:00,208.487854185,32.9375562749,80.5409863121,0.0,34.4311606118,33.1021868926,90.8577703571,0.38398179766,3.33212,87.1416685594
 07/30  02:00:00,183.985099136,32.533384342,74.2032125462,0.0,19.466279405,30.610668775,90.4823493052,0.0,3.33212,87.1502293052
 07/30  03:00:00,201.839020692,33.3417282078,90.6182712521,0.0,19.466279405,30.610668775,86.3888362342,0.103485378407,3.33212,82.9532308558
 07/30  04:00:00,190.606680664,32.533384342,74.4708971954,0.0,19.466279405,30.610668775,116.576743179,0.104282077046,3.33212,113.140341101
 07/30  05:00:00,184.282415946,31.7250404762,60.2522153758,0.0,19.466279405,30.610668775,153.084523809,0.0,8.3303,144.754223809
 07/30  06:00:00,302.033144306,34.9584159394,114.616459288,0.0,42.6918050922,54.3732441037,215.08684235,0.200291342196,16.6606,198.225951007
 07/30  07:00:00,374.070444834,36.2582996722,131.161197044,0.0,49.3960418185,88.5934452969,367.602266728,7.62601970582,24.9909,334.985347023
 07/30  08:00:00,402.957029793,36.0295787104,127.25626509,0.0,57.6566862989,112.030105488,517.143504633,3.0411676441,33.3212,480.781136989
 07/30  09:00:00,345.717937461,36.4493680051,125.440020981,0.0,50.9524495726,81.1684271793,406.392014346,0.0,66.8089,339.583114346
 07/30  10:00:00,300.638961444,36.8184100071,124.974948817,0.0,42.6918050922,68.9656133826,349.931575865,0.0,83.4695,266.462075865
 07/30  11:00:00,296.889422112,36.7173905209,125.08358705,0.0,38.286128036,68.9656133826,290.211088036,0.0,83.4695,206.741588036
 07/30  12:00:00,295.817249776,36.7763988014,124.726935245,0.0,38.286128036,68.9656133826,237.252994177,0.0,83.4695,153.783494177
 07/30  13:00:00,278.330003528,36.6553568714,126.288628819,0.0,31.5818913096,56.727595265,228.906731586,0.0,75.1392,153.767531586
 07/30  14:00:00,279.825976843,36.6391881069,127.783028429,0.0,31.5818913096,56.727595265,218.122952157,0.0,66.8089,151.314052157
 07/30  15:00:00,280.508518893,36.6673234296,128.444727369,0.0,31.5818913096,56.727595265,223.891873335,0.0,75.1392,148.752673335
 07/30  16:00:00,310.337707764,36.5665217526,129.135643793,0.0,31.5818913096,61.661095265,207.270289581,0.0,91.7998,115.470489581
 07/30  17:00:00,337.293643111,36.127733333,128.851213862,0.0,31.5818913096,70.9729253606,198.424271816,2.76143761055,49.9818,145.681034205
 07/30  18:00:00,396.354309409,36.2161240416,126.142174935,0.0,80.3315023541,83.7685254822,225.540619519,4.52119498459,49.9818,171.037624534
 07/30  19:00:00,397.695650104,36.2280010518,123.436409822,0.0,102.000620287,77.6748002752,264.270107561,5.08127532863,33.3212,225.867632233
 07/30  20:00:00,428.700370013,36.1784419109,122.868218921,0.0,108.704857014,91.4735406516,264.060328605,5.50742284929,33.3212,225.231705755
 07/30  21:00:00,406.272329518,36.3201125519,122.951495947,0.0,95.2963835608,89.1510273009,259.689617561,5.87981866346,24.9909,228.818898898
