Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  22:00:00,354.366122945,36.2022475647,124.429698309,0.0,80.3315023541,63.3799339444,353.443988122,6.26270371373,16.6606,330.520684408
 07/30  23:00:00,293.960415603,36.1229437976,128.448989471,0.0,42.6918050922,48.4199368926,212.275498549,7.94277680963,8.3303,196.002421739
 07/30  24:00:00,240.758165077,33.5033969809,110.768553542,0.0,34.4311606118,33.1021868926,118.720916858,0.0128798659146,3.33212,115.375916992
 07/31  01:00:00,221.592602308,33.611176163,110.219715915,0.0,19.418418834,29.3649097162,84.2620718889,0.111641718944,3.33212,80.8183101699
 07/31  02:00:00,214.696311646,33.8806241183,110.745493799,0.0,12.7620426787,28.1191506574,90.5504855576,0.192936894273,3.33212,87.0254286634
 07/31  03:00:00,199.152944208,33.0722802525,96.9340618668,0.0,12.7620426787,28.1191506574,89.7268611393,0.208784987747,3.33212,86.1859561515
 07/31  04:00:00,207.806387272,33.3417282078,98.3650324931,0.0,12.7620426787,28.1191506574,113.071312585,0.0576041013776,3.33212,109.681588484
 07/31  05:00:00,246.814023702,34.3117408467,110.716079614,0.0,25.5240853573,30.610668775,204.620673016,0.105778681912,8.3303,196.184594334
 07/31  06:00:00,332.01717211,34.1500720736,112.336984504,0.0,51.0481707146,78.1489452969,351.492212119,0.092039679846,16.6606,334.739572439
 07/31  07:00:00,405.026935088,36.0895573627,124.624866303,0.0,64.3609230253,109.708623606,477.937412622,8.73547878756,24.9909,444.211033834
 07/31  08:00:00,364.163902725,35.9383693437,126.346903604,0.0,51.0481707146,80.7689615957,379.403390144,3.63754711707,33.3212,342.444643027
 07/31  09:00:00,336.259039524,36.3660599602,126.189329767,0.0,51.0481707146,71.0224615957,330.000411838,0.0,66.8089,263.191511838
 07/31  10:00:00,286.962170427,36.5584457205,125.418356977,0.0,32.1804615127,65.7244621605,289.579312359,0.0,83.4695,206.109812359
 07/31  11:00:00,287.491860865,36.6406131633,125.204376906,0.0,32.1804615127,65.7244621605,237.409832443,0.0,83.4695,153.940332443
 07/31  12:00:00,284.666255385,36.7007009169,123.016257885,0.0,32.1804615127,65.7244621605,237.199417177,0.0,83.4695,153.729917177
 07/31  13:00:00,271.785040348,36.6230121896,119.908360429,0.0,32.1804615127,55.9779621605,221.987782627,0.0,75.1392,146.848582627
 07/31  14:00:00,269.564020656,36.6316352609,117.809342193,0.0,32.1804615127,55.9779621605,220.161255067,0.0,66.8089,153.352355067
 07/31  15:00:00,268.066843227,36.6860610176,116.673949258,0.0,32.1804615127,55.9779621605,224.965354445,0.0,75.1392,149.826154445
 07/31  16:00:00,294.934422147,36.8606581204,114.21534341,0.0,32.1804615127,60.9114621605,204.237442962,0.0,91.7998,112.437642962
 07/31  17:00:00,328.700748287,36.2625953437,113.905299751,0.0,32.1804615127,77.5397301883,223.547837267,3.04973662758,49.9818,170.51630064
 07/31  18:00:00,382.040418516,36.3635890984,112.814319715,0.0,77.122965704,86.2600435998,366.82332332,4.97926517811,49.9818,311.862258142
 07/31  19:00:00,388.780130771,36.4547179218,111.764851205,0.0,102.647051061,80.1663183927,268.279192781,5.60031051793,33.3212,229.357682263
 07/31  20:00:00,433.821127349,36.3955049054,119.725167005,0.0,115.40909374,92.7192997104,265.119987155,6.02741794376,33.3212,225.771369211
 07/31  21:00:00,416.981007322,36.4342167407,120.992493279,0.0,102.647051061,94.1340635361,366.685182122,6.42337059173,24.9909,335.27091153
 07/31  22:00:00,352.132892786,36.4235635327,122.751723524,0.0,77.122965704,65.871452062,279.042986398,6.82861214216,16.6606,255.553774256
 07/31  23:00:00,287.195422615,36.2830553528,126.011885023,0.0,38.286128036,48.4199368926,154.177777031,7.33295178144,8.3303,138.51452525
 07/31  24:00:00,218.36180853,33.8267345272,99.7410599929,0.0,25.5240853573,30.610668775,118.602440291,0.0604778138154,3.33212,115.209842477
 08/01  01:00:00,207.788939664,33.8806241183,96.8933133407,0.0,19.418418834,29.3649097162,84.3219720441,0.191001147664,3.33212,80.7988508965
 08/01  02:00:00,177.098018287,33.0722802525,76.1621333736,0.0,12.7620426787,28.1191506574,90.7483887536,0.393276244946,3.33212,87.0229925086
 08/01  03:00:00,175.82330745,33.0722802525,75.3710317929,0.0,12.7620426787,28.1191506574,91.5001364655,7.37182107932,3.33212,80.7961953862
 08/01  04:00:00,181.540203568,33.0722802525,74.3177014509,0.0,12.7620426787,28.1191506574,139.565488464,21.0474944997,3.33212,115.185873964
 08/01  05:00:00,231.903310471,33.8806241183,98.9996951242,0.0,25.5240853573,30.610668775,226.94940938,24.0590105101,8.3303,194.56009887
 08/01  06:00:00,325.576765798,34.1500720736,108.072796721,0.0,51.0481707146,78.1489452969,364.939720429,15.3070003605,16.6606,332.972120069
 08/01  07:00:00,409.232040905,36.0128938985,131.158290217,0.0,64.3609230253,109.708623606,479.444677471,10.7171087272,24.9909,443.736668744
 08/01  08:00:00,368.420367308,35.8628450302,131.957132683,0.0,51.0481707146,80.7689615957,379.578611186,3.61235051435,33.3212,342.645060672
 08/01  09:00:00,339.385202345,36.3645126882,130.542265303,0.0,51.0481707146,71.0224615957,327.97240239,0.0,66.8089,261.16350239
 08/01  10:00:00,290.968906689,36.514550328,129.565048253,0.0,32.1804615127,65.7244621605,290.157489983,0.0,83.4695,206.687989983
 08/01  11:00:00,291.594154884,36.6040232053,129.33087452,0.0,32.1804615127,65.7244621605,235.743474527,0.0,83.4695,152.273974527
 08/01  12:00:00,292.786433601,36.6734154795,131.158727128,0.0,32.1804615127,65.7244621605,235.574454096,0.0,83.4695,152.104954096
 08/01  13:00:00,287.273214501,36.6023179008,135.416588775,0.0,32.1804615127,55.9779621605,228.645409915,0.0,75.1392,153.506209915
 08/01  14:00:00,289.580065815,36.6289668335,137.688921229,0.0,32.1804615127,55.9779621605,214.787710116,0.0,66.8089,147.978810116
 08/01  15:00:00,289.381615017,36.6598515667,137.470599697,0.0,32.1804615127,55.9779621605,227.106287816,0.0,75.1392,151.967087816
 08/01  16:00:00,316.453331634,36.6545537607,135.297609662,0.0,32.1804615127,60.9114621605,207.220764608,0.0,91.7998,115.420964608
 08/01  17:00:00,349.96112174,36.1475427649,134.290024305,0.0,32.1804615127,77.5397301883,223.591803687,3.12434012379,49.9818,170.485663563
 08/01  18:00:00,401.869579617,36.2665007269,132.154909508,0.0,77.122965704,86.2600435998,361.889711058,5.05614115795,49.9818,306.8517699
 08/01  19:00:00,408.188735259,36.3020331236,131.27342387,0.0,102.647051061,80.1663183927,265.995891582,5.64991708502,33.3212,227.024774497
 08/01  20:00:00,443.074902906,36.2604111075,129.723167336,0.0,115.40909374,92.7192997104,269.568408178,6.05909328501,33.3212,230.188114893
 08/01  21:00:00,423.002827575,36.3142608811,127.767647461,0.0,102.647051061,94.1340635361,366.95371151,6.45519656146,24.9909,335.507614949
 08/01  22:00:00,356.214406987,36.3132571148,127.496517042,0.0,77.122965704,65.871452062,273.173494281,6.86065111362,16.6606,249.652243167
 08/01  23:00:00,290.759488612,36.1930535652,131.248307897,0.0,38.286128036,48.4199368926,155.618367125,7.96256534011,8.3303,139.325501785
 08/01  24:00:00,199.968340874,33.3417282078,83.3723707212,0.0,25.5240853573,30.610668775,118.643830756,0.940153969627,3.33212,114.371556786
 08/02  01:00:00,191.755760911,33.3417282078,82.8471352733,0.0,19.418418834,29.3649097162,94.8788633015,4.54027674984,3.33212,87.0064665516
 08/02  02:00:00,174.64570159,32.9375562749,74.5379797366,0.0,12.7620426787,28.1191506574,91.3760371808,7.24775121272,3.33212,80.7961659681
 08/02  03:00:00,182.525247413,33.3417282078,81.8637282557,0.0,12.7620426787,28.1191506574,99.4734876275,9.13556344857,3.33212,87.005804179
 08/02  04:00:00,179.40803934,32.9375562749,72.6526607491,0.0,12.7620426787,28.1191506574,118.463827478,6.36455898564,3.33212,108.767148492
 08/02  05:00:00,209.108275522,33.0722802525,77.3834345008,0.0,25.5240853573,30.610668775,214.391296901,9.9933726747,8.3303,196.067624226
 08/02  06:00:00,337.366153659,34.9584159394,119.370230692,0.0,51.0481707146,78.1489452969,367.686757932,16.7303378588,16.6606,334.295820073
 08/02  07:00:00,407.153564004,35.8636478429,129.93151878,0.0,64.3609230253,109.708623606,482.884901151,14.5767705516,24.9909,443.3172306
 08/02  08:00:00,364.878555122,35.8715687809,128.798590607,0.0,51.0481707146,80.7689615957,375.933410686,3.67942465442,33.3212,338.932786032
 08/02  09:00:00,336.229322317,36.3657939227,126.372525368,0.0,51.0481707146,71.0224615957,332.512342046,0.0,66.8089,265.703442046
 08/02  10:00:00,288.674369052,36.5398983394,127.171646505,0.0,32.1804615127,65.7244621605,289.447801543,0.0,83.4695,205.978301543
 08/02  11:00:00,292.16254604,36.6233306702,129.904147727,0.0,32.1804615127,65.7244621605,237.029743213,0.0,83.4695,153.560243213
 08/02  12:00:00,294.559879022,36.6895652764,132.92868551,0.0,32.1804615127,65.7244621605,230.758240612,0.0,83.4695,147.288740612
 08/02  13:00:00,289.003650283,36.6163708787,137.143125458,0.0,32.1804615127,55.9779621605,228.619248425,0.0,75.1392,153.480048425
 08/02  14:00:00,291.989689209,36.6347585269,140.10867957,0.0,32.1804615127,55.9779621605,216.369759385,0.0,66.8089,149.560859385
 08/02  15:00:00,291.988670209,36.6788472738,140.375055568,0.0,32.1804615127,55.9779621605,225.453475954,0.0,75.1392,150.314275954
 08/02  16:00:00,320.83082705,36.8018437283,139.556305398,0.0,32.1804615127,60.9114621605,207.200556054,0.0,91.7998,115.400756054
 08/02  17:00:00,355.634293375,36.2604168143,139.845821777,0.0,32.1804615127,77.5397301883,223.451207304,3.02701043836,49.9818,170.442396865
 08/02  18:00:00,407.344511686,36.3868754413,137.488461172,0.0,77.122965704,86.2600435998,361.6226956,4.96659210282,49.9818,306.674303498
 08/02  19:00:00,414.112552405,36.4632245012,136.427601708,0.0,102.647051061,80.1663183927,265.130739122,5.57371834649,33.3212,226.235820776
 08/02  20:00:00,449.793430839,36.4057710497,136.062795174,0.0,115.40909374,92.7192997104,265.691896392,6.03467060495,33.3212,226.336025787
 08/02  21:00:00,429.400406976,36.4335454998,134.949202765,0.0,102.647051061,94.1340635361,365.955132755,6.4321718965,24.9909,334.532060859
 08/02  22:00:00,363.141392647,36.4049466522,136.439094611,0.0,77.122965704,65.871452062,278.353087048,6.83880880948,16.6606,254.853678238
 08/02  23:00:00,297.158240631,36.2547033482,139.347389053,0.0,38.286128036,48.4199368926,154.312708571,7.54723838602,8.3303,138.435170185
 08/02  24:00:00,216.338337912,33.6650657541,99.7348388527,0.0,25.5240853573,30.610668775,118.501681817,0.0,3.33212,115.169561817
 08/03  01:00:00,205.502784999,33.611176163,96.3896089816,0.0,19.418418834,29.3649097162,84.2336303922,0.11543940489,3.33212,80.7860709874
 08/03  02:00:00,181.756282526,33.0722802525,81.5718295068,0.0,12.7620426787,28.1191506574,90.5353525787,0.200801474849,3.33212,87.0024311039
 08/03  03:00:00,174.784096877,32.8028322972,75.1758035364,0.0,12.7620426787,28.1191506574,85.9243947747,1.8151388024,3.33212,80.7771359723
 08/03  04:00:00,187.115304359,33.0722802525,80.485176374,0.0,12.7620426787,28.1191506574,121.965360526,3.48290592297,3.33212,115.150334603
 08/03  05:00:00,230.760823494,33.8806241183,94.9232793152,0.0,25.5240853573,30.610668775,202.534648873,2.31156513077,8.3303,191.892783742
 08/03  06:00:00,320.676579943,34.1500720736,102.675734668,0.0,51.0481707146,78.1489452969,347.860174718,0.160925541826,16.6606,331.038649176
 08/03  07:00:00,405.114112259,36.0267274625,125.493426358,0.0,64.3609230253,109.708623606,476.984925058,9.5385764999,24.9909,442.455448558
 08/03  08:00:00,364.983844731,35.8698797938,127.258425771,0.0,51.0481707146,80.7689615957,384.49573514,3.93796148703,33.3212,347.236573653
 08/03  09:00:00,334.21545764,36.3666114707,124.156771094,0.0,51.0481707146,71.0224615957,324.804111894,0.0,66.8089,257.995211894
 08/03  10:00:00,282.460753145,36.5012238568,120.961494565,0.0,32.1804615127,65.7244621605,289.378388859,0.0,83.4695,205.908888859
 08/03  11:00:00,279.067230959,36.6097028043,116.793708274,0.0,32.1804615127,65.7244621605,237.312086265,0.0,83.4695,153.842586265
 08/03  12:00:00,277.604828471,36.6761766993,116.021214468,0.0,32.1804615127,65.7244621605,237.104158444,0.0,83.4695,153.634658444
 08/03  13:00:00,266.256849493,36.6077210782,114.611913158,0.0,32.1804615127,55.9779621605,221.892504049,0.0,75.1392,146.753304049
 08/03  14:00:00,265.344872194,36.6285774615,113.720405916,0.0,32.1804615127,55.9779621605,220.061132656,0.0,66.8089,153.252232656
 08/03  15:00:00,267.384805745,36.6577297159,115.561586463,0.0,32.1804615127,55.9779621605,221.704252404,0.0,75.1392,146.565052404
 08/03  16:00:00,296.411165455,36.6468496915,115.337197497,0.0,32.1804615127,60.9114621605,207.213583762,0.0,91.7998,115.413783762
 08/03  17:00:00,329.346898726,36.1106101533,113.768612965,0.0,32.1804615127,77.5397301883,223.823022294,3.45452352401,49.9818,170.38669877
 08/03  18:00:00,383.006350821,36.2047579817,113.390719373,0.0,77.122965704,86.2600435998,362.105068669,5.60138269525,49.9818,306.521885973
 08/03  19:00:00,391.767055951,36.2287004583,114.394425288,0.0,102.647051061,80.1663183927,270.237393252,6.24586044928,33.3212,230.670332802
 08/03  20:00:00,427.889278154,36.1952675347,114.057163971,0.0,115.40909374,92.7192997104,268.002755515,6.69532951866,33.3212,227.986225996
 08/03  21:00:00,408.407922999,36.2606742229,112.614268782,0.0,102.647051061,94.1340635361,365.689591929,7.11633287325,24.9909,333.582359056
 08/03  22:00:00,342.907208665,36.2961240852,113.646595757,0.0,77.122965704,65.871452062,273.163537,7.54064974005,16.6606,248.96228726
 08/03  23:00:00,276.343573228,36.2000423994,115.208755581,0.0,38.286128036,48.4199368926,154.963635373,8.21696224333,8.3303,138.416373129
 08/03  24:00:00,250.960928119,33.8267345272,131.560415885,0.0,25.5240853573,30.610668775,118.555590662,0.0676353851037,3.33212,115.155835277
 08/04  01:00:00,242.188482293,33.8806241183,130.070922,0.0,19.418418834,29.3649097162,84.3288246565,0.218235152014,3.33212,80.7784695045
 08/04  02:00:00,228.553702924,33.0722802525,125.972280734,0.0,12.7620426787,28.1191506574,90.5592574666,0.235391671859,3.33212,86.9917457947
 08/04  03:00:00,228.922271677,33.3417282078,125.784137449,0.0,12.7620426787,28.1191506574,84.1596418892,0.0564029324579,3.33212,80.7711189567
 08/04  04:00:00,238.42848752,34.3117408467,125.892800519,0.0,12.7620426787,28.1191506574,118.580524966,0.111793679049,3.33212,115.136611287
 08/04  05:00:00,266.847621911,33.5033969809,128.291477336,0.0,25.5240853573,30.610668775,201.786719431,0.040003841372,8.3303,193.41641559
 08/04  06:00:00,353.725691382,34.635078393,131.801840862,0.0,51.0481707146,78.1489452969,347.067738108,0.229808470028,16.6606,330.177329638
 08/04  07:00:00,392.123312335,35.9492102572,110.693433006,0.0,64.3609230253,109.708623606,476.950577521,10.6461189219,24.9909,441.313558599
 08/04  08:00:00,347.726380687,35.9158931602,109.174654017,0.0,51.0481707146,80.7689615957,384.08208442,4.36377234996,33.3212,346.397112071
 08/04  09:00:00,317.615587494,36.3607888664,108.027754188,0.0,51.0481707146,71.0224615957,324.704587941,0.0,66.8089,257.895687941
 08/04  10:00:00,270.74483536,36.5051412317,109.86271183,0.0,32.1804615127,65.7244621605,289.320935665,0.0,83.4695,205.851435665
 08/04  11:00:00,271.614853208,36.5732535959,110.400265698,0.0,32.1804615127,65.7244621605,237.298878085,0.0,83.4695,153.829378085
 08/04  12:00:00,271.914974715,36.6393310991,111.314799728,0.0,32.1804615127,65.7244621605,237.084904821,0.0,83.4695,153.615404821
 08/04  13:00:00,267.724820609,36.5971939622,115.89410436,0.0,32.1804615127,55.9779621605,221.882833114,0.0,75.1392,146.743633114
 08/04  14:00:00,267.648236328,36.6246762898,115.85196506,0.0,32.1804615127,55.9779621605,220.023482746,0.0,66.8089,153.214582746
 08/04  15:00:00,272.595863932,36.6557687878,120.736952116,0.0,32.1804615127,55.9779621605,221.697276376,0.0,75.1392,146.558076376
 08/04  16:00:00,308.538445946,36.6533884185,127.367325014,0.0,32.1804615127,60.9114621605,207.191471849,0.0,91.7998,115.391671849
 08/04  17:00:00,346.529692835,36.1366317964,130.849554912,0.0,32.1804615127,77.5397301883,224.107627302,3.76852229784,49.9818,170.357305004
 08/04  18:00:00,398.729130167,36.2479958322,128.998978373,0.0,77.122965704,86.2600435998,362.382238281,6.02293015407,49.9818,306.377508127
 08/04  19:00:00,401.213961839,36.3104339589,124.249623925,0.0,102.647051061,80.1663183927,266.118592089,6.71711332359,33.3212,226.080278765
 08/04  20:00:00,433.445205694,36.276563351,120.01473089,0.0,115.40909374,92.7192997104,265.953742696,7.18578744973,33.3212,225.446755246
 08/04  21:00:00,413.709139612,36.3387945308,118.207347307,0.0,102.647051061,94.1340635361,367.061650751,7.61930515293,24.9909,334.451445598
 08/04  22:00:00,346.342018734,36.3610168373,116.996971949,0.0,77.122965704,65.871452062,279.80898371,8.02570973398,16.6606,255.122673976
 08/04  23:00:00,278.157852295,36.2500624477,116.964837687,0.0,38.286128036,48.4199368926,155.206309122,8.47061453976,8.3303,138.405394583
 08/04  24:00:00,257.045080344,33.8267345272,135.720537116,0.0,25.5240853573,30.610668775,112.144768977,0.0719406229124,3.33212,108.740708355
 08/05  01:00:00,254.11315943,34.1500720736,130.294802768,0.0,27.7269238854,30.610668775,90.3507379561,0.0316120096125,3.33212,86.9870059465
 08/05  02:00:00,234.079644325,33.3417282078,128.587332384,0.0,12.7620426787,28.1191506574,84.1539542282,0.0490552656844,3.33212,80.7727789625
 08/05  03:00:00,221.944031416,33.5033969809,116.295774141,0.0,12.7620426787,28.1191506574,90.3848801765,0.068681753091,3.33212,86.9840784234
 08/05  04:00:00,237.219870957,34.1500720736,124.266518797,0.0,12.7620426787,28.1191506574,112.19426437,0.135197918155,3.33212,108.726946452
 08/05  05:00:00,250.738838711,33.5033969809,126.246733163,0.0,12.7620426787,28.1191506574,153.343334826,0.0436163897553,8.3303,144.969418436
 08/05  06:00:00,317.447904727,34.4734096199,127.969495693,0.0,42.6918050922,54.3732441037,213.396765769,0.244287951391,16.6606,196.491877817
 08/05  07:00:00,354.866189922,36.0195353597,120.000423573,0.0,42.6918050922,86.1019271793,365.77974033,11.4538602672,24.9909,329.334980063
 08/05  08:00:00,388.578189888,35.9928772029,112.859393812,0.0,57.6566862989,112.030105488,511.040284627,4.63195472364,33.3212,473.087129903
 08/05  09:00:00,338.59170035,36.2481697068,110.325563273,0.0,57.6566862989,83.6599452969,411.436994485,0.0,66.8089,344.628094485
 08/05  10:00:00,286.372767713,36.4158402264,112.056709005,0.0,42.6918050922,68.9656133826,342.657428468,0.0,83.4695,259.187928468
 08/05  11:00:00,279.05882625,36.5544772575,113.793527446,0.0,34.9340096728,67.7198543238,289.851998665,0.0,83.4695,206.382498665
 08/05  12:00:00,280.556676884,36.6674201765,115.846843873,0.0,34.9340096728,67.7198543238,237.464996142,0.0,83.4695,153.995496142
 08/05  13:00:00,270.622665216,36.5557438561,115.620725753,0.0,34.9340096728,57.9733543238,228.913091717,0.0,75.1392,153.773891717
 08/05  14:00:00,271.20927168,36.528961706,115.756757757,0.0,34.9340096728,57.9733543238,220.375534855,0.0,66.8089,153.566634855
 08/05  15:00:00,271.291761788,36.5454434346,115.936733704,0.0,34.9340096728,57.9733543238,222.043996534,0.0,75.1392,146.904796534
 08/05  16:00:00,299.367990017,36.3896239543,115.035495491,0.0,34.9340096728,62.9068543238,207.334347391,0.0,91.7998,115.534547391
 08/05  17:00:00,327.742668585,36.1085051684,116.49086195,0.0,34.9340096728,72.2186844194,199.14937119,3.65343552891,49.9818,145.514135661
 08/05  18:00:00,392.549477687,36.283535326,114.019238906,0.0,87.0357390804,86.2600435998,226.049885452,5.07409213817,49.9818,170.993993314
 08/05  19:00:00,385.973587539,36.17472148,113.294218542,0.0,102.000620287,77.6748002752,266.144825995,7.10912632748,33.3212,225.714499668
 08/05  20:00:00,406.747397839,36.1758655401,111.04365543,0.0,102.000620287,88.9820225341,266.59267883,7.89746839224,33.3212,225.374010438
 08/05  21:00:00,407.632518873,36.2470393943,115.120255681,0.0,102.000620287,91.6425454185,261.235629629,8.2175821844,24.9909,228.027147445
 08/05  22:00:00,358.301323903,36.1367489475,119.186219421,0.0,87.0357390804,65.871452062,355.289521194,8.61648784067,16.6606,330.012433353
 08/05  23:00:00,289.004258066,36.0397755497,123.578962934,0.0,42.6918050922,48.4199368926,214.352909241,9.86110990822,8.3303,196.161499333
 08/05  24:00:00,254.392923073,33.8267345272,130.898533332,0.0,27.7269238854,30.610668775,112.138764802,0.0791040853892,3.33212,108.727540716
 08/06  01:00:00,248.184086104,33.6650657541,115.626010712,0.0,34.4311606118,33.1021868926,90.512039453,0.0986009777855,3.33212,87.0813184753
 08/06  02:00:00,208.000452655,32.3717155688,94.1660598233,0.0,19.466279405,30.610668775,90.5437601649,0.128423134195,3.33212,87.0832170307
 08/06  03:00:00,213.066442482,32.6950531151,98.9324513595,0.0,19.466279405,30.610668775,84.2367173254,0.0447221799682,3.33212,80.8598751455
 08/06  04:00:00,217.966724419,32.8567218883,97.0020616479,0.0,19.466279405,30.610668775,118.576392815,0.135323753745,3.33212,115.108949062
 08/06  05:00:00,229.972659894,33.0183906614,96.6339132382,0.0,19.466279405,30.610668775,147.020796211,0.155986095608,8.3303,138.534510115
 08/06  06:00:00,327.843457977,34.1500720736,138.664680408,0.0,42.6918050922,54.3732441037,213.942841155,0.111267971215,16.6606,197.170973184
 08/06  07:00:00,379.355644443,36.4088712999,134.842322373,0.0,49.3960418185,88.5934452969,369.978129529,11.4255303687,24.9909,333.56169916
 08/06  08:00:00,405.335866549,36.0776391944,129.308276618,0.0,57.6566862989,112.030105488,515.268309349,4.66422785652,33.3212,477.282881492
 08/06  09:00:00,344.926004955,36.4661025094,124.592634403,0.0,50.9524495726,81.1684271793,404.96515159,0.0,66.8089,338.15625159
 08/06  10:00:00,291.57375491,36.8679011173,116.069752129,0.0,42.6918050922,68.9656133826,343.963543826,0.0,83.4695,260.494043826
 08/06  11:00:00,283.808008425,36.6684109695,112.447529024,0.0,38.286128036,68.9656133826,294.653005837,0.0,83.4695,211.183505837
 08/06  12:00:00,286.992756054,37.2645592346,115.346912502,0.0,38.286128036,68.9656133826,230.347436597,0.0,83.4695,146.877936597
 08/06  13:00:00,272.707971621,38.3527881478,118.875771557,0.0,31.5818913096,56.727595265,228.708502134,0.0,75.1392,153.569302134
 08/06  14:00:00,277.575251423,41.0909149355,120.961762075,0.0,31.5818913096,56.727595265,213.305903302,0.0,66.8089,146.497003302
 08/06  15:00:00,280.681814141,43.5141754357,121.635359262,0.0,31.5818913096,56.727595265,228.31465553,0.0,75.1392,153.17545553
 08/06  16:00:00,318.40240521,51.2343857909,122.34552722,0.0,31.5818913096,61.661095265,207.116784587,0.0,91.7998,115.316984587
 08/06  17:00:00,340.633762617,45.1664651182,122.970269085,0.0,31.5818913096,70.9729253606,188.843672175,0.0,49.9818,138.861872175
 08/06  18:00:00,401.633274185,45.0703782055,122.3803984,0.0,80.3315023541,83.7685254822,220.721657696,0.0,49.9818,170.739857696
 08/06  19:00:00,403.675272238,45.7944729486,119.603891473,0.0,102.000620287,77.6748002752,258.618679664,0.0,33.3212,225.297479664
 08/06  20:00:00,426.477475539,41.7111451617,114.890506636,0.0,108.704857014,91.4735406516,258.531918604,0.539227583559,33.3212,224.67149102
 08/06  21:00:00,399.414182997,40.3845614715,111.864861962,0.0,95.2963835608,89.1510273009,252.134340188,1.83345108741,24.9909,225.309989101
 08/06  22:00:00,345.284653605,39.7472442104,111.683187831,0.0,80.3315023541,63.3799339444,351.60606429,2.45722269365,16.6606,332.488241596
 08/06  23:00:00,281.221615247,39.0147795599,112.698634294,0.0,42.6918050922,48.4199368926,200.122253078,3.1883101756,8.3303,188.603642902
 08/06  24:00:00,258.637473882,34.5241324497,126.023049534,0.0,34.4311606118,33.1021868926,118.585417516,0.0081524461862,3.33212,115.24514507
 08/07  01:00:00,252.028049631,33.6953117118,138.238232846,0.0,19.418418834,29.3649097162,84.1604006393,0.0687156412284,3.33212,80.7595649981
 08/07  02:00:00,228.338425946,34.016224545,122.196977887,0.0,12.7620426787,28.1191506574,90.4651458902,0.164236798028,3.33212,86.9687890921
 08/07  03:00:00,231.139297198,33.6797883806,125.372620469,0.0,12.7620426787,28.1191506574,84.180171048,0.0896976763266,3.33212,80.7583533717
 08/07  04:00:00,231.46028263,34.0115080373,118.69157311,0.0,12.7620426787,28.1191506574,118.621564098,0.194562855299,3.33212,115.094881243
 08/07  05:00:00,259.784713665,33.6792581563,119.815397002,0.0,25.5240853573,30.610668775,197.254043436,0.103701233247,8.3303,188.820042203
 08/07  06:00:00,346.453245571,34.6720713736,124.504702595,0.0,51.0481707146,78.1489452969,350.301613036,0.223745949828,16.6606,333.417267086
 08/07  07:00:00,414.168989586,36.0906023836,133.803503666,0.0,64.3609230253,109.708623606,478.282088897,11.8430402432,24.9909,441.448148654
 08/07  08:00:00,369.607083517,36.0789333,131.662221769,0.0,51.0481707146,80.7689615957,376.025834985,4.65312524443,33.3212,338.051509741
 08/07  09:00:00,337.386365375,36.4467071568,127.210766034,0.0,51.0481707146,71.0224615957,327.39337598,0.0,66.8089,260.58447598
 08/07  10:00:00,287.136117636,36.7109541571,125.408843996,0.0,32.1804615127,65.7244621605,286.425759688,0.0,83.4695,202.956259688
 08/07  11:00:00,290.220447089,36.8154048156,127.727061564,0.0,32.1804615127,65.7244621605,237.218642891,0.0,83.4695,153.749142891
 08/07  12:00:00,293.296457587,36.893812059,131.441127703,0.0,32.1804615127,65.7244621605,237.007802031,0.0,83.4695,153.538302031
 08/07  13:00:00,288.834852749,36.8266838459,136.754546365,0.0,32.1804615127,55.9779621605,222.248344998,0.0,75.1392,147.109144998
 08/07  14:00:00,287.603813876,36.8384008266,135.502044007,0.0,32.1804615127,55.9779621605,219.538233472,0.0,66.8089,152.729333472
 08/07  15:00:00,288.135019358,36.8723823609,136.01072418,0.0,32.1804615127,55.9779621605,221.620796163,0.0,75.1392,146.481596163
 08/07  16:00:00,317.880684661,37.0042182211,136.379752041,0.0,32.1804615127,60.9114621605,207.146938894,0.0,91.7998,115.347138894
 08/07  17:00:00,353.740620473,36.417068622,137.792472418,0.0,32.1804615127,77.5397301883,224.100162449,3.86815083712,49.9818,170.250211612
 08/07  18:00:00,408.19017995,36.5650877111,138.152257872,0.0,77.122965704,86.2600435998,362.36235884,6.4108964196,49.9818,305.96966242
 08/07  19:00:00,416.260819602,36.669896408,138.393134075,0.0,102.647051061,80.1663183927,266.39158646,7.2005362066,33.3212,225.869850253
 08/07  20:00:00,453.703598714,36.6139644221,136.65789389,0.0,115.40909374,92.7192997104,266.333432352,7.76782045798,33.3212,225.244411894
 08/07  21:00:00,430.298384276,36.6572012996,134.123277269,0.0,102.647051061,94.1340635361,367.18853076,8.2429826318,24.9909,333.954648128
 08/07  22:00:00,364.751212017,36.6334947022,135.1746015,0.0,77.122965704,65.871452062,272.717288121,8.69250302411,16.6606,247.364185097
 08/07  23:00:00,298.230825149,36.4437736658,136.898045589,0.0,38.286128036,48.4199368926,159.113148671,9.20471555332,8.3303,141.578133118
 08/07  24:00:00,252.769825735,34.4137550129,130.932372998,0.0,25.5240853573,30.610668775,115.3125153,0.0328304752706,3.33212,111.947564825
 08/08  01:00:00,239.803673112,34.2336200331,125.587233297,0.0,19.418418834,29.3649097162,84.1578931233,0.072959560534,3.33212,80.7528135628
 08/08  02:00:00,228.692031417,34.8950585694,121.737389067,0.0,12.7620426787,28.1191506574,90.4431707884,0.148379802024,3.33212,86.9626709864
 08/08  03:00:00,218.79567947,34.056563535,112.71720021,0.0,12.7620426787,28.1191506574,84.1786084058,0.0948769325178,3.33212,80.7516114732
 08/08  04:00:00,220.246222021,34.3905500468,106.686308992,0.0,12.7620426787,28.1191506574,118.655926863,0.242066317728,3.33212,115.081740545
 08/08  05:00:00,255.545339165,33.5469041243,115.298456441,0.0,25.5240853573,30.610668775,197.156366743,0.0523091130837,8.3303,188.77375763
 08/08  06:00:00,320.755809408,34.2189596811,98.4295159497,0.0,51.0481707146,78.1489452969,350.206367233,0.279827853607,16.6606,333.265939379
 08/08  07:00:00,422.187069746,35.9919149195,140.774333931,0.0,64.3609230253,109.708623606,478.829220737,12.7038800129,24.9909,441.134440724
 08/08  08:00:00,377.142651921,36.0064496357,138.356093654,0.0,51.0481707146,80.7689615957,376.363361067,5.13469347685,33.3212,337.90746759
 08/08  09:00:00,342.133181127,36.4891204745,131.924927399,0.0,51.0481707146,71.0224615957,328.778556114,0.0,66.8089,261.969656114
 08/08  10:00:00,285.994539285,36.7212151586,124.254450938,0.0,32.1804615127,65.7244621605,285.01324523,0.0,83.4695,201.54374523
 08/08  11:00:00,281.926509491,36.8314542092,119.42612576,0.0,32.1804615127,65.7244621605,237.196578034,0.0,83.4695,153.727078034
 08/08  12:00:00,280.154436419,36.9207666201,118.610228978,0.0,32.1804615127,65.7244621605,236.985280366,0.0,83.4695,153.515780366
 08/08  13:00:00,276.697193848,36.8649274305,124.71287014,0.0,32.1804615127,55.9779621605,221.80039408,0.0,75.1392,146.66119408
 08/08  14:00:00,283.730696554,36.8847311843,131.519692184,0.0,32.1804615127,55.9779621605,219.93660532,0.0,66.8089,153.12770532
 08/08  15:00:00,287.213598954,36.9293785823,134.966419448,0.0,32.1804615127,55.9779621605,221.605483037,0.0,75.1392,146.466283037
 08/08  16:00:00,319.856564256,37.0825198675,138.214747616,0.0,32.1804615127,60.9114621605,207.131757032,0.0,91.7998,115.331957032
 08/08  17:00:00,359.345418162,36.4871000278,143.281007056,0.0,32.1804615127,77.5397301883,224.369504044,4.16938342826,49.9818,170.218320616
 08/08  18:00:00,412.762074692,36.6006733008,142.657903927,0.0,77.122965704,86.2600435998,362.644431226,6.81045137702,49.9818,305.852179849
 08/08  19:00:00,416.554369131,36.6992432187,139.210631712,0.0,102.647051061,80.1663183927,266.757899388,7.62768050962,33.3212,225.809018878
 08/08  20:00:00,456.608650642,36.6271590632,140.080675957,0.0,115.40909374,92.7192997104,266.697822893,8.18757937815,33.3212,225.189043514
 08/08  21:00:00,436.738383078,36.6541110463,140.989358108,0.0,102.647051061,94.1340635361,367.450141429,8.66272770115,24.9909,333.796513728
 08/08  22:00:00,370.405442824,36.6248793274,140.889566851,0.0,77.122965704,65.871452062,273.098304643,9.15097151194,16.6606,247.286733131
 08/08  23:00:00,276.862326221,36.4525375325,115.572612474,0.0,38.286128036,48.4199368926,158.717114581,12.0720137005,8.3303,138.314800881
 08/08  24:00:00,238.273029345,34.4206250764,116.639833985,0.0,25.5240853573,30.610668775,129.1874068,10.7743646196,3.33212,115.08092218
 08/09  01:00:00,224.061848839,34.2295999005,110.348348678,0.0,19.418418834,29.3649097162,99.8736217803,15.7942335032,3.33212,80.7472682772
 08/09  02:00:00,220.125482017,34.5566907546,113.839646933,0.0,12.7620426787,28.1191506574,111.852475008,21.5654392277,3.33212,86.95491578
 08/09  03:00:00,213.917621697,33.5493473262,109.007816877,0.0,12.7620426787,28.1191506574,111.780409426,27.7032276532,3.33212,80.7450617724
 08/09  04:00:00,211.446709651,33.1035039774,100.675040243,0.0,12.7620426787,28.1191506574,146.626508799,33.2383587328,3.33212,110.056030066
 08/09  05:00:00,244.278421799,33.3620994187,107.161906168,0.0,25.5240853573,30.610668775,238.967921566,36.4223400455,8.3303,194.215281521
 08/09  06:00:00,327.712480034,33.8537138849,109.315673204,0.0,51.0481707146,78.1489452969,377.07659564,27.289255542,16.6606,333.126740098
 08/09  07:00:00,385.461265142,35.8631165656,106.936177202,0.0,64.3609230253,109.708623606,482.729205821,18.46224968,24.9909,439.276056141
 08/09  08:00:00,346.672677133,35.8465640629,109.862266571,0.0,51.0481707146,80.7689615957,376.754554686,4.29890308438,33.3212,339.134451602
 08/09  09:00:00,321.653690183,36.3912597037,111.853076772,0.0,51.0481707146,71.0224615957,324.302668773,0.0,66.8089,257.493768773
 08/09  10:00:00,276.400282401,36.5181858159,115.012386593,0.0,32.1804615127,65.7244621605,289.092087979,0.0,83.4695,205.622587979
 08/09  11:00:00,280.058106769,36.6234973369,117.835081891,0.0,32.1804615127,65.7244621605,237.165376921,0.0,83.4695,153.695876921
 08/09  12:00:00,281.95301301,36.6997613829,120.362584783,0.0,32.1804615127,65.7244621605,232.285134865,0.0,83.4695,148.815634865
 08/09  13:00:00,274.242584317,36.6431497405,122.410143399,0.0,32.1804615127,55.9779621605,226.432144833,0.0,75.1392,151.292944833
 08/09  14:00:00,275.996757263,36.6633615728,124.126709797,0.0,32.1804615127,55.9779621605,213.243868205,0.0,66.8089,146.434968205
 08/09  15:00:00,277.400528732,36.6902111954,125.506679456,0.0,32.1804615127,55.9779621605,228.239119292,0.0,75.1392,153.099919292
 08/09  16:00:00,308.157246084,36.6556567271,127.048355166,0.0,32.1804615127,60.9114621605,200.687393914,0.0,91.7998,108.887593914
 08/09  17:00:00,343.564353716,36.1224450124,127.957548779,0.0,32.1804615127,77.5397301883,223.789318825,3.641221805,49.9818,170.16629702
 08/09  18:00:00,396.825358349,36.2429648963,127.199042348,0.0,77.122965704,86.2600435998,361.612518983,5.90028354218,49.9818,305.730435441
 08/09  19:00:00,404.473836907,36.2832160554,128.065488785,0.0,102.647051061,80.1663183927,265.658414712,6.57455816532,33.3212,225.762656547
 08/09  20:00:00,442.154969097,36.2288651497,127.097960636,0.0,115.40909374,92.7192997104,265.486930001,7.03482061789,33.3212,225.130909383
 08/09  21:00:00,419.938558625,36.2704685647,126.130745134,0.0,102.647051061,94.1340635361,366.128616713,7.47139121343,24.9909,333.666325499
 08/09  22:00:00,355.412062076,36.2777235971,128.700830573,0.0,77.122965704,65.871452062,273.768563253,7.91559249227,16.6606,249.192370761
 08/09  23:00:00,290.181013328,36.1677434324,132.168379461,0.0,38.286128036,48.4199368926,160.134519793,8.67548984982,8.3303,143.128729943
 08/09  24:00:00,220.129507978,33.3417282078,103.819360174,0.0,25.5240853573,30.610668775,112.032952815,0.0248788354216,3.33212,108.67595398
 08/10  01:00:00,211.086996338,33.3417282078,102.274476785,0.0,19.418418834,29.3649097162,85.0162504884,0.949843975353,3.33212,80.734286513
 08/10  02:00:00,195.819946497,32.9375562749,95.6719923137,0.0,12.7620426787,28.1191506574,95.6762311615,5.4003775113,3.33212,86.9437336502
 08/10  03:00:00,197.476672283,33.3417282078,96.8484411059,0.0,12.7620426787,28.1191506574,95.0371940818,10.9730501826,3.33212,80.7320238992
 08/10  04:00:00,198.379571012,32.9375562749,91.8508366318,0.0,12.7620426787,28.1191506574,135.395369896,17.0075830306,3.33212,115.055666866
 08/10  05:00:00,229.91255707,33.0722802525,95.6682331595,0.0,25.5240853573,30.610668775,217.743608459,20.6993430176,8.3303,188.713965441
 08/10  06:00:00,339.30456799,34.9584159394,121.330021198,0.0,51.0481707146,78.1489452969,370.611066599,20.9305347797,16.6606,333.01993182
 08/10  07:00:00,406.178425509,35.8326130076,129.353530458,0.0,64.3609230253,109.708623606,484.484677915,18.860219408,24.9909,440.633558507
 08/10  08:00:00,364.920108438,35.7801868404,129.518181405,0.0,51.0481707146,80.7689615957,375.070609491,4.12265997113,33.3212,337.62674952
 08/10  09:00:00,336.753569332,36.364445844,127.654896827,0.0,51.0481707146,71.0224615957,324.225324726,0.0,66.8089,257.416424726
 08/10  10:00:00,288.419913004,36.4767003249,127.050767483,0.0,32.1804615127,65.7244621605,289.051885542,0.0,83.4695,205.582385542
 08/10  11:00:00,290.337356253,36.5762838278,128.137206403,0.0,32.1804615127,65.7244621605,237.146269595,0.0,83.4695,153.676769595
 08/10  12:00:00,294.318297368,36.6587144439,132.720015439,0.0,32.1804615127,65.7244621605,236.933648315,0.0,83.4695,153.464148315
 08/10  13:00:00,285.948347763,36.5992926002,134.099325297,0.0,32.1804615127,55.9779621605,221.747845868,0.0,75.1392,146.608645868
 08/10  14:00:00,284.335431221,36.6266144648,132.455251994,0.0,32.1804615127,55.9779621605,214.390944045,0.0,66.8089,147.582044045
 08/10  15:00:00,285.218604758,36.6565321042,133.322085527,0.0,32.1804615127,55.9779621605,227.057403522,0.0,75.1392,151.918203522
 08/10  16:00:00,314.17099969,36.6112684153,133.064248902,0.0,32.1804615127,60.9114621605,203.169718053,0.0,91.7998,111.369918053
 08/10  17:00:00,349.210363806,36.1140642324,133.576317121,0.0,32.1804615127,77.5397301883,221.043006487,3.58561764938,49.9818,167.475588837
 08/10  18:00:00,398.856307861,36.2277448286,129.191954465,0.0,77.122965704,86.2600435998,361.368690475,5.75622751429,49.9818,305.630662961
 08/10  19:00:00,402.442194892,36.2680776927,125.040253202,0.0,102.647051061,80.1663183927,265.460521444,6.42676921388,33.3212,225.71255223
 08/10  20:00:00,439.271444442,36.2276736689,122.680703546,0.0,115.40909374,92.7192997104,265.323149113,6.9175676719,33.3212,225.084381441
 08/10  21:00:00,417.535852211,36.2727249652,121.925614227,0.0,102.647051061,94.1340635361,365.88356045,7.34610594416,24.9909,333.546554506
 08/10  22:00:00,353.444873338,36.2812764818,124.77625721,0.0,77.122965704,65.871452062,273.268828565,7.78279222913,16.6606,248.825436336
 08/10  23:00:00,287.650928764,36.1734530114,127.091249785,0.0,38.286128036,48.4199368926,160.484087677,8.77479455587,8.3303,143.378993121
 08/10  24:00:00,201.605102481,33.3417282078,84.7559239123,0.0,25.5240853573,30.610668775,115.175794872,3.17190679683,3.33212,108.671768075
 08/11  01:00:00,198.233667006,33.3417282078,89.3711991805,0.0,19.418418834,29.3649097162,94.6264915221,10.5549220055,3.33212,80.7394495166
 08/11  02:00:00,185.408994319,33.3417282078,84.8609931794,0.0,12.7620426787,28.1191506574,105.6629396,15.3944060191,3.33212,86.936413581
 08/11  03:00:00,176.125137217,32.9375562749,76.2472373106,0.0,12.7620426787,28.1191506574,102.795876355,18.7433526174,3.33212,80.7204037376
 08/11  04:00:00,183.733715845,32.9375562749,76.4899663059,0.0,12.7620426787,28.1191506574,134.779070362,16.4046932106,3.33212,115.042257151
 08/11  05:00:00,220.694368287,33.3417282078,85.1243816795,0.0,25.5240853573,30.610668775,211.095525369,14.0881791552,8.3303,188.677046214
 08/11  06:00:00,314.33228126,33.8267345272,96.868391166,0.0,51.0481707146,78.1489452969,362.342429176,12.7731038716,16.6606,332.908725305
 08/11  07:00:00,404.891423428,35.86947808,124.750836427,0.0,64.3609230253,109.708623606,475.743852502,10.3309338627,24.9909,440.422018639
 08/11  08:00:00,362.92963754,35.8720413833,124.298739628,0.0,51.0481707146,80.7689615957,374.770680807,3.9228287144,33.3212,337.526652092
 08/11  09:00:00,336.15286964,36.3649869314,126.101158038,0.0,51.0481707146,71.0224615957,324.181350792,0.0,66.8089,257.372450792
 08/11  10:00:00,289.378629336,36.5209729478,127.881057389,0.0,32.1804615127,65.7244621605,289.023746509,0.0,83.4695,205.554246509
 08/11  11:00:00,291.247988115,36.6175828453,128.983207575,0.0,32.1804615127,65.7244621605,237.126919808,0.0,83.4695,153.657419808
 08/11  12:00:00,290.835195948,36.6811050142,129.220448694,0.0,32.1804615127,65.7244621605,230.239659975,0.0,83.4695,146.770159975
 08/11  13:00:00,281.921090238,36.6069550136,130.09285642,0.0,32.1804615127,55.9779621605,228.411044514,0.0,75.1392,153.271844514
 08/11  14:00:00,284.789930636,36.6326823053,132.921861618,0.0,32.1804615127,55.9779621605,213.208154568,0.0,66.8089,146.399254568
 08/11  15:00:00,287.192299924,36.6635419456,135.293366524,0.0,32.1804615127,55.9779621605,228.20504673,0.0,75.1392,153.06584673
 08/11  16:00:00,316.079755975,36.704659484,134.885119356,0.0,32.1804615127,60.9114621605,200.702175864,0.0,91.7998,108.902375864
 08/11  17:00:00,349.938004656,36.1749911711,134.239693957,0.0,32.1804615127,77.5397301883,223.434216966,3.32484838281,49.9818,170.127568584
 08/11  18:00:00,401.973509026,36.2850424215,132.216823054,0.0,77.122965704,86.2600435998,360.931063726,5.40215930527,49.9818,305.547104421
 08/11  19:00:00,404.927517245,36.3504081646,127.930891413,0.0,102.647051061,80.1663183927,265.027445671,6.03850195201,33.3212,225.667743719
 08/11  20:00:00,441.603472897,36.3082767889,125.357655615,0.0,115.40909374,92.7192997104,264.838799207,6.4687397857,33.3212,225.048859422
 08/11  21:00:00,420.362015235,36.3595083904,124.860213049,0.0,102.647051061,94.1340635361,365.295567051,6.88326559563,24.9909,333.421401455
 08/11  22:00:00,356.926767848,36.3559223402,127.620611356,0.0,77.122965704,65.871452062,271.078863305,7.30629633876,16.6606,247.111966966
 08/11  23:00:00,289.91958539,36.2244012559,128.795038994,0.0,38.286128036,48.4199368926,154.529938697,7.95609835345,8.3303,138.243540344
 08/11  24:00:00,214.844441364,33.6650657541,96.2290589953,0.0,25.5240853573,30.610668775,118.381963737,0.0,3.33212,115.049843737
 08/12  01:00:00,212.325342608,33.611176163,92.2750758269,0.0,27.7269238854,30.610668775,84.1788878445,0.12308188445,3.33212,80.7236859601
 08/12  02:00:00,172.16475438,32.8028322972,71.6926873298,0.0,12.7620426787,28.1191506574,84.1886680428,0.132184941781,3.33212,80.724363101
 08/12  03:00:00,170.32964806,32.8028322972,69.9799381851,0.0,12.7620426787,28.1191506574,90.4131180962,0.139608902705,3.33212,86.9413891935
 08/12  04:00:00,190.106393805,33.3417282078,82.0879399726,0.0,12.7620426787,28.1191506574,112.334620894,0.36050551396,3.33212,108.64199538
 08/12  05:00:00,206.060337656,33.611176163,85.6787627634,0.0,12.7620426787,28.1191506574,151.405044524,4.82658780703,8.3303,138.248156717
 08/12  06:00:00,287.31110393,34.1500720736,99.0081722964,0.0,42.6918050922,54.3732441037,215.370694643,2.27492407616,16.6606,196.435170567
 08/12  07:00:00,360.57801372,36.0649274705,126.260549139,0.0,42.6918050922,86.1019271793,367.949868105,10.1387259712,24.9909,332.820242133
 08/12  08:00:00,399.927284914,35.915162609,124.12778197,0.0,57.6566862989,112.030105488,507.998050814,4.19604761359,33.3212,470.4808032
 08/12  09:00:00,353.708059868,36.3660549819,124.286109845,0.0,57.6566862989,83.6599452969,407.642448328,0.0,66.8089,340.833548328
 08/12  10:00:00,301.511164541,36.547189287,126.11364779,0.0,42.6918050922,68.9656133826,340.801029095,0.0,83.4695,257.331529095
 08/12  11:00:00,295.187428105,36.668417748,128.019908925,0.0,34.9340096728,67.7198543238,289.546957781,0.0,83.4695,206.077457781
 08/12  12:00:00,298.546735688,36.7483027455,132.057999883,0.0,34.9340096728,67.7198543238,237.307822478,0.0,83.4695,153.838322478
 08/12  13:00:00,287.939722515,36.6635823434,131.233740299,0.0,34.9340096728,57.9733543238,228.488129323,0.0,75.1392,153.348929323
 08/12  14:00:00,286.379872487,36.6404459624,129.68495294,0.0,34.9340096728,57.9733543238,213.857093224,0.0,66.8089,147.048193224
 08/12  15:00:00,284.721981833,36.6919024021,127.984734906,0.0,34.9340096728,57.9733543238,228.578230824,0.0,75.1392,153.439030824
 08/12  16:00:00,314.615948825,36.5587376223,128.768281923,0.0,34.9340096728,62.9068543238,207.186013699,0.0,91.7998,115.386213699
 08/12  17:00:00,344.171550769,36.2172345013,130.96881571,0.0,34.9340096728,72.2186844194,192.37369205,3.63480846339,49.9818,138.757083587
 08/12  18:00:00,407.28058492,36.4669287718,127.509572138,0.0,87.0357390804,86.2600435998,226.600926758,5.82002531266,49.9818,170.799101445
 08/12  19:00:00,396.813467391,36.2388500722,122.426179701,0.0,102.000620287,77.6748002752,265.190673718,6.55146755831,33.3212,225.31800616
 08/12  20:00:00,418.601803376,36.1462871139,119.156398427,0.0,102.000620287,88.9820225341,265.376379554,7.05653190565,33.3212,224.998647649
 08/12  21:00:00,411.230652807,36.2072844213,118.72839461,0.0,102.000620287,91.6425454185,257.84674638,7.53408009666,24.9909,225.321766283
 08/12  22:00:00,356.57287385,36.1079842237,117.469380205,0.0,87.0357390804,65.871452062,356.338133517,7.91936663875,16.6606,331.758166878
 08/12  23:00:00,285.474020601,36.0215920161,120.060636484,0.0,42.6918050922,48.4199368926,206.052249064,8.82882299731,8.3303,188.893126066
 08/12  24:00:00,247.161455203,33.9884033004,125.273438779,0.0,27.7269238854,30.610668775,118.431561797,0.0622963926457,3.33212,115.037145405
 08/13  01:00:00,251.676607736,33.611176163,121.391674204,0.0,34.4311606118,33.1021868926,84.2795609721,0.133916806501,3.33212,80.8135241656
 08/13  02:00:00,220.439860637,32.9375562749,109.11412703,0.0,19.466279405,30.610668775,90.906711162,0.54803686471,3.33212,87.0265542973
 08/13  03:00:00,211.564350185,32.9375562749,100.331930123,0.0,19.466279405,30.610668775,84.6890662869,0.54296359063,3.33212,80.8139826962
 08/13  04:00:00,211.926216042,32.9375562749,94.1300625714,0.0,19.466279405,30.610668775,118.888840314,0.532501775882,3.33212,115.024218538
 08/13  05:00:00,220.412144125,32.9375562749,90.4552585877,0.0,19.466279405,30.610668775,147.277352334,0.527406241196,8.3303,138.419646093
 08/13  06:00:00,291.285522067,34.1500720736,101.2134026,0.0,42.6918050922,54.3732441037,213.792693606,0.194892414218,16.6606,196.937201192
 08/13  07:00:00,367.62734585,36.2475402972,123.338952205,0.0,49.3960418185,88.5934452969,368.719332095,11.0090805183,24.9909,332.719351577
 08/13  08:00:00,394.102267914,35.9962360909,118.212495585,0.0,57.6566862989,112.030105488,506.998381383,4.34807101652,33.3212,469.329110366
 08/13  09:00:00,334.086388656,36.4658524535,113.776283885,0.0,50.9524495726,81.1684271793,408.875049641,0.0,66.8089,342.066149641
 08/13  10:00:00,289.415179909,36.819260417,113.765433287,0.0,42.6918050922,68.9656133826,341.121880151,0.0,83.4695,257.652380151
 08/13  11:00:00,290.514792555,36.6934460765,118.712276901,0.0,38.286128036,68.9656133826,289.527225589,0.0,83.4695,206.057725589
 08/13  12:00:00,293.196952171,36.7646911378,122.100299466,0.0,38.286128036,68.9656133826,236.899522832,0.0,83.4695,153.430022832
 08/13  13:00:00,273.226488186,36.6385076729,121.193788577,0.0,31.5818913096,56.727595265,221.898469319,0.0,75.1392,146.759269319
 08/13  14:00:00,273.663632477,36.6299498863,121.628626664,0.0,31.5818913096,56.727595265,219.688026299,0.0,66.8089,152.879126299
 08/13  15:00:00,272.93018103,36.6579489983,120.995052888,0.0,31.5818913096,56.727595265,221.685009295,0.0,75.1392,146.545809295
 08/13  16:00:00,300.987697454,36.5221951742,120.004506546,0.0,31.5818913096,61.661095265,206.350355687,0.0,91.7998,114.550555687
 08/13  17:00:00,330.686129187,36.0393482898,122.318174498,0.0,31.5818913096,70.9729253606,193.402429579,3.9534225463,49.9818,139.467207033
 08/13  18:00:00,393.491076905,36.1246545181,123.327354463,0.0,80.3315023541,83.7685254822,226.884874895,6.34753750243,49.9818,170.555537392
 08/13  19:00:00,396.665372712,36.1404845285,122.380200242,0.0,102.000620287,77.6748002752,265.350107759,7.05737526919,33.3212,224.97153249
 08/13  20:00:00,425.04188177,36.1021383478,116.462389142,0.0,108.704857014,91.4735406516,265.269093368,7.56102627105,33.3212,224.386867097
 08/13  21:00:00,394.807638997,36.2548375827,111.656158771,0.0,95.2963835608,89.1510273009,253.598946749,8.04443397421,24.9909,220.563612775
 08/13  22:00:00,342.451700816,36.1664999608,112.579829934,0.0,80.3315023541,63.3799339444,353.572316233,8.5070183513,16.6606,328.404697881
 08/13  23:00:00,280.556330796,36.1070606756,115.034086374,0.0,42.6918050922,48.4199368926,206.712518428,10.0224072356,8.3303,188.359811193
 08/13  24:00:00,266.140994849,33.6650657541,135.552613716,0.0,34.4311606118,33.1021868926,118.522578856,0.0217156479274,3.33212,115.168743208
 08/14  01:00:00,243.932583256,33.8806241183,131.786408034,0.0,19.418418834,29.3649097162,84.3827824676,0.330179577649,3.33212,80.7204828899
 08/14  02:00:00,226.326947747,33.8806241183,122.176844385,0.0,12.7620426787,28.1191506574,90.5332273604,0.273484571269,3.33212,86.9276227891
 08/14  03:00:00,201.84654884,33.3417282078,99.064506518,0.0,12.7620426787,28.1191506574,84.1192301985,0.0731945135822,3.33212,80.7139156849
 08/14  04:00:00,199.774929115,33.0722802525,90.9635483168,0.0,12.7620426787,28.1191506574,114.758008525,0.307894645393,3.33212,111.117993879
 08/14  05:00:00,239.107553805,34.1500720736,100.476110748,0.0,25.5240853573,30.610668775,201.441567263,0.232262974752,8.3303,192.879004288
 08/14  06:00:00,338.022632814,34.9584159394,114.246832166,0.0,51.0481707146,78.1489452969,348.208069591,0.123588695354,16.6606,331.423880896
 08/14  07:00:00,403.030677015,35.9308420715,122.888557002,0.0,64.3609230253,109.708623606,473.276276513,12.0564985103,24.9909,436.228878002
 08/14  08:00:00,358.828870686,35.9258602776,121.037656266,0.0,51.0481707146,80.7689615957,379.875543078,4.90216059105,33.3212,341.652182487
 08/14  09:00:00,330.262087654,36.3645346168,120.196172234,0.0,51.0481707146,71.0224615957,324.05379404,0.0,66.8089,257.24489404
