Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/28  20:00:00,448.48298463,35.9944351351,129.767898782,0.0,115.40909374,92.7192997104,262.738395629,4.36700035457,33.3212,225.050195274
 08/28  21:00:00,423.066080903,36.0650077634,128.585255437,0.0,102.647051061,94.1340635361,359.033913685,4.69282298856,24.9909,329.350190696
 08/28  22:00:00,358.911049511,36.1214037612,132.09331621,0.0,77.122965704,65.871452062,272.589483436,5.19977188503,16.6606,250.729111551
 08/28  23:00:00,293.425500429,36.0623609796,135.42163136,0.0,38.286128036,48.4199368926,154.215606447,7.6153088906,8.3303,138.269997556
 08/28  24:00:00,186.834788426,32.8028322972,71.3795651847,0.0,25.5240853573,30.610668775,112.057842996,0.0805637335893,3.33212,108.645159263
 08/29  01:00:00,180.18511839,32.533384342,72.8537054172,0.0,19.418418834,29.3649097162,93.3889475895,3.12980484113,3.33212,86.9270227483
 08/29  02:00:00,175.85604921,32.9375562749,76.1160370329,0.0,12.7620426787,28.1191506574,90.1053957599,6.04524874417,3.33212,80.7280270157
 08/29  03:00:00,160.164550894,32.9375562749,60.7449445221,0.0,12.7620426787,28.1191506574,105.736485331,15.4562223395,3.33212,86.9481429915
 08/29  04:00:00,165.5850316,32.9375562749,59.0611583492,0.0,12.7620426787,28.1191506574,134.453353736,22.4620256371,3.33212,108.659208098
 08/29  05:00:00,216.631840601,33.611176163,81.7532437188,0.0,25.5240853573,30.610668775,222.501469502,21.3715311124,8.3303,192.79963839
 08/29  06:00:00,332.590367415,33.8267345272,107.749584543,0.0,51.0481707146,78.1489452969,365.344374904,20.5295453956,16.6606,328.154229508
 08/29  07:00:00,410.868873142,35.827038471,134.157173296,0.0,64.3609230253,109.708623606,481.663619353,16.1188750479,24.9909,440.553844305
 08/29  08:00:00,369.542867525,35.7802074871,134.07006645,0.0,51.0481707146,80.7689615957,377.244334592,2.75081603263,33.3212,341.172318559
 08/29  09:00:00,341.204114416,36.3535767937,132.11715442,0.0,51.0481707146,71.0224615957,328.623350275,0.00514245324683,66.8089,261.809307822
 08/29  10:00:00,292.02144061,36.4597065118,130.607520117,0.0,32.1804615127,65.7244621605,282.552660923,0.0194885352941,83.4695,199.063672388
 08/29  11:00:00,292.17932319,36.557902504,130.007635654,0.0,32.1804615127,65.7244621605,236.643397358,0.0314602790099,83.4695,153.142437079
 08/29  12:00:00,294.73711884,36.6067823646,133.215678816,0.0,32.1804615127,65.7244621605,236.982551436,0.0434391900528,83.4695,153.469612246
 08/29  13:00:00,286.806822057,36.578749739,135.010910268,0.0,32.1804615127,55.9779621605,221.807983516,0.0720200642755,75.1392,146.596763451
 08/29  14:00:00,287.332034946,36.6119281345,135.496758901,0.0,32.1804615127,55.9779621605,219.955348351,0.0664089294238,66.8089,153.080039422
 08/29  15:00:00,286.875366592,36.6428865331,135.018570581,0.0,32.1804615127,55.9779621605,221.593531322,0.0315026000934,75.1392,146.422828722
 08/29  16:00:00,315.118257196,36.4954036118,134.150892801,0.0,32.1804615127,60.9114621605,207.082416384,0.0,91.7998,115.282616384
 08/29  17:00:00,349.840592484,35.9947369677,134.342022766,0.0,32.1804615127,77.5397301883,222.421379829,2.27119272156,49.9818,170.168387107
 08/29  18:00:00,401.392429616,36.1031170106,131.838815712,0.0,77.122965704,86.2600435998,358.136492888,3.6162127081,49.9818,304.53848018
 08/29  19:00:00,410.706537584,36.1328744073,128.376454082,0.0,102.647051061,80.1663183927,264.090246629,4.07453265497,33.3212,226.694513974
 08/29  20:00:00,445.448655409,36.1135529797,126.649159374,0.0,115.40909374,92.7192997104,262.84298763,4.43317903398,33.3212,225.088608596
 08/29  21:00:00,421.521892121,36.168834758,126.718407215,0.0,102.647051061,94.1340635361,358.617021204,4.76145011939,24.9909,328.864671085
 08/29  22:00:00,357.363563558,36.1987700625,129.84691303,0.0,77.122965704,65.871452062,273.072051654,5.09930228153,16.6606,251.312149373
 08/29  23:00:00,292.681883696,36.1266420587,134.195362122,0.0,38.286128036,48.4199368926,153.743586375,7.12814285715,8.3303,138.285143517
 08/29  24:00:00,199.447559099,33.3417282078,83.1003376946,0.0,25.5240853573,30.610668775,112.007173771,0.014461266737,3.33212,108.660592504
 08/30  01:00:00,196.105701533,33.3417282078,87.4265088158,0.0,19.418418834,29.3649097162,93.4478351015,3.18754442438,3.33212,86.9281706772
 08/30  02:00:00,170.300056296,32.8028322972,70.5470065218,0.0,12.7620426787,28.1191506574,89.9915424049,5.92201839915,3.33212,80.7374040058
 08/30  03:00:00,171.170997668,32.8028322972,71.5339506242,0.0,12.7620426787,28.1191506574,96.1412443339,5.86238052406,3.33212,86.9467438099
 08/30  04:00:00,187.101384465,33.3417282078,80.3677772214,0.0,12.7620426787,28.1191506574,127.32282623,15.3239380918,3.33212,108.666768138
 08/30  05:00:00,204.595385406,33.3417282078,70.5824001988,0.0,25.5240853573,30.610668775,226.367315167,22.3662907643,8.3303,195.670724402
 08/30  06:00:00,338.825924693,34.7967471662,113.844765165,0.0,51.0481707146,78.1489452969,364.509546768,21.437733309,16.6606,326.411213459
 08/30  07:00:00,408.573544791,35.8244647522,132.870718013,0.0,64.3609230253,109.708623606,480.76977207,16.7765202865,24.9909,439.002351783
 08/30  08:00:00,369.488303897,35.7783422005,135.252071607,0.0,51.0481707146,80.7689615957,382.677787625,3.15933283144,33.3212,346.197254793
 08/30  09:00:00,342.149743833,36.3524041739,134.155795809,0.0,51.0481707146,71.0224615957,324.311908873,0.0,66.8089,257.503008873
 08/30  10:00:00,294.475990489,36.4480706486,134.029450348,0.0,32.1804615127,65.7244621605,289.107923847,0.0217231248105,83.4695,205.616700722
 08/30  11:00:00,295.2662661,36.5485939483,133.592652134,0.0,32.1804615127,65.7244621605,230.510425821,0.0381110468517,83.4695,147.002814775
 08/30  12:00:00,296.016966299,36.6077652366,135.42091349,0.0,32.1804615127,65.7244621605,236.98138197,0.0153180103586,83.4695,153.496563959
 08/30  13:00:00,288.111559434,36.5830018831,137.390518318,0.0,32.1804615127,55.9779621605,228.080477291,0.0106877900633,75.1392,152.930589501
 08/30  14:00:00,287.775964212,36.6150759898,136.55807258,0.0,32.1804615127,55.9779621605,213.622259307,0.0263660372742,66.8089,146.78699327
 08/30  15:00:00,287.411170417,36.6454715487,136.158513833,0.0,32.1804615127,55.9779621605,221.567298606,0.00106897788913,75.1392,146.427029628
 08/30  16:00:00,316.862718471,36.4541027723,136.440842345,0.0,32.1804615127,60.9114621605,207.117181263,0.0,91.7998,115.317381263
 08/30  17:00:00,351.385902032,35.9307166285,136.758723346,0.0,32.1804615127,77.5397301883,222.533159289,2.36042404373,49.9818,170.190935245
 08/30  18:00:00,403.892353536,36.0139783559,135.987193909,0.0,77.122965704,86.2600435998,359.454978391,3.75776320652,49.9818,305.715415185
 08/30  19:00:00,416.738731272,36.046997687,136.308918653,0.0,102.647051061,80.1663183927,263.318029222,4.2357561528,33.3212,225.761073069
 08/30  20:00:00,452.363441526,36.0186194869,136.544623062,0.0,115.40909374,92.7192997104,263.048110828,4.59621913841,33.3212,225.13069169
 08/30  21:00:00,425.825271193,36.0693915709,133.78434508,0.0,102.647051061,94.1340635361,363.551324228,4.93078337177,24.9909,333.629640856
 08/30  22:00:00,361.664442443,36.1155988061,136.499793017,0.0,77.122965704,65.871452062,271.496128999,7.61729343435,16.6606,247.218235565
 08/30  23:00:00,265.028548402,36.0391451816,109.138638338,0.0,38.286128036,48.4199368926,167.739247475,21.1381483113,8.3303,138.270799164
 08/30  24:00:00,180.533811337,32.9375562749,65.888400446,0.0,25.5240853573,30.610668775,142.354132094,23.9575834307,3.33212,115.064428664
 08/31  01:00:00,159.340478013,30.9166966104,54.201305764,0.0,19.418418834,29.3649097162,106.762441936,22.6968410291,3.33212,80.7334809073
 08/31  02:00:00,183.77785244,33.3417282078,83.9691494523,0.0,12.7620426787,28.1191506574,110.878129667,21.7744599672,3.33212,85.7715496993
 08/31  03:00:00,190.031245249,33.3417282078,90.0665116421,0.0,12.7620426787,28.1191506574,106.139826174,20.9000889794,3.33212,81.9076171947
 08/31  04:00:00,178.475296005,32.533384342,72.8174821562,0.0,12.7620426787,28.1191506574,132.068468482,20.0663832939,3.33212,108.669965188
 08/31  05:00:00,199.917349395,32.9375562749,66.4056700237,0.0,25.5240853573,30.610668775,223.553356191,19.4586842112,8.3303,195.76437198
 08/31  06:00:00,317.674267563,34.1500720736,93.5472175977,0.0,51.0481707146,78.1489452969,373.644887164,23.7306074959,16.6606,333.253679668
 08/31  07:00:00,394.984695618,35.9174147091,120.411779658,0.0,64.3609230253,109.708623606,495.76699901,31.6904706075,24.9909,439.085628403
 08/31  08:00:00,366.364963153,35.7706111607,134.184653356,0.0,51.0481707146,80.7689615957,396.061378451,23.1461819518,33.3212,339.593996499
 08/31  09:00:00,338.324387758,36.357794199,132.342748302,0.0,51.0481707146,71.0224615957,333.791490748,9.43327679279,66.8089,257.549313955
 08/31  10:00:00,292.038411365,36.4483781406,132.139987848,0.0,32.1804615127,65.7244621605,289.127292311,0.00229866985653,83.4695,205.655493641
 08/31  11:00:00,297.218414926,36.5109457737,135.433564784,0.0,32.1804615127,65.7244621605,237.374486165,0.191518460739,83.4695,153.713467704
 08/31  12:00:00,299.509269636,36.5750085419,138.754817975,0.0,32.1804615127,65.7244621605,235.238917379,0.168553912634,83.4695,151.600863466
 08/31  13:00:00,289.930470762,36.5843030998,138.446817374,0.0,32.1804615127,55.9779621605,223.702353585,0.0211949538945,75.1392,148.541958631
 08/31  14:00:00,290.562715177,36.6168773543,138.880534094,0.0,32.1804615127,55.9779621605,213.465861072,0.0121133429519,66.8089,146.644847729
 08/31  15:00:00,290.466392582,36.6438293156,138.769360026,0.0,32.1804615127,55.9779621605,228.075998051,0.0109609081844,75.1392,152.925837143
 08/31  16:00:00,318.265931649,36.4326836928,137.395768455,0.0,32.1804615127,60.9114621605,204.874506603,0.0,91.7998,113.074706603
 08/31  17:00:00,350.353638314,35.9149459251,134.964398892,0.0,32.1804615127,77.5397301883,217.653297757,1.93141221391,49.9818,165.740085543
 08/31  18:00:00,400.283989392,35.9838235955,130.877640087,0.0,77.122965704,86.2600435998,358.894564149,3.09449090259,49.9818,305.818273246
 08/31  19:00:00,410.744955644,36.0226816963,127.964565234,0.0,102.647051061,80.1663183927,266.963009625,3.49790474674,33.3212,230.143904878
 08/31  20:00:00,443.168473566,36.0158411402,123.936886167,0.0,115.40909374,92.7192997104,260.495832108,3.80097614572,33.3212,223.373655962
 08/31  21:00:00,417.552778977,36.0868982687,121.945087992,0.0,102.647051061,94.1340635361,359.968706936,4.10472192354,24.9909,330.873085012
 08/31  22:00:00,349.212169252,36.1556525348,120.059554408,0.0,77.122965704,65.871452062,275.855044696,4.4137627537,16.6606,254.780681942
 08/31  23:00:00,276.184400634,36.4433415952,114.845666035,0.0,38.286128036,48.4199368926,151.566712506,4.93880279295,8.3303,138.297609713
 08/31  24:00:00,256.273643386,33.9884033004,136.661655369,0.0,25.5240853573,30.610668775,112.061535051,0.0522846057202,3.33212,108.677130445
 09/01  01:00:00,274.560239037,33.8806241183,162.268700391,0.0,19.418418834,29.3649097162,90.4198363064,0.126298404118,3.33212,86.9614179023
 09/01  02:00:00,291.702064801,33.0183906614,188.968383883,0.0,12.7620426787,28.1191506574,84.0960525967,0.0119623166465,3.33212,80.7519702801
 09/01  03:00:00,280.402884844,34.635078393,174.558444474,0.0,12.7620426787,28.1191506574,90.4073525695,0.115480737564,3.33212,86.9597518319
 09/01  04:00:00,294.776373984,33.8267345272,182.919743525,0.0,12.7620426787,28.1191506574,112.148881092,0.116759979054,3.33212,108.700001113
 09/01  05:00:00,305.449230985,34.9584159394,164.612746209,0.0,25.5240853573,30.610668775,204.237906284,0.107852710045,8.3303,195.799753573
 09/01  06:00:00,396.452903656,34.1518240034,167.844874902,0.0,51.0481707146,78.1489452969,345.370185251,0.175712346087,16.6606,328.533872905
 09/01  07:00:00,450.005897981,51.8231578224,152.166420033,0.0,64.3609230253,109.708623606,465.40762018,1.17008285964,24.9909,439.24663732
 09/01  08:00:00,424.632528106,69.1437300619,152.166420033,0.0,51.0481707146,80.7689615957,378.091782438,0.0,33.3212,344.770582438
 09/01  09:00:00,391.112895142,64.9691074801,152.166420033,0.0,51.0481707146,71.0224615957,324.445603757,0.0,66.8089,257.636703757
 09/01  10:00:00,333.496330248,56.9479661801,151.297488377,0.0,32.1804615127,65.7244621605,289.158146045,0.0,83.4695,205.688646045
 09/01  11:00:00,320.91910532,49.4130651053,145.619705518,0.0,32.1804615127,65.7244621605,237.207018345,0.0,83.4695,153.737518345
 09/01  12:00:00,334.315880077,71.4385294127,137.700583417,0.0,32.1804615127,65.7244621605,230.318381873,0.0,83.4695,146.848881873
 09/01  13:00:00,302.32306408,58.5422856813,128.361641956,0.0,32.1804615127,55.9779621605,228.471239885,0.0,75.1392,153.332039885
 09/01  14:00:00,278.086194418,43.7890467702,118.92921352,0.0,32.1804615127,55.9779621605,213.270880411,0.0,66.8089,146.461980411
 09/01  15:00:00,268.831514053,38.5039281582,115.037457509,0.0,32.1804615127,55.9779621605,228.259714557,0.0,75.1392,153.120514557
 09/01  16:00:00,297.188672371,37.8417609926,115.580886931,0.0,32.1804615127,60.9114621605,200.714314864,0.0,91.7998,108.914514864
 09/01  17:00:00,330.506672101,36.9444459976,115.510868949,0.0,32.1804615127,77.5397301883,221.500282714,1.28956044525,49.9818,170.228922268
 09/01  18:00:00,383.676998297,36.8400003446,114.870236579,0.0,77.122965704,86.2600435998,358.332496613,2.41178760608,49.9818,305.938909007
 09/01  19:00:00,392.208964411,36.8388117649,110.62565294,0.0,102.647051061,80.1663183927,264.866613664,3.02068199402,33.3212,228.52473167
 09/01  20:00:00,425.995079027,36.7932350976,107.292299512,0.0,115.40909374,92.7192997104,261.086994096,3.62358042642,33.3212,224.14221367
 09/01  21:00:00,409.131294205,36.8256778667,113.08486806,0.0,102.647051061,94.1340635361,361.051044382,3.90473448982,24.9909,332.155409892
 09/01  22:00:00,346.871953289,36.7528352609,117.077216474,0.0,77.122965704,65.871452062,275.75107351,4.23943017902,16.6606,254.851043331
 09/01  23:00:00,287.547502399,36.5152218789,126.037302008,0.0,38.286128036,48.4199368926,151.265635032,4.60070947766,8.3303,138.334625554
 09/01  24:00:00,257.02518601,34.3117408467,135.182334965,0.0,25.5240853573,30.610668775,112.031241914,0.000669550801644,3.33212,108.698452363
 09/02  01:00:00,253.940942879,33.8267345272,130.449390627,0.0,27.7269238854,30.610668775,90.333357021,0.0308043326015,3.33212,86.9704326884
 09/02  02:00:00,232.293663445,34.3117408467,125.870477862,0.0,12.7620426787,28.1191506574,84.1743649405,0.0803735247591,3.33212,80.7618714157
 09/02  03:00:00,230.892472129,33.6650657541,125.14257331,0.0,12.7620426787,28.1191506574,90.3573917693,0.051586681201,3.33212,86.9736850881
 09/02  04:00:00,231.906548912,33.9884033004,119.150232425,0.0,12.7620426787,28.1191506574,112.156579077,0.111922661062,3.33212,108.712536416
 09/02  05:00:00,248.026730329,33.6650657541,123.404262417,0.0,12.7620426787,28.1191506574,146.742608338,0.0589991604232,8.3303,138.353309178
 09/02  06:00:00,326.149826351,34.635078393,128.171263227,0.0,42.6918050922,54.3732441037,213.43058586,0.131468338187,16.6606,196.638517521
 09/02  07:00:00,366.138459996,36.0527319362,131.273711556,0.0,42.6918050922,86.1019271793,365.379279915,6.84908903463,24.9909,333.53929088
 09/02  08:00:00,400.397156199,35.9967252326,124.472640519,0.0,57.6566862989,112.030105488,512.971153499,2.68618029284,33.3212,476.963773206
 09/02  09:00:00,348.928337121,36.3390794409,119.507075322,0.0,57.6566862989,83.6599452969,404.599115124,0.0,66.8089,337.790215124
 09/02  10:00:00,290.217719982,36.5130606277,115.16183291,0.0,42.6918050922,68.9656133826,341.181237456,0.0,83.4695,257.711737456
 09/02  11:00:00,279.244244889,36.4539632875,113.326863124,0.0,34.9340096728,67.7198543238,289.735633842,0.0,83.4695,206.266133842
 09/02  12:00:00,279.72632304,36.5561439035,114.332792813,0.0,34.9340096728,67.7198543238,237.426249095,0.0,83.4695,153.956749095
 09/02  13:00:00,270.501591062,36.4703454962,115.267286944,0.0,34.9340096728,57.9733543238,228.882047657,0.0,75.1392,153.742847657
 09/02  14:00:00,272.676649856,36.5326658075,116.701391911,0.0,34.9340096728,57.9733543238,220.370114465,0.0,66.8089,153.561214465
 09/02  15:00:00,275.213629842,36.7653123865,118.38079937,0.0,34.9340096728,57.9733543238,228.693799635,0.0,75.1392,153.554599635
 09/02  16:00:00,304.965499702,36.6961234978,118.948032229,0.0,34.9340096728,62.9068543238,207.217346395,0.0,91.7998,115.417546395
 09/02  17:00:00,327.492427384,36.1170244797,114.64642085,0.0,34.9340096728,72.2186844194,191.425576244,2.54392128088,49.9818,138.899854963
 09/02  18:00:00,400.510827096,36.2354075199,121.558158773,0.0,87.0357390804,86.2600435998,226.838391779,4.000596566,49.9818,172.855995213
 09/02  19:00:00,422.241946353,36.0468934657,139.797009784,0.0,102.000620287,77.6748002752,267.133327652,4.5891370679,33.3212,229.222990584
 09/02  20:00:00,448.294884371,35.9954488547,146.302576373,0.0,102.000620287,88.9820225341,263.277043516,4.99546057187,33.3212,224.960382944
 09/02  21:00:00,437.471746395,36.0643802417,145.181090685,0.0,102.000620287,91.6425454185,257.932520767,5.34062794157,24.9909,227.600992825
 09/02  22:00:00,382.791331523,36.0130092687,143.817018384,0.0,87.0357390804,65.871452062,346.749890214,5.67173914685,16.6606,324.417551067
 09/02  23:00:00,304.978475816,35.9411292451,139.705692971,0.0,42.6918050922,48.4199368926,210.73042061,6.50421220854,8.3303,195.895908401
 09/02  24:00:00,189.527983978,33.3417282078,66.5810511589,0.0,27.7269238854,30.610668775,118.453435849,0.0162092758956,3.33212,115.105106573
 09/03  01:00:00,208.333158839,33.3417282078,76.4699686181,0.0,34.4311606118,33.1021868926,84.2510064094,0.0532649798924,3.33212,80.8656214295
 09/03  02:00:00,216.938269192,31.7250404762,106.427833128,0.0,19.466279405,30.610668775,98.7341547089,8.33066632366,3.33212,87.0713683852
 09/03  03:00:00,228.56504948,32.533384342,118.30008395,0.0,19.466279405,30.610668775,105.791290651,15.3749973964,3.33212,87.0841732544
 09/03  04:00:00,236.21035061,33.3417282078,118.667775705,0.0,19.466279405,30.610668775,127.057904055,15.0101973979,3.33212,108.715586657
 09/03  05:00:00,251.300585655,32.533384342,122.825616761,0.0,19.466279405,30.610668775,161.498135561,14.6378171545,8.3303,138.530018406
 09/03  06:00:00,318.194788251,34.1500720736,124.808267383,0.0,42.6918050922,54.3732441037,234.028981086,14.2663634031,16.6606,203.102017683
 09/03  07:00:00,359.489949773,36.3025260209,118.081940389,0.0,49.3960418185,88.5934452969,365.494427499,11.2710179359,24.9909,329.232509563
 09/03  08:00:00,392.511680347,35.99338983,118.787972512,0.0,57.6566862989,112.030105488,510.664304175,2.83693016779,33.3212,474.506174007
 09/03  09:00:00,339.637304904,36.41885934,120.577743857,0.0,50.9524495726,81.1684271793,411.652484272,0.0,66.8089,344.843584272
 09/03  10:00:00,299.926633113,36.7243597208,124.560093454,0.0,42.6918050922,68.9656133826,343.349018905,0.0,83.4695,259.879518905
 09/03  11:00:00,299.75465125,36.6644900074,128.27517308,0.0,38.286128036,68.9656133826,289.826741334,0.0,83.4695,206.357241334
 09/03  12:00:00,301.142309648,36.7184082577,130.318696061,0.0,38.286128036,68.9656133826,237.058828343,0.0,83.4695,153.589328343
 09/03  13:00:00,283.670078867,36.6053580506,131.780797607,0.0,31.5818913096,56.727595265,226.62463583,0.0596807315996,75.1392,151.425755099
 09/03  14:00:00,285.10962015,36.6319658581,133.121412856,0.0,31.5818913096,56.727595265,215.781068928,0.312080593754,66.8089,148.660088334
 09/03  15:00:00,285.889337083,36.6607806167,133.880309356,0.0,31.5818913096,56.727595265,222.351040507,0.694581689566,75.1392,146.517258818
 09/03  16:00:00,316.313529471,36.4449439545,135.264647269,0.0,31.5818913096,61.661095265,208.13018016,0.94930642462,91.7998,115.381073735
 09/03  17:00:00,344.879307942,35.9119288442,136.684152141,0.0,31.5818913096,70.9729253606,199.530875011,4.05695196006,49.9818,145.492123051
 09/03  18:00:00,403.886001721,35.9499598153,134.022698824,0.0,80.3315023541,83.7685254822,225.089583656,4.34723971554,49.9818,170.76054394
 09/03  19:00:00,409.017368618,35.9250235546,126.736013425,0.0,102.000620287,77.6748002752,263.541291202,4.86129770747,33.3212,225.358793494
 09/03  20:00:00,435.732255015,35.8996594443,124.873470053,0.0,108.704857014,91.4735406516,263.347534542,5.27739638053,33.3212,224.748938161
 09/03  21:00:00,407.182691476,36.0431142885,125.296090963,0.0,95.2963835608,89.1510273009,256.001984201,5.63832057068,24.9909,225.37276363
 09/03  22:00:00,355.60131599,35.9992810982,128.053879475,0.0,80.3315023541,63.3799339444,352.790961358,8.19734522681,16.6606,327.933016131
 09/03  23:00:00,293.883596431,35.9484096012,131.305737823,0.0,42.6918050922,48.4199368926,211.335665217,10.4344716269,8.3303,192.57089359
 09/03  24:00:00,214.512199347,32.9375562749,87.4995534063,0.0,34.4311606118,33.1021868926,127.389085574,8.79906801074,3.33212,115.257897563
 09/04  01:00:00,228.853351498,33.3417282078,101.473469949,0.0,34.4311606118,33.1021868926,100.378539036,16.1840222552,3.33212,80.8623967804
 09/04  02:00:00,169.163224106,30.9166966104,62.627019004,0.0,19.466279405,30.610668775,106.174446612,15.7579338944,3.33212,87.0843927175
 09/04  03:00:00,188.190581304,30.9166966104,81.6393710436,0.0,19.466279405,30.610668775,111.83353231,21.4170279966,3.33212,87.0843843134
 09/04  04:00:00,213.776128185,33.3417282078,97.7842910119,0.0,19.466279405,30.610668775,137.166364357,25.093967681,3.33212,108.740276676
 09/04  05:00:00,221.142174262,32.533384342,93.8651132949,0.0,19.466279405,30.610668775,171.317456631,24.010935096,8.3303,138.976221535
 09/04  06:00:00,303.717119532,34.1500720736,111.515819783,0.0,42.6918050922,54.3732441037,243.522336252,22.9860841065,16.6606,203.875652145
 09/04  07:00:00,373.088699988,36.2309628934,132.784559034,0.0,49.3960418185,88.5934452969,370.29311683,13.6594780175,24.9909,331.642738813
 09/04  08:00:00,402.510133762,35.8679210915,129.077503118,0.0,57.6566862989,112.030105488,507.497197957,2.74478723297,33.3212,471.431210724
 09/04  09:00:00,345.201580397,36.3694642258,125.307170451,0.0,50.9524495726,81.1684271793,413.003083813,0.0735451750696,66.8089,346.120638638
 09/04  10:00:00,302.700795575,36.5700446712,127.301799328,0.0,42.6918050922,68.9656133826,342.540221066,0.821366041915,83.4695,258.249355025
 09/04  11:00:00,303.049739987,36.6062497726,131.354883819,0.0,38.286128036,68.9656133826,291.195782737,1.23005202652,83.4695,206.496230711
 09/04  12:00:00,304.245650542,36.6642320123,133.260563282,0.0,38.286128036,68.9656133826,238.141419329,1.15390960123,83.4695,153.518009727
 09/04  13:00:00,285.642233546,36.5871728142,133.654164043,0.0,31.5818913096,56.727595265,230.689261248,1.94821341029,75.1392,153.601847837
 09/04  14:00:00,288.542148806,36.6172688749,136.505401192,0.0,31.5818913096,56.727595265,215.087088494,1.73771380863,66.8089,146.540474685
 09/04  15:00:00,289.96899146,36.6463291277,137.910526195,0.0,31.5818913096,56.727595265,229.828179512,1.47475694561,75.1392,153.214222566
 09/04  16:00:00,316.308076574,36.4417185421,135.207501195,0.0,31.5818913096,61.661095265,209.007199256,1.86068955121,91.7998,115.346709705
 09/04  17:00:00,343.685268835,35.9269783209,135.413079482,0.0,31.5818913096,70.9729253606,193.945009964,5.05335582729,49.9818,138.909854136
 09/04  18:00:00,404.598207702,35.987233793,134.597774477,0.0,80.3315023541,83.7685254822,226.465135602,4.76859424943,49.9818,171.714741352
 09/04  19:00:00,414.619777052,35.9994657915,132.211923995,0.0,102.000620287,77.6748002752,264.972798853,4.83082395974,33.3212,226.820774894
 09/04  20:00:00,439.405821541,35.9670739269,128.349243878,0.0,108.704857014,91.4735406516,260.993190221,5.22823612097,33.3212,222.4437541
 09/04  21:00:00,412.236501446,36.110029555,129.609948717,0.0,95.2963835608,89.1510273009,256.052258821,5.63432726739,24.9909,225.427031553
 09/04  22:00:00,360.998872642,36.0553876767,132.411859571,0.0,80.3315023541,63.3799339444,357.755671935,8.27391050482,16.6606,332.82116143
 09/04  23:00:00,298.450237483,35.9995480194,134.186294295,0.0,42.6918050922,48.4199368926,208.920603123,10.3693377632,8.3303,190.22096536
 09/04  24:00:00,223.11603509,33.1396422413,94.8368120121,0.0,34.4311606118,33.1021868926,117.235417618,0.040876846245,3.33212,113.862420772
 09/05  01:00:00,195.171474589,32.8028322972,86.9070104448,0.0,19.418418834,29.3649097162,90.4214546245,0.104507081355,3.33212,86.9848275431
 09/05  02:00:00,198.228966294,33.3417282078,97.2972036391,0.0,12.7620426787,28.1191506574,84.1771986413,0.0750093943151,3.33212,80.770069247
 09/05  03:00:00,182.224931695,32.9375562749,82.310292804,0.0,12.7620426787,28.1191506574,90.7169711794,0.391247342094,3.33212,86.9936038373
 09/05  04:00:00,195.305987202,33.3417282078,87.6338161222,0.0,12.7620426787,28.1191506574,112.177277738,0.0982769654879,3.33212,108.746880772
 09/05  05:00:00,212.686851088,32.8028322972,78.0831471889,0.0,25.5240853573,30.610668775,204.480920062,0.131076003493,8.3303,196.019544058
 09/05  06:00:00,346.117928251,34.7967471662,119.115563707,0.0,51.0481707146,78.1489452969,350.924637955,0.190308307059,16.6606,334.073729648
 09/05  07:00:00,413.499605081,35.8313119127,135.652675588,0.0,64.3609230253,109.708623606,476.259265194,8.44974746594,24.9909,442.818617728
 09/05  08:00:00,373.864058753,35.7879443282,137.778532016,0.0,51.0481707146,80.7689615957,375.568031221,3.55012587424,33.3212,338.696705347
 09/05  09:00:00,347.512172616,36.3523976276,139.088036992,0.0,51.0481707146,71.0224615957,329.604777956,0.0546094881358,66.8089,262.741268468
 09/05  10:00:00,300.493695353,36.4514064722,140.139240628,0.0,32.1804615127,65.7244621605,289.716498895,1.86003011256,83.4695,204.386968782
 09/05  11:00:00,301.587831423,36.5594402415,140.034563564,0.0,32.1804615127,65.7244621605,236.517668961,1.98833462099,83.4695,151.05983434
 09/05  12:00:00,301.476567775,36.621717471,140.06975245,0.0,32.1804615127,65.7244621605,238.798251683,1.68944162805,83.4695,153.639310055
 09/05  13:00:00,291.745576875,36.5862224134,139.944625711,0.0,32.1804615127,55.9779621605,229.659010352,1.0844578666,75.1392,153.435352485
 09/05  14:00:00,292.241191172,36.6150229386,140.4028095,0.0,32.1804615127,55.9779621605,215.027870186,1.65422642744,66.8089,146.564743759
 09/05  15:00:00,292.339377769,36.6434527195,140.555624655,0.0,32.1804615127,55.9779621605,230.154314816,1.77598758322,75.1392,153.239127233
 09/05  16:00:00,321.570964425,36.477553271,140.972553886,0.0,32.1804615127,60.9114621605,204.878080995,0.490763134186,91.7998,112.587517861
 09/05  17:00:00,355.540144999,35.961529542,140.74807964,0.0,32.1804615127,77.5397301883,222.143776427,3.82143892943,49.9818,168.340537498
 09/05  18:00:00,407.149718866,36.051545666,138.270413968,0.0,77.122965704,86.2600435998,364.86581487,5.15583541748,49.9818,309.728179452
 09/05  19:00:00,421.957378721,36.0775517659,137.989712687,0.0,102.647051061,80.1663183927,267.639613374,5.76124566311,33.3212,228.557167711
 09/05  20:00:00,453.577580837,36.059431575,136.270520892,0.0,115.40909374,92.7192997104,265.018124139,6.18991175108,33.3212,225.507012388
 09/05  21:00:00,427.265487454,36.1263831505,132.638975105,0.0,102.647051061,94.1340635361,366.166636773,6.58525813981,24.9909,334.590478633
 09/05  22:00:00,362.571115765,36.17007917,134.424332486,0.0,77.122965704,65.871452062,272.429396274,8.04914200175,16.6606,247.719654272
 09/05  23:00:00,296.12079257,36.1073342957,136.494766715,0.0,38.286128036,48.4199368926,164.632303449,11.326280753,8.3303,144.975722696
 09/05  24:00:00,219.327446495,33.3417282078,101.636860712,0.0,25.5240853573,30.610668775,112.114674317,0.0259074098351,3.33212,108.756646907
 09/06  01:00:00,213.380277184,33.3417282078,103.110865791,0.0,19.418418834,29.3649097162,90.3905882864,0.0555202796077,3.33212,87.0029480068
 09/06  02:00:00,193.402316821,33.3417282078,91.809747423,0.0,12.7620426787,28.1191506574,84.2007483469,0.0795995688485,3.33212,80.789028778
 09/06  03:00:00,190.974155364,33.3417282078,89.4748338933,0.0,12.7620426787,28.1191506574,90.440335181,0.0990411559497,3.33212,87.009174025
 09/06  04:00:00,200.77578533,33.0722802525,92.7832144255,0.0,12.7620426787,28.1191506574,112.342885421,0.253857746939,3.33212,108.756907674
 09/06  05:00:00,247.503710336,33.8806241183,109.918725876,0.0,25.5240853573,30.610668775,204.764726876,0.36950528238,8.3303,196.064921594
 09/06  06:00:00,354.266948401,34.9584159394,124.625246325,0.0,51.0481707146,78.1489452969,351.053747228,0.125131564885,16.6606,334.268015663
 09/06  07:00:00,409.063466748,35.8696345982,128.943240939,0.0,64.3609230253,109.708623606,478.184498753,9.95169362015,24.9909,443.241905133
 09/06  08:00:00,367.683923128,35.8655066984,130.466871286,0.0,51.0481707146,80.7689615957,377.482199743,4.18524762063,33.3212,339.975752122
 09/06  09:00:00,339.288168644,36.345617791,129.336368693,0.0,51.0481707146,71.0224615957,331.546310526,0.0174581363688,66.8089,264.71995239
 09/06  10:00:00,288.879058215,36.521864793,127.390480395,0.0,32.1804615127,65.7244621605,290.438822791,0.998275765322,83.4695,205.971047025
 09/06  11:00:00,286.390681768,36.6062076636,124.161604962,0.0,32.1804615127,65.7244621605,238.217407705,0.882212374196,83.4695,153.865695331
 09/06  12:00:00,283.467383472,36.7091947602,121.834590718,0.0,32.1804615127,65.7244621605,231.299686537,0.853470990417,83.4695,146.976715547
 09/06  13:00:00,272.41758479,36.7233678506,120.45770703,0.0,32.1804615127,55.9779621605,229.408277392,0.79517075158,75.1392,153.473906641
 09/06  14:00:00,269.528526936,36.7322656207,117.546964374,0.0,32.1804615127,55.9779621605,219.150595358,0.734115662031,66.8089,151.607579696
 09/06  15:00:00,269.572061514,36.7152023843,117.617814697,0.0,32.1804615127,55.9779621605,223.831230915,0.441781048525,75.1392,148.250249866
 09/06  16:00:00,298.584811255,36.6931673949,117.406093274,0.0,32.1804615127,60.9114621605,207.197958021,0.0,91.7998,115.398158021
 09/06  17:00:00,333.003845885,36.1221363954,117.362737366,0.0,32.1804615127,77.5397301883,223.950046154,3.53423530176,49.9818,170.434010853
 09/06  18:00:00,384.294365791,36.2103744313,114.665147738,0.0,77.122965704,86.2600435998,362.252884481,5.62313624338,49.9818,306.647948237
 09/06  19:00:00,400.666471276,36.2527004822,114.85492931,0.0,102.647051061,80.1663183927,265.835145505,6.29012952673,33.3212,226.223815978
 09/06  20:00:00,436.518172412,36.2157368536,117.060542995,0.0,115.40909374,92.7192997104,266.955810054,6.74550896868,33.3212,226.889101085
 09/06  21:00:00,411.522367045,36.2865089097,115.683147022,0.0,102.647051061,94.1340635361,366.533639456,7.16574519382,24.9909,334.376994262
 09/06  22:00:00,347.034367077,36.3057636695,117.751805598,0.0,77.122965704,65.871452062,278.616332328,7.59455968085,16.6606,254.361172647
 09/06  23:00:00,283.632001229,36.1889109723,122.514244502,0.0,38.286128036,48.4199368926,157.187348876,10.4269242385,8.3303,138.430124638
 09/06  24:00:00,228.57920463,33.3417282078,110.352483158,0.0,25.5240853573,30.610668775,118.519527049,0.0152800897781,3.33212,115.172126959
 09/07  01:00:00,213.353651568,33.3417282078,102.603061341,0.0,19.418418834,29.3649097162,84.4502277822,0.322656088357,3.33212,80.7954516939
 09/07  02:00:00,205.404788393,33.611176163,102.031064283,0.0,12.7620426787,28.1191506574,90.5187117559,0.1800780261,3.33212,87.0065137298
 09/07  03:00:00,207.354008617,33.8806241183,103.462120113,0.0,12.7620426787,28.1191506574,84.391378343,0.257869232499,3.33212,80.8013891105
 09/07  04:00:00,198.175411941,33.0722802525,89.3973599942,0.0,12.7620426787,28.1191506574,118.784033558,0.268588335454,3.33212,115.183325223
 09/07  05:00:00,218.801645503,33.0722802525,82.7676247935,0.0,25.5240853573,30.610668775,204.73646545,0.287410464665,8.3303,196.118754985
 09/07  06:00:00,342.003625125,34.7967471662,111.111378808,0.0,51.0481707146,78.1489452969,350.743742629,0.239871001693,16.6606,333.843271628
 09/07  07:00:00,406.225686305,35.8699092734,127.561936345,0.0,64.3609230253,109.708623606,479.349071112,10.7228903567,24.9909,443.635280755
 09/07  08:00:00,365.263642983,35.7985447362,128.191936549,0.0,51.0481707146,80.7689615957,377.57538014,4.46736243838,33.3212,339.786817702
 09/07  09:00:00,337.954004185,36.3514099272,127.968951085,0.0,51.0481707146,71.0224615957,331.418645386,0.0,66.8089,264.609745386
 09/07  10:00:00,289.711100145,36.4424650881,128.330262826,0.0,32.1804615127,65.7244621605,290.881939101,0.968957980018,83.4695,206.443481121
 09/07  11:00:00,289.048677549,36.525029241,126.901106658,0.0,32.1804615127,65.7244621605,237.76801955,2.19076684591,83.4695,152.107752704
 09/07  12:00:00,287.193487987,36.5943901771,125.686006683,0.0,32.1804615127,65.7244621605,235.337111213,2.4202757422,83.4695,149.44733547
 09/07  13:00:00,278.469714191,36.5755148151,126.704668799,0.0,32.1804615127,55.9779621605,230.598106862,1.95186710153,75.1392,153.50703976
 09/07  14:00:00,280.040187336,36.6077588596,128.252610171,0.0,32.1804615127,55.9779621605,219.053304873,2.06956095128,66.8089,150.174843922
 09/07  15:00:00,280.92154393,36.6368105105,129.114126882,0.0,32.1804615127,55.9779621605,227.103048454,2.21405262664,75.1392,149.749795828
 09/07  16:00:00,310.913548624,36.4610023381,130.038665902,0.0,32.1804615127,60.9114621605,207.611035045,0.393286330106,91.7998,115.417948715
 09/07  17:00:00,344.339409779,35.9469432032,128.953750628,0.0,32.1804615127,77.5397301883,225.085192311,4.62569753952,49.9818,170.477694772
 09/07  18:00:00,395.265957316,36.0373277187,126.200644725,0.0,77.122965704,86.2600435998,363.484958375,6.67464183801,49.9818,306.828516537
 09/07  19:00:00,418.48867648,36.0453003728,133.124728894,0.0,102.647051061,80.1663183927,275.158044895,14.0678006936,33.3212,227.769044201
 09/07  20:00:00,430.156499665,36.0114751824,116.045586019,0.0,115.40909374,92.7192997104,307.697951973,44.368376409,33.3212,230.008375564
 09/07  21:00:00,412.127849778,36.0600145539,122.148052629,0.0,102.647051061,94.1340635361,416.288533219,55.9456576715,24.9909,335.351975548
 09/07  22:00:00,359.670024151,36.1091462024,135.859849701,0.0,77.122965704,65.871452062,309.539252762,43.7436828505,16.6606,249.134969912
 09/07  23:00:00,292.096665837,36.0380637428,135.537393298,0.0,38.286128036,48.4199368926,178.987818437,30.9230742023,8.3303,139.734444235
 09/07  24:00:00,177.521177764,32.9375562749,62.799945179,0.0,25.5240853573,30.610668775,148.485074104,31.1816992553,3.33212,113.971254849
 09/08  01:00:00,153.341758655,30.9166966104,48.1953268478,0.0,19.418418834,29.3649097162,130.482764515,40.1391131062,3.33212,87.0115314091
 09/08  02:00:00,155.632442225,33.3417282078,55.9961305425,0.0,12.7620426787,28.1191506574,140.583946527,56.4455988037,3.33212,80.8062277235
 09/08  03:00:00,158.89008117,33.3417282078,59.2598475313,0.0,12.7620426787,28.1191506574,154.492490119,64.1427525024,3.33212,87.0176176168
 09/08  04:00:00,168.017071272,31.7250404762,62.7751091869,0.0,12.7620426787,28.1191506574,176.296799515,64.1692931642,3.33212,108.79538635
 09/08  05:00:00,205.906753914,32.533384342,72.2584724821,0.0,25.5240853573,30.610668775,265.865426848,61.3363606573,8.3303,196.198766191
 09/08  06:00:00,334.83306657,34.9584159394,106.385894389,0.0,51.0481707146,78.1489452969,407.110010142,55.7117708883,16.6606,334.737639254
 09/08  07:00:00,409.632838559,35.7982883904,134.164239963,0.0,64.3609230253,109.708623606,520.173494017,51.0517947125,24.9909,444.130799305
 09/08  08:00:00,354.453362711,35.7667598052,121.746518996,0.0,51.0481707146,80.7689615957,407.594688541,28.4783574654,33.3212,345.795131076
 09/08  09:00:00,336.742302529,36.347962838,131.036728547,0.0,51.0481707146,71.0224615957,337.755662423,10.7962714688,66.8089,260.150490954
 09/08  10:00:00,293.100254153,36.4373842043,134.787536979,0.0,32.1804615127,65.7244621605,293.317652436,3.75750064284,83.4695,206.090651793
 09/08  11:00:00,290.552881089,36.4926672727,129.169394441,0.0,32.1804615127,65.7244621605,240.052979689,2.64811298912,83.4695,153.9353667
 09/08  12:00:00,286.566808071,36.5336321583,125.16018235,0.0,32.1804615127,65.7244621605,239.71460597,2.51795248462,83.4695,153.727153486
 09/08  13:00:00,279.044736901,36.5683301415,127.316326165,0.0,32.1804615127,55.9779621605,227.834425083,2.4538782606,75.1392,150.241346822
 09/08  14:00:00,280.729641513,36.5989090519,128.965702345,0.0,32.1804615127,55.9779621605,219.111215648,2.36316440727,66.8089,149.93915124
 09/08  15:00:00,278.255202846,36.6292002727,126.462485242,0.0,32.1804615127,55.9779621605,230.389302014,1.92978488191,75.1392,153.320317133
 09/08  16:00:00,308.163276614,36.3957457915,127.331120342,0.0,32.1804615127,60.9114621605,201.261643614,0.430151897041,91.7998,109.031691717
 09/08  17:00:00,343.943691409,35.8899174785,128.567106344,0.0,32.1804615127,77.5397301883,223.796047619,2.66463215544,49.9818,171.149615464
 09/08  18:00:00,396.185234452,35.9527829327,126.800654227,0.0,77.122965704,86.2600435998,366.900100576,4.13351997552,49.9818,312.7847806
 09/08  19:00:00,413.298830661,35.9755066141,125.569044289,0.0,102.647051061,80.1663183927,265.030858774,3.90564448021,33.3212,227.804014294
 09/08  20:00:00,445.026885514,35.9730000474,126.393673646,0.0,115.40909374,92.7192997104,263.320014864,4.23931567958,33.3212,225.759499185
 09/08  21:00:00,421.491966619,36.0439558063,126.454858343,0.0,102.647051061,94.1340635361,364.786776244,4.56103937855,24.9909,335.234836866
 09/08  22:00:00,356.717440192,36.1058369763,128.07635778,0.0,77.122965704,65.871452062,278.755126585,6.55679845675,16.6606,255.537728128
 09/08  23:00:00,290.954832636,36.0514532323,130.467040182,0.0,38.286128036,48.4199368926,155.694526075,8.85518279783,8.3303,138.509043277
 09/08  24:00:00,202.074580178,33.0722802525,84.903768037,0.0,25.5240853573,30.610668775,118.685735595,0.149755819428,3.33212,115.203859775
 09/09  01:00:00,217.629356798,33.3417282078,97.5744460394,0.0,27.7269238854,30.610668775,84.185984334,0.0393721207612,3.33212,80.8144922132
 09/09  02:00:00,183.243051556,32.9375562749,81.7405498166,0.0,12.7620426787,28.1191506574,90.6837716243,0.321783851322,3.33212,87.0298677729
 09/09  03:00:00,189.049779981,33.3417282078,86.7328200563,0.0,12.7620426787,28.1191506574,84.219817193,0.0663859371921,3.33212,80.8213112558
 09/09  04:00:00,194.570905205,33.3417282078,85.6237918971,0.0,12.7620426787,28.1191506574,118.644160616,0.0854759860408,3.33212,115.22656463
 09/09  05:00:00,193.573387442,32.8028322972,73.6127389101,0.0,12.7620426787,28.1191506574,146.991410049,0.111719245113,8.3303,138.549390804
 09/09  06:00:00,300.890801811,34.3117408467,102.730402324,0.0,42.6918050922,54.3732441037,214.387542402,0.12768995606,16.6606,197.599252446
 09/09  07:00:00,363.972536889,35.8857920974,130.086515134,0.0,42.6918050922,86.1019271793,367.479927518,7.4550909118,24.9909,335.033936607
 09/09  08:00:00,402.779296174,35.8351358744,127.619678652,0.0,57.6566862989,112.030105488,516.222911844,3.14633906724,33.3212,479.755372777
 09/09  09:00:00,356.819127903,36.3380688356,128.091554048,0.0,57.6566862989,83.6599452969,413.791199314,0.0919965806885,66.8089,346.890302733
 09/09  10:00:00,304.784955772,36.4503631983,130.191083294,0.0,42.6918050922,68.9656133826,344.786273554,2.35986939333,83.4695,258.95690416
 09/09  11:00:00,300.131597185,36.5476640962,134.241030553,0.0,34.9340096728,67.7198543238,293.748245956,3.57388291358,83.4695,206.704863042
 09/09  12:00:00,302.584279324,36.6132917162,136.902848307,0.0,34.9340096728,67.7198543238,246.456878056,3.74853871284,83.4695,159.238839343
 09/09  13:00:00,294.513155319,36.5687374296,138.017658727,0.0,34.9340096728,57.9733543238,232.671548673,3.38547758005,75.1392,154.146871093
 09/09  14:00:00,295.756928898,36.5981096167,139.487797501,0.0,34.9340096728,57.9733543238,218.567881351,3.24262561683,66.8089,148.516355734
 09/09  15:00:00,295.120823106,36.6270348108,139.041349751,0.0,34.9340096728,57.9733543238,232.26122759,3.35186471406,75.1392,153.770162876
 09/09  16:00:00,324.660167792,36.3933808116,139.784685397,0.0,34.9340096728,62.9068543238,211.281974989,3.8469156791,91.7998,115.63525931
 09/09  17:00:00,351.800058612,35.9214477787,139.713229148,0.0,34.9340096728,72.2186844194,202.604597188,6.94295822107,49.9818,145.679838967
 09/09  18:00:00,414.941318562,36.1005105589,136.90633576,0.0,87.0357390804,86.2600435998,232.491394943,6.18358522719,49.9818,176.326009716
 09/09  19:00:00,418.875553374,35.903281697,136.108708568,0.0,102.000620287,77.6748002752,267.687409723,6.29175777873,33.3212,228.074451944
 09/09  20:00:00,435.253455356,35.8584213217,136.829734308,0.0,102.000620287,88.9820225341,265.988589589,6.81929961032,33.3212,225.848089979
 09/09  21:00:00,425.503917038,35.9170983205,137.48549233,0.0,102.000620287,91.6425454185,258.504885118,7.33499751587,24.9909,226.178987602
 09/09  22:00:00,372.524271914,35.8827159315,138.006418174,0.0,87.0357390804,65.871452062,360.811803121,10.2933000641,16.6606,333.857903057
 09/09  23:00:00,300.674555833,35.81731779,140.015869172,0.0,42.6918050922,48.4199368926,219.890665151,15.0433304949,8.3303,196.517034656
 09/09  24:00:00,197.826709131,32.9375562749,80.7355012448,0.0,27.7269238854,30.610668775,130.754279536,12.1955910376,3.33212,115.226568498
 09/10  01:00:00,172.17178669,30.9166966104,48.2299776938,0.0,34.4311606118,33.1021868926,108.848617463,24.3007300333,3.33212,81.2157674296
 09/10  02:00:00,162.735769037,30.9166966104,56.2875391001,0.0,19.466279405,30.610668775,122.016521341,31.8419113804,3.33212,86.8424899602
 09/10  03:00:00,171.625979706,33.3417282078,62.7325742413,0.0,19.466279405,30.610668775,132.23347707,41.7406598678,3.33212,87.1606972021
 09/10  04:00:00,174.322036665,30.9166966104,61.2758678155,0.0,19.466279405,30.610668775,166.516848373,47.9603020283,3.33212,115.224426345
 09/10  05:00:00,192.590120789,33.3417282078,64.8838431588,0.0,19.466279405,30.610668775,194.493521031,47.4118356757,8.3303,138.751385355
 09/10  06:00:00,272.151481674,34.4734096199,77.3907523871,0.0,42.6918050922,54.3732441037,272.498973742,51.295146448,16.6606,204.543227294
 09/10  07:00:00,349.675917889,36.0596276722,111.269912542,0.0,49.3960418185,88.5934452969,411.8462906,51.4884158003,24.9909,335.3669748
 09/10  08:00:00,406.007709272,35.8637397274,135.825957556,0.0,57.6566862989,112.030105488,547.09257403,36.9848080209,33.3212,476.786566009
 09/10  09:00:00,347.767359506,36.3633870401,132.642611777,0.0,50.9524495726,81.1684271793,429.463895322,19.1947485713,66.8089,343.460246751
 09/10  10:00:00,307.222702109,36.5945445091,135.874845215,0.0,42.6918050922,68.9656133826,354.101375277,4.07125720793,83.4695,266.560618069
 09/10  11:00:00,306.019190013,36.6273423118,137.541000261,0.0,38.286128036,68.9656133826,291.313712379,1.02488161944,83.4695,206.81933076
 09/10  12:00:00,305.894134237,36.6786803764,137.48575827,0.0,38.286128036,68.9656133826,237.71170952,0.431059005753,83.4695,153.811150515
 09/10  13:00:00,287.871442606,36.5922691263,137.750847099,0.0,31.5818913096,56.727595265,230.483514847,1.54218769662,75.1392,153.80212715
 09/10  14:00:00,289.646303827,36.6211665304,138.713389919,0.0,31.5818913096,56.727595265,217.54657255,2.25992441953,66.8089,148.47774813
 09/10  15:00:00,290.177378213,36.6509649818,138.473078927,0.0,31.5818913096,56.727595265,228.998616752,2.20124831413,75.1392,151.658168438
 09/10  16:00:00,319.733173518,36.416071851,138.801043663,0.0,31.5818913096,61.661095265,209.636805372,2.35090737667,91.7998,115.486097995
 09/10  17:00:00,347.242021399,35.8887573794,139.147412811,0.0,31.5818913096,70.9729253606,200.813305041,5.12009694069,49.9818,145.711408101
 09/10  18:00:00,407.307001149,35.9221043125,138.595990824,0.0,80.3315023541,83.7685254822,225.941082825,4.87761871764,49.9818,171.081664108
 09/10  19:00:00,420.267524649,35.8519316301,138.198098191,0.0,102.000620287,77.6748002752,263.898136047,4.62270560036,33.3212,225.954230447
 09/10  20:00:00,444.994023031,35.8213096746,137.986238913,0.0,108.704857014,91.4735406516,266.331883219,7.69176583262,33.3212,225.318917387
 09/10  21:00:00,416.678143635,35.9514966936,138.419231614,0.0,95.2963835608,89.1510273009,276.202460804,18.2291891614,24.9909,232.982371643
 09/10  22:00:00,342.873340623,35.9161283708,118.477854696,0.0,80.3315023541,63.3799339444,379.269656197,31.502841705,16.6606,331.106214492
 09/10  23:00:00,239.829849208,35.8595713235,80.3343750335,0.0,42.6918050922,48.4199368926,247.001501169,46.880421349,8.3303,191.79077982
 09/10  24:00:00,202.012561122,33.3417282078,75.542093778,0.0,34.4311606118,33.1021868926,172.597598565,53.8766452726,3.33212,115.388833293
 09/11  01:00:00,173.41182273,30.9166966104,68.1846035526,0.0,19.418418834,29.3649097162,148.414768108,58.0275819449,3.33212,87.0550661631
 09/11  02:00:00,161.772951697,30.9166966104,64.4439098849,0.0,12.7620426787,28.1191506574,136.646761298,52.4860192496,3.33212,80.8286220484
 09/11  03:00:00,162.121060231,33.3417282078,62.3958465278,0.0,12.7620426787,28.1191506574,135.519721912,45.1235211528,3.33212,87.0640807591
 09/11  04:00:00,167.28914367,30.9166966104,63.4217171349,0.0,12.7620426787,28.1191506574,155.562710617,38.63753824,3.33212,113.593052377
 09/11  05:00:00,206.380411297,33.3417282078,72.543965637,0.0,25.5240853573,30.610668775,233.148429511,33.6227620816,8.3303,191.19536743
 09/11  06:00:00,334.001420541,34.635078393,106.595004392,0.0,51.0481707146,78.1489452969,382.62999953,29.4785727058,16.6606,336.490826824
 09/11  07:00:00,408.894131748,35.7798451014,134.410139803,0.0,64.3609230253,109.708623606,501.024627777,28.6385211838,24.9909,447.395206593
 09/11  08:00:00,357.745226019,35.7667598052,125.700038022,0.0,51.0481707146,80.7689615957,396.838223415,17.4233641694,33.3212,346.093659246
 09/11  09:00:00,341.098239172,36.3551932114,135.911855329,0.0,51.0481707146,71.0224615957,339.535679269,6.42430370823,66.8089,266.302475561
 09/11  10:00:00,295.98759857,36.4477595924,138.55296541,0.0,32.1804615127,65.7244621605,291.249570577,1.4542915699,83.4695,206.325779007
 09/11  11:00:00,297.921076534,36.5112290914,138.616178247,0.0,32.1804615127,65.7244621605,238.554259492,1.03330174485,83.4695,154.051457747
 09/11  12:00:00,297.499602973,36.5799785413,137.713773763,0.0,32.1804615127,65.7244621605,237.885841201,0.575931565175,83.4695,153.840409636
 09/11  13:00:00,288.184677252,36.5974052498,137.147586294,0.0,32.1804615127,55.9779621605,224.786002321,0.431498263585,75.1392,149.215304058
 09/11  14:00:00,288.812327854,36.6481317731,137.093348474,0.0,32.1804615127,55.9779621605,218.405576487,0.413598543463,66.8089,151.183077943
 09/11  15:00:00,289.262557671,36.6631240177,137.482468318,0.0,32.1804615127,55.9779621605,228.922981815,0.341182966936,75.1392,153.442598848
 09/11  16:00:00,319.655080439,36.4644881334,138.792099074,0.0,32.1804615127,60.9114621605,207.379676049,0.101430446812,91.7998,115.478445602
 09/11  17:00:00,354.579892366,35.9402304823,139.198635706,0.0,32.1804615127,77.5397301883,222.190717129,1.52596779206,49.9818,170.682949337
 09/11  18:00:00,406.769460146,36.0165979405,137.458892114,0.0,77.122965704,86.2600435998,359.886192894,2.29108064412,49.9818,307.61331225
 09/11  19:00:00,425.055247001,36.0451446162,137.657374855,0.0,102.647051061,80.1663183927,269.980876038,2.63443562118,33.3212,234.025240417
 09/11  20:00:00,454.747731672,36.0260739959,136.813574078,0.0,115.40909374,92.7192997104,262.278264771,2.91682567285,33.3212,226.040239098
 09/11  21:00:00,430.049872869,36.0821008223,135.714915918,0.0,102.647051061,94.1340635361,364.156457856,3.18728027632,24.9909,335.978277579
 09/11  22:00:00,365.356440317,36.1241427218,137.385224052,0.0,77.122965704,65.871452062,276.768474585,4.19310304889,16.6606,255.914771536
 09/11  23:00:00,300.164268371,36.0570884857,140.436314866,0.0,38.286128036,48.4199368926,152.972027713,6.04080382867,8.3303,138.600923885
 09/11  24:00:00,202.524517552,33.0722802525,85.8715896177,0.0,25.5240853573,30.610668775,118.697185696,0.098397126308,3.33212,115.266668569
