Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/12  01:00:00,194.676252028,32.533384342,86.4827143892,0.0,19.418418834,29.3649097162,85.542792848,0.0346654250486,3.33212,82.1760074229
 09/12  02:00:00,174.552369547,32.533384342,74.4319352873,0.0,12.7620426787,28.1191506574,89.1083117817,0.039074144809,3.33212,85.7371176369
 09/12  03:00:00,169.650579753,32.533384342,69.7201307479,0.0,12.7620426787,28.1191506574,90.3985860804,0.0,3.33212,87.0664660804
 09/12  04:00:00,193.591795387,33.3417282078,85.2065784062,0.0,12.7620426787,28.1191506574,113.702661437,0.0503317789973,3.33212,110.320209658
 09/12  05:00:00,217.24020787,33.0722802525,81.8270167078,0.0,25.5240853573,30.610668775,203.395653474,0.154485868681,8.3303,194.910867605
 09/12  06:00:00,348.279546897,34.7967471662,118.204446567,0.0,51.0481707146,78.1489452969,353.59998354,0.483138925743,16.6606,336.456244614
 09/12  07:00:00,414.556651259,35.8188729236,136.29898288,0.0,64.3609230253,109.708623606,478.630240735,5.19300564553,24.9909,448.44633509
 09/12  08:00:00,374.684176414,35.833988239,138.517667151,0.0,51.0481707146,80.7689615957,381.815935066,2.22954406561,33.3212,346.265191
 09/12  09:00:00,347.153305466,36.3515997141,139.064832882,0.0,51.0481707146,71.0224615957,333.258325721,0.0,66.8089,266.449425721
 09/12  10:00:00,299.167977107,36.4926673551,139.036525704,0.0,32.1804615127,65.7244621605,290.279188238,0.3957441072,83.4695,206.413944131
 09/12  11:00:00,299.94235163,36.5853122519,138.427261067,0.0,32.1804615127,65.7244621605,237.908076737,0.347115702665,83.4695,154.091461035
 09/12  12:00:00,298.773113842,36.7042444836,137.516271683,0.0,32.1804615127,65.7244621605,237.709487065,0.3566517996,83.4695,153.883335265
 09/12  13:00:00,288.725196907,36.7430841846,136.935167615,0.0,32.1804615127,55.9779621605,229.157199435,0.342268578886,75.1392,153.675730856
 09/12  14:00:00,288.469229507,36.7761622136,136.559439556,0.0,32.1804615127,55.9779621605,213.925734737,0.318977527945,66.8089,146.797857209
 09/12  15:00:00,289.331648992,36.746017522,137.358637524,0.0,32.1804615127,55.9779621605,228.80412339,0.172323834442,75.1392,153.492599556
 09/12  16:00:00,318.89401326,36.6067357896,137.799638034,0.0,32.1804615127,60.9114621605,207.331808816,0.0,91.7998,115.532008816
 09/12  17:00:00,353.945850564,36.0566314137,138.364547821,0.0,32.1804615127,77.5397301883,222.702982477,1.98854626039,49.9818,170.732636217
 09/12  18:00:00,405.267224014,36.1525733313,135.65031283,0.0,77.122965704,86.2600435998,363.946894661,3.19517264494,49.9818,310.769922016
 09/12  19:00:00,422.305816227,36.1959111773,134.310157843,0.0,102.647051061,80.1663183927,268.411003458,3.62162336472,33.3212,231.468180093
 09/12  20:00:00,451.650840909,36.1697370447,132.757281215,0.0,115.40909374,92.7192997104,263.43685135,3.95049214014,33.3212,226.16515921
 09/12  21:00:00,426.111038231,36.2428770788,130.711113225,0.0,102.647051061,94.1340635361,368.620810367,4.25971782085,24.9909,339.370192546
 09/12  22:00:00,362.525710683,36.2670398833,133.419031286,0.0,77.122965704,65.871452062,274.500032887,4.58256233805,16.6606,253.256870549
 09/12  23:00:00,298.344430304,36.158621616,137.669762844,0.0,38.286128036,48.4199368926,160.153742256,6.57463986217,8.3303,145.248802394
 09/12  24:00:00,228.975248153,33.3417282078,110.877959332,0.0,25.5240853573,30.610668775,112.237895143,0.013805538822,3.33212,108.891969605
 09/13  01:00:00,212.393216256,33.0722802525,102.385672756,0.0,19.418418834,29.3649097162,90.5517493163,0.138876284914,3.33212,87.0807530314
 09/13  02:00:00,203.462722562,33.2070042301,101.778268433,0.0,12.7620426787,28.1191506574,90.7948778261,0.382871630524,3.33212,87.0798861956
 09/13  03:00:00,202.016402524,33.611176163,100.11900747,0.0,12.7620426787,28.1191506574,84.3175712602,0.117894905121,3.33212,80.8675563551
 09/13  04:00:00,212.710478859,33.8806241183,103.986630545,0.0,12.7620426787,28.1191506574,118.817097509,0.166633761068,3.33212,115.318343748
 09/13  05:00:00,222.495696472,33.0722802525,87.5202567219,0.0,25.5240853573,30.610668775,205.059941548,0.179657403643,8.3303,196.549984145
 09/13  06:00:00,342.644827779,34.3117408467,113.45174067,0.0,51.0481707146,78.1489452969,352.779714816,0.104722193784,16.6606,336.014392622
 09/13  07:00:00,412.382640477,35.8467559525,135.041689829,0.0,64.3609230253,109.708623606,478.490623881,6.6872870821,24.9909,446.812436799
 09/13  08:00:00,371.562487706,35.7878580677,137.025228066,0.0,51.0481707146,80.7689615957,385.376493446,2.85055807676,33.3212,349.204735369
 09/13  09:00:00,343.654438356,36.3487543829,137.078815278,0.0,51.0481707146,71.0224615957,332.798706431,0.627608022304,66.8089,265.362198409
 09/13  10:00:00,294.620477516,36.4383644428,136.748761937,0.0,32.1804615127,65.7244621605,293.279134246,2.16346530016,83.4695,207.646168946
 09/13  11:00:00,296.335992368,36.4936028276,137.764148056,0.0,32.1804615127,65.7244621605,239.885395161,2.28035580111,83.4695,154.13553936
 09/13  12:00:00,295.463333334,36.5356513741,137.485565781,0.0,32.1804615127,65.7244621605,239.957441551,2.56587609508,83.4695,153.922065456
 09/13  13:00:00,284.438754793,36.5702859475,135.589505629,0.0,32.1804615127,55.9779621605,231.515098997,2.65825253681,75.1392,153.71764646
 09/13  14:00:00,282.28540922,36.6005726326,134.410438601,0.0,32.1804615127,55.9779621605,221.93913442,8.29183163934,66.8089,146.838402781
 09/13  15:00:00,284.324045931,36.629947424,137.064046292,0.0,32.1804615127,55.9779621605,243.89632276,15.2268152103,75.1392,153.530307549
 09/13  16:00:00,312.886806085,36.3675496947,135.860968342,0.0,32.1804615127,60.9114621605,215.189079116,7.82399662329,91.7998,115.565282493
 09/13  17:00:00,345.725892711,35.8602463912,133.060763314,0.0,32.1804615127,77.5397301883,224.435071935,3.65819868526,49.9818,170.79507325
 09/13  18:00:00,397.467903284,35.9095950921,129.913075513,0.0,77.122965704,86.2600435998,370.137006105,5.23006614855,49.9818,314.925139956
 09/13  19:00:00,418.603483236,35.890627729,128.89839885,0.0,102.647051061,80.1663183927,266.173386195,4.79798076437,33.3212,228.05420543
 09/13  20:00:00,447.96371959,35.8973438549,130.838969529,0.0,115.40909374,92.7192997104,268.532920835,5.16684609975,33.3212,230.044874735
 09/13  21:00:00,425.152646907,35.9676074116,132.808617173,0.0,102.647051061,94.1340635361,373.316373728,7.68654556193,24.9909,340.638928166
 09/13  22:00:00,362.09107608,36.0328170596,137.333217422,0.0,77.122965704,65.871452062,286.424362168,17.3779092994,16.6606,252.385852869
 09/13  23:00:00,265.652237182,35.9721079252,109.866409129,0.0,38.286128036,48.4199368926,178.872970031,28.5312760735,8.3303,142.011393957
 09/13  24:00:00,201.846545528,33.3417282078,86.5204075461,0.0,25.5240853573,30.610668775,141.855221781,23.2110632666,3.33212,115.312038514
 09/14  01:00:00,146.091912147,30.9166966104,41.0106194796,0.0,19.418418834,29.3649097162,107.11296365,22.911899764,3.33212,80.8689438863
 09/14  02:00:00,183.131447253,33.3417282078,83.3008553866,0.0,12.7620426787,28.1191506574,112.823554605,22.3998444152,3.33212,87.0915901896
 09/14  03:00:00,144.386752533,30.9166966104,47.2562196676,0.0,12.7620426787,28.1191506574,108.606295762,18.1683450338,3.33212,87.1058307281
 09/14  04:00:00,193.336126043,33.3417282078,86.8373672561,0.0,12.7620426787,28.1191506574,129.575875486,15.8667521524,3.33212,110.377003334
 09/14  05:00:00,214.309555532,32.9375562749,80.7289057807,0.0,25.5240853573,30.610668775,219.395682613,16.0088047125,8.3303,195.056577901
 09/14  06:00:00,346.809490138,34.635078393,118.95999153,0.0,51.0481707146,78.1489452969,370.497851186,13.0224228274,16.6606,340.814828358
 09/14  07:00:00,411.702882839,35.7968684597,136.400578213,0.0,64.3609230253,109.708623606,492.911099865,17.2484090002,24.9909,450.671790865
 09/14  08:00:00,371.935609807,35.7722064513,139.122332038,0.0,51.0481707146,80.7689615957,389.464148632,11.9269940453,33.3212,344.215954586
 09/14  09:00:00,344.576106334,36.3458973517,139.219075843,0.0,51.0481707146,71.0224615957,338.203719551,6.50390492032,66.8089,264.89091463
 09/14  10:00:00,295.881444238,36.4363868218,138.745167449,0.0,32.1804615127,65.7244621605,293.620033245,3.5969697363,83.4695,206.553563509
 09/14  11:00:00,296.360217301,36.5045610388,138.219737345,0.0,32.1804615127,65.7244621605,242.2738983,1.84610528556,83.4695,156.958293015
 09/14  12:00:00,294.060068531,36.5711952303,136.178546554,0.0,32.1804615127,65.7244621605,238.67948047,0.878227341451,83.4695,154.331753128
 09/14  13:00:00,282.70623099,36.576009214,133.899684445,0.0,32.1804615127,55.9779621605,226.405289271,0.645613679399,75.1392,150.620475592
 09/14  14:00:00,282.126557119,36.6082061548,132.822829393,0.0,32.1804615127,55.9779621605,221.02796692,0.644772575178,66.8089,153.574294345
 09/14  15:00:00,280.500245608,36.636833904,130.482925121,0.0,32.1804615127,55.9779621605,229.507116151,0.798436093684,75.1392,153.569480058
 09/14  16:00:00,308.99958483,36.441166696,129.499425229,0.0,32.1804615127,60.9114621605,207.527103787,0.163286469859,91.7998,115.564017317
 09/14  17:00:00,343.253170053,35.9257731385,128.867496608,0.0,32.1804615127,77.5397301883,223.485299985,2.64473733377,49.9818,170.858762651
 09/14  18:00:00,396.658237856,36.001368666,128.035317107,0.0,77.122965704,86.2600435998,365.685708559,3.99943508052,49.9818,311.704473478
 09/14  19:00:00,418.574969552,36.037008351,128.019129923,0.0,102.647051061,80.1663183927,268.922887005,4.31604331555,33.3212,231.285643689
 09/14  20:00:00,445.758963507,36.0202162462,126.954655477,0.0,115.40909374,92.7192997104,267.850180432,4.65623386437,33.3212,229.872746568
 09/14  21:00:00,421.026645995,36.0729929366,126.137313949,0.0,102.647051061,94.1340635361,371.25653358,4.99309947739,24.9909,341.272534103
 09/14  22:00:00,356.283253839,36.1145183651,128.323923175,0.0,77.122965704,65.871452062,278.085595111,6.66283631035,16.6606,254.762158801
 09/14  23:00:00,290.99682585,36.0458639392,131.560042291,0.0,38.286128036,48.4199368926,157.729174424,9.28935724374,8.3303,140.109517181
 09/14  24:00:00,187.816851853,32.8028322972,71.8820508713,0.0,25.5240853573,30.610668775,118.76666211,0.0899088477755,3.33212,115.344633263
 09/15  01:00:00,165.969027288,31.7250404762,59.3423386745,0.0,19.418418834,29.3649097162,84.3930504444,0.0545356463034,3.33212,81.0063947981
 09/15  02:00:00,163.983215757,32.533384342,63.9484810338,0.0,12.7620426787,28.1191506574,90.3195044408,0.0,3.33212,86.9873844408
 09/15  03:00:00,178.630006501,33.3417282078,77.2704005836,0.0,12.7620426787,28.1191506574,90.5074250168,0.0610062830316,3.33212,87.1142987338
 09/15  04:00:00,177.384893109,32.9375562749,69.5214795557,0.0,12.7620426787,28.1191506574,119.035855088,0.344744291143,3.33212,115.358990797
 09/15  05:00:00,215.59006232,33.3417282078,79.403922513,0.0,25.5240853573,30.610668775,205.365050905,0.31430156422,8.3303,196.720449341
 09/15  06:00:00,345.492343268,34.9584159394,114.062409778,0.0,51.0481707146,78.1489452969,353.374371096,0.120903452383,16.6606,336.592867643
 09/15  07:00:00,408.209970379,35.8078952308,128.575809197,0.0,64.3609230253,109.708623606,480.785072768,7.72977868567,24.9909,448.064394082
 09/15  08:00:00,366.256119787,35.7828765839,128.387078543,0.0,51.0481707146,80.7689615957,386.419734195,3.27548530996,33.3212,349.823048885
 09/15  09:00:00,336.398904026,36.3450694412,126.417618451,0.0,51.0481707146,71.0224615957,333.737693589,0.0167246184672,66.8089,266.912068971
 09/15  10:00:00,286.905552308,36.4479627321,125.520505609,0.0,32.1804615127,65.7244621605,291.342184702,1.18811324264,83.4695,206.68457146
 09/15  11:00:00,286.700621665,36.5397743009,124.561965598,0.0,32.1804615127,65.7244621605,238.966898851,1.27457515004,83.4695,154.222823701
 09/15  12:00:00,285.070525484,36.6154481104,123.567315882,0.0,32.1804615127,65.7244621605,238.140082968,0.657806581803,83.4695,154.012776386
 09/15  13:00:00,275.247241333,36.6617739006,123.408055037,0.0,32.1804615127,55.9779621605,229.584394758,0.632461177514,75.1392,153.81273358
 09/15  14:00:00,275.633717096,36.7001950898,123.755116273,0.0,32.1804615127,55.9779621605,221.01878956,0.598252248557,66.8089,153.611637311
 09/15  15:00:00,275.706337985,36.6708827103,123.869498057,0.0,32.1804615127,55.9779621605,226.958142345,0.375241760214,75.1392,151.443700585
 09/15  16:00:00,305.155225002,36.4918957151,124.242780796,0.0,32.1804615127,60.9114621605,209.474117318,0.0174895538594,91.7998,117.656827764
 09/15  17:00:00,340.462680836,35.9665990351,125.042350796,0.0,32.1804615127,77.5397301883,223.878682502,2.97723164025,49.9818,170.919650862
 09/15  18:00:00,393.198698283,36.0547824962,123.748463702,0.0,77.122965704,86.2600435998,363.876671005,4.65666563365,49.9818,309.238205372
 09/15  19:00:00,414.460944069,36.0750887816,123.846531414,0.0,102.647051061,80.1663183927,272.392125283,5.20970330481,33.3212,233.861221978
 09/15  20:00:00,441.585999578,36.0534523719,122.853337794,0.0,115.40909374,92.7192997104,269.343387598,5.58265769971,33.3212,230.439529899
 09/15  21:00:00,416.354209728,36.1121866439,121.1234247,0.0,102.647051061,94.1340635361,372.011125087,5.95484317498,24.9909,341.065381912
 09/15  22:00:00,352.178914155,36.1632775809,123.074193012,0.0,77.122965704,65.871452062,280.030304198,6.85350412813,16.6606,256.51620007
 09/15  23:00:00,286.957920865,36.0883030334,125.968720496,0.0,38.286128036,48.4199368926,156.997158055,9.91217400449,8.3303,138.75468405
 09/15  24:00:00,216.176171676,33.3417282078,98.0752079748,0.0,25.5240853573,30.610668775,118.733062739,0.0303152808215,3.33212,115.370627458
 09/16  01:00:00,226.131762334,33.3417282078,105.810384789,0.0,27.7269238854,30.610668775,90.5184393063,0.0597979781808,3.33212,87.1265213281
 09/16  02:00:00,189.738078648,32.9375562749,87.8624859977,0.0,12.7620426787,28.1191506574,84.6499693818,0.417092444294,3.33212,80.9007569375
 09/16  03:00:00,193.809086539,32.8028322972,92.1634595355,0.0,12.7620426787,28.1191506574,90.5846215925,0.12731270707,3.33212,87.1251888854
 09/16  04:00:00,215.424469584,33.0722802525,106.423015926,0.0,12.7620426787,28.1191506574,118.953358165,0.227041229642,3.33212,115.394196935
 09/16  05:00:00,237.804005471,33.611176163,115.396067527,0.0,12.7620426787,28.1191506574,150.794929911,0.411526429389,8.3303,142.053103482
 09/16  06:00:00,321.126567765,34.9584159394,118.078683945,0.0,42.6918050922,54.3732441037,218.062298711,0.159657605981,16.6606,201.242041105
 09/16  07:00:00,356.174988304,35.91768489,121.451154174,0.0,42.6918050922,86.1019271793,371.103615253,9.20650788801,24.9909,336.906207365
 09/16  08:00:00,392.640252141,35.8762771921,116.858503158,0.0,57.6566862989,112.030105488,522.775552623,3.82565613147,33.3212,485.628696492
 09/16  09:00:00,341.799933903,36.3446443573,112.410915,0.0,57.6566862989,83.6599452969,416.31413714,0.0,66.8089,349.50523714
 09/16  10:00:00,285.227683895,36.4633924279,110.018911383,0.0,42.6918050922,68.9656133826,347.730657489,1.24370337129,83.4695,263.017454117
 09/16  11:00:00,276.563989997,36.7457411524,109.516785515,0.0,34.9340096728,67.7198543238,296.445171928,1.81700286386,83.4695,211.158669064
 09/16  12:00:00,279.847023625,38.7720422072,111.31706908,0.0,34.9340096728,67.7198543238,239.145246362,0.0,83.4695,155.675746362
 09/16  13:00:00,271.290766798,39.0601401779,112.166662203,0.0,34.9340096728,57.9733543238,234.883821964,0.0,75.1392,159.744621964
 09/16  14:00:00,274.51804841,39.5206597481,114.909951401,0.0,34.9340096728,57.9733543238,220.87865555,0.0,66.8089,154.06975555
 09/16  15:00:00,272.807546187,38.1948112399,114.530009855,0.0,34.9340096728,57.9733543238,229.190139536,0.0,75.1392,154.050939536
 09/16  16:00:00,298.186835365,36.5874333911,112.521987481,0.0,34.9340096728,62.9068543238,207.743545004,0.160162429175,91.7998,115.783582575
 09/16  17:00:00,327.905619969,36.1634077854,115.293187929,0.0,34.9340096728,72.2186844194,199.555289167,3.59441729998,49.9818,145.979071867
 09/16  18:00:00,397.474465283,36.3747935812,117.870671776,0.0,87.0357390804,86.2600435998,233.839930774,5.30264681099,49.9818,178.555483963
 09/16  19:00:00,406.155215382,36.1423445302,118.035737481,0.0,102.000620287,77.6748002752,266.329174403,5.96172601644,33.3212,227.046248387
 09/16  20:00:00,420.543492161,36.0758360116,118.46115091,0.0,102.000620287,88.9820225341,273.593121116,6.41126702336,33.3212,233.860654093
 09/16  21:00:00,415.84120525,36.1169023133,123.522234373,0.0,102.000620287,91.6425454185,261.350045132,6.80710582172,24.9909,229.55203931
 09/16  22:00:00,370.450435912,36.0364395895,131.497168407,0.0,87.0357390804,65.871452062,363.401259172,7.75491472534,16.6606,338.985744447
 09/16  23:00:00,303.072475146,35.9523100952,137.801553189,0.0,42.6918050922,48.4199368926,218.481183679,11.1788259154,8.3303,198.972057764
 09/16  24:00:00,243.898541863,33.3417282078,122.395345629,0.0,27.7269238854,30.610668775,112.936671067,0.101635895398,3.33212,109.502915172
 09/17  01:00:00,247.924076811,33.3417282078,119.424768111,0.0,34.4311606118,33.1021868926,93.7486466868,3.6707664123,3.33212,86.7457602745
 09/17  02:00:00,242.723604956,30.9166966104,135.836275636,0.0,19.466279405,30.610668775,104.630154639,14.0491641627,3.33212,87.2488704761
 09/17  03:00:00,221.162313059,33.3417282078,111.16392265,0.0,19.466279405,30.610668775,111.066251927,20.4789376753,3.33212,87.2551942516
 09/17  04:00:00,244.350269902,33.3417282078,128.303639321,0.0,19.466279405,30.610668775,148.901699425,30.1404277247,3.33212,115.4291517
 09/17  05:00:00,243.682480764,30.9166966104,118.163374737,0.0,19.466279405,30.610668775,195.946653875,41.9761993648,8.3303,145.64015451
 09/17  06:00:00,334.79186216,34.9584159394,136.527432039,0.0,42.6918050922,54.3732441037,266.559089994,45.1941078072,16.6606,204.704382187
 09/17  07:00:00,372.511836077,36.1585210969,133.740631,0.0,49.3960418185,88.5934452969,406.101839711,43.1097666899,24.9909,338.001173021
 09/17  08:00:00,394.626373234,35.8869000775,122.586940332,0.0,57.6566862989,112.030105488,536.309257827,16.5298469708,33.3212,486.458210856
 09/17  09:00:00,345.283511578,36.3593076892,127.851817682,0.0,50.9524495726,81.1684271793,417.695350077,0.443910452803,66.8089,350.442539624
 09/17  10:00:00,303.497093737,36.6428940281,130.840745468,0.0,42.6918050922,68.9656133826,347.437352202,0.0,83.4695,263.967852202
 09/17  11:00:00,300.570985528,36.6688809353,131.368103395,0.0,38.286128036,68.9656133826,294.39020511,0.0,83.4695,210.92070511
 09/17  12:00:00,301.133218939,36.8363341382,132.351662374,0.0,38.286128036,68.9656133826,237.586378126,0.0,83.4695,154.116878126
 09/17  13:00:00,282.414699282,36.7172905468,132.05965531,0.0,31.5818913096,56.727595265,229.632932662,0.391809148815,75.1392,154.101923513
 09/17  14:00:00,283.916045313,36.7317370578,132.81280718,0.0,31.5818913096,56.727595265,220.979206551,0.45847100942,66.8089,153.711835542
 09/17  15:00:00,284.670687168,36.6967077811,133.006672864,0.0,31.5818913096,56.727595265,229.349558491,0.502247503596,75.1392,153.708110987
 09/17  16:00:00,316.019251018,36.4629432334,135.027658301,0.0,31.5818913096,61.661095265,207.859668788,0.384822792236,91.7998,115.675045996
 09/17  17:00:00,345.083878022,35.9309939547,137.348095748,0.0,31.5818913096,70.9729253606,199.734311965,3.7306980271,49.9818,146.021813938
 09/17  18:00:00,403.930804863,35.9781912316,135.738293361,0.0,80.3315023541,83.7685254822,232.719691884,4.33919889223,49.9818,178.398692992
 09/17  19:00:00,419.620183202,35.9652795831,135.526706442,0.0,102.000620287,77.6748002752,266.807706516,6.71779259545,33.3212,226.768713921
 09/17  20:00:00,441.189015252,35.9182254737,134.417081061,0.0,108.704857014,91.4735406516,283.27129038,16.8252007414,33.3212,233.124889638
 09/17  21:00:00,411.546445246,36.046922297,132.693699677,0.0,95.2963835608,89.1510273009,270.663157142,18.603866999,24.9909,227.068390143
 09/17  22:00:00,354.313525504,35.9912516504,129.441130535,0.0,80.3315023541,63.3799339444,383.164467645,30.38847256,16.6606,336.115395085
 09/17  23:00:00,272.73107173,35.9249316934,112.960074924,0.0,42.6918050922,48.4199368926,244.759103488,39.8053460206,8.3303,196.623457468
 09/17  24:00:00,226.198653863,32.9375562749,99.6658848007,0.0,34.4311606118,33.1021868926,136.196369387,17.2920609154,3.33212,115.572188471
 09/18  01:00:00,172.676726173,30.9166966104,67.4756351696,0.0,19.418418834,29.3649097162,98.3450252128,7.8608315266,3.33212,87.1520736862
 09/18  02:00:00,196.29309734,33.3417282078,95.6785009989,0.0,12.7620426787,28.1191506574,97.0810096185,6.57976839381,3.33212,87.1691212247
 09/18  03:00:00,175.100974098,32.533384342,75.7737749135,0.0,12.7620426787,28.1191506574,98.5596371819,8.07221181503,3.33212,87.1553053668
 09/18  04:00:00,179.292754369,32.533384342,73.4907409185,0.0,12.7620426787,28.1191506574,130.515660536,11.9224447901,3.33212,115.261095746
 09/18  05:00:00,214.567186605,32.9375562749,80.8623575474,0.0,25.5240853573,30.610668775,221.714863102,16.1774628749,8.3303,197.207100228
 09/18  06:00:00,358.942094699,34.9584159394,128.033578829,0.0,51.0481707146,78.1489452969,372.655463646,18.4006536431,16.6606,337.594210003
 09/18  07:00:00,410.96713662,35.8005140056,135.868888653,0.0,64.3609230253,109.708623606,497.994061177,21.9109445953,24.9909,451.092216581
 09/18  08:00:00,368.923244552,35.8298213022,135.593151663,0.0,51.0481707146,80.7689615957,388.857635087,5.5180565802,33.3212,350.018378506
 09/18  09:00:00,343.740711715,36.3540588214,137.34661041,0.0,51.0481707146,71.0224615957,334.272074939,0.00501002771934,66.8089,267.458164911
 09/18  10:00:00,295.886002858,36.4859995383,137.252114275,0.0,32.1804615127,65.7244621605,297.114697672,0.228388190221,83.4695,213.416809481
 09/18  11:00:00,296.622823182,36.5720979944,136.213221019,0.0,32.1804615127,65.7244621605,238.802308605,0.331973719702,83.4695,155.000834885
 09/18  12:00:00,295.513175854,36.7164315995,134.431785867,0.0,32.1804615127,65.7244621605,237.963722646,0.332491553915,83.4695,154.161731092
 09/18  13:00:00,286.523392388,36.7228912341,134.688465977,0.0,32.1804615127,55.9779621605,229.41076722,0.315063771546,75.1392,153.956503449
 09/18  14:00:00,287.316047701,36.7384695813,135.615404042,0.0,32.1804615127,55.9779621605,220.866719056,0.299598189084,66.8089,153.758220867
 09/18  15:00:00,287.429088166,36.7576087905,135.876417683,0.0,32.1804615127,55.9779621605,229.024156477,0.132420517734,75.1392,153.752535959
 09/18  16:00:00,317.121971287,36.5312327003,136.277861403,0.0,32.1804615127,60.9114621605,207.477359198,0.0,91.7998,115.677559198
 09/18  17:00:00,352.125549202,35.9516247135,136.69236847,0.0,32.1804615127,77.5397301883,223.485630953,2.37940923828,49.9818,171.124421715
 09/18  18:00:00,403.003314701,36.0371732413,134.155478666,0.0,77.122965704,86.2600435998,371.320974144,3.82525818665,49.9818,317.513915958
 09/18  19:00:00,424.982872854,36.0615829984,131.810819241,0.0,102.647051061,80.1663183927,272.553399022,4.32192432111,33.3212,234.910274701
 09/18  20:00:00,450.058304226,36.0401281488,132.217668556,0.0,115.40909374,92.7192997104,264.882728595,4.67713388152,33.3212,226.884394713
 09/18  21:00:00,424.268995473,36.0998827879,130.282671631,0.0,102.647051061,94.1340635361,375.128432693,5.01492810613,24.9909,345.122604587
 09/18  22:00:00,361.108101635,36.1375843224,134.710059994,0.0,77.122965704,65.871452062,280.463366583,5.64091422045,16.6606,258.161852362
 09/18  23:00:00,296.91173005,36.0574497117,139.812612233,0.0,38.286128036,48.4199368926,155.749332785,8.40253831229,8.3303,139.016494473
 09/18  24:00:00,203.902868838,33.1396422413,88.3008112379,0.0,25.5240853573,30.610668775,118.822397726,0.0337581574217,3.33212,115.456519569
 09/19  01:00:00,191.663553555,32.533384342,84.1725948159,0.0,19.418418834,29.3649097162,90.5585516881,0.0627832623489,3.33212,87.1636484257
 09/19  02:00:00,175.595815726,32.533384342,76.1158954945,0.0,12.7620426787,28.1191506574,90.576873253,0.0664510187316,3.33212,87.1783022343
 09/19  03:00:00,182.330424819,32.9375562749,82.3812818049,0.0,12.7620426787,28.1191506574,90.8720342603,0.358060729952,3.33212,87.1818535303
 09/19  04:00:00,197.32906931,33.3417282078,89.4165282885,0.0,12.7620426787,28.1191506574,112.48944406,0.0914131148001,3.33212,109.065910945
 09/19  05:00:00,232.758927019,33.611176163,96.9206020401,0.0,25.5240853573,30.610668775,211.528001979,0.120467046924,8.3303,203.077234933
 09/19  06:00:00,342.533739829,34.1500720736,110.731245973,0.0,51.0481707146,78.1489452969,355.957171399,0.0783066907931,16.6606,339.218264708
 09/19  07:00:00,412.963962072,35.9682215605,135.178343728,0.0,64.3609230253,109.708623606,483.360419443,7.50526433568,24.9909,450.864255107
 09/19  08:00:00,373.952150676,35.7792355971,138.324257827,0.0,51.0481707146,80.7689615957,387.735032567,3.20018505239,33.3212,351.213647515
 09/19  09:00:00,347.811120726,36.3548833318,139.892843872,0.0,51.0481707146,71.0224615957,334.450502956,0.0,66.8089,267.641602956
 09/19  10:00:00,300.84225747,36.4438611774,140.374391895,0.0,32.1804615127,65.7244621605,298.684412436,1.02826157176,83.4695,214.186650864
 09/19  11:00:00,302.457381918,36.4993553798,140.618791533,0.0,32.1804615127,65.7244621605,239.93142864,2.02430715516,83.4695,154.437621485
 09/19  12:00:00,302.042059144,36.5524995867,140.716357,0.0,32.1804615127,65.7244621605,240.064492259,2.38612985298,83.4695,154.208862406
 09/19  13:00:00,292.143362603,36.5733479452,140.399887439,0.0,32.1804615127,55.9779621605,231.773212224,2.62786490607,75.1392,154.006147318
 09/19  14:00:00,290.252611511,36.603483053,138.429958756,0.0,32.1804615127,55.9779621605,223.499847529,2.88055809895,66.8089,153.81038943
 09/19  15:00:00,288.35127008,36.6322850069,136.505989258,0.0,32.1804615127,55.9779621605,231.556101042,2.61030047834,75.1392,153.806600564
 09/19  16:00:00,316.238140462,36.3997404341,135.370550426,0.0,32.1804615127,60.9114621605,207.935722359,0.395749727303,91.7998,115.740172632
 09/19  17:00:00,350.986563072,35.8867208819,135.601677989,0.0,32.1804615127,77.5397301883,231.655233483,3.61419899937,49.9818,178.059234483
 09/19  18:00:00,403.674250133,35.9359668655,134.403797365,0.0,77.122965704,86.2600435998,365.177325255,5.56292217269,49.9818,309.632603082
 09/19  19:00:00,428.631245889,35.9469877724,136.367457717,0.0,102.647051061,80.1663183927,273.879449726,5.5296405445,33.3212,235.028609181
 09/19  20:00:00,451.927822284,35.9520650284,134.416988728,0.0,115.40909374,92.7192997104,273.612995588,5.92535733871,33.3212,234.36643825
 09/19  21:00:00,427.07727388,36.0289472218,133.111086438,0.0,102.647051061,94.1340635361,370.370482442,6.3093541806,24.9909,339.070228261
 09/19  22:00:00,362.775868617,36.0983116781,135.379729788,0.0,77.122965704,65.871452062,284.925542269,8.46311224157,16.6606,259.801830027
 09/19  23:00:00,297.411334161,36.0428304411,139.388577567,0.0,38.286128036,48.4199368926,162.734298948,11.6035821014,8.3303,142.800416847
 09/19  24:00:00,204.02153004,33.3417282078,88.0687775423,0.0,25.5240853573,30.610668775,118.85212831,0.0351903795897,3.33212,115.484817931
 09/20  01:00:00,166.617147769,31.7250404762,60.2992151274,0.0,19.418418834,29.3649097162,90.5823135129,0.064229625676,3.33212,87.1859638872
 09/20  02:00:00,178.202922957,32.9375562749,78.2504347393,0.0,12.7620426787,28.1191506574,90.9568737005,0.426944989935,3.33212,87.1978087106
 09/20  03:00:00,175.940594646,32.9375562749,76.1500842123,0.0,12.7620426787,28.1191506574,92.1960412157,1.66564460712,3.33212,87.1982766086
 09/20  04:00:00,191.920470426,33.3417282078,85.1145356353,0.0,12.7620426787,28.1191506574,129.289533267,10.4554353638,3.33212,115.501977903
 09/20  05:00:00,215.319138339,33.3417282078,81.1284964351,0.0,25.5240853573,30.610668775,228.021706991,22.4958815787,8.3303,197.195525412
 09/20  06:00:00,348.912134609,34.9584159394,117.968500359,0.0,51.0481707146,78.1489452969,383.498556275,28.5496357423,16.6606,338.288320533
 09/20  07:00:00,412.556005786,35.8039006297,137.575135391,0.0,64.3609230253,109.708623606,519.797084622,37.4658167817,24.9909,457.34036784
 09/20  08:00:00,371.267846015,35.7667598052,138.594408189,0.0,51.0481707146,80.7689615957,412.477169417,26.4927883311,33.3212,352.663181086
 09/20  09:00:00,345.172519911,36.3493719483,139.485084519,0.0,51.0481707146,71.0224615957,342.528341149,11.2041505788,66.8089,264.51529057
 09/20  10:00:00,298.04840667,36.4407265777,140.129754194,0.0,32.1804615127,65.7244621605,298.497355709,2.55085169178,83.4695,212.477004018
 09/20  11:00:00,299.440687202,36.4976950616,139.980500625,0.0,32.1804615127,65.7244621605,240.300639495,2.36455102618,83.4695,154.466588469
 09/20  12:00:00,298.944842938,36.5499936948,139.862774076,0.0,32.1804615127,65.7244621605,245.392419066,1.51773338383,83.4695,160.405185682
 09/20  13:00:00,287.17520636,36.5823809431,139.09075079,0.0,32.1804615127,55.9779621605,230.670996768,0.891836519572,75.1392,154.639960249
 09/20  14:00:00,285.915498917,36.6177976531,137.686470968,0.0,32.1804615127,55.9779621605,221.246593603,0.846577004422,66.8089,153.591116598
 09/20  15:00:00,285.829122029,36.6474061818,137.621971618,0.0,32.1804615127,55.9779621605,226.584752957,0.767301835224,75.1392,150.678251121
 09/20  16:00:00,315.478623122,36.3985007848,138.332990428,0.0,32.1804615127,60.9114621605,211.039185077,0.195700927693,91.7998,119.043684149
 09/20  17:00:00,350.127543396,35.8724352543,138.675716452,0.0,32.1804615127,77.5397301883,224.522032082,3.26579827725,49.9818,171.274433805
 09/20  18:00:00,403.100538382,35.9133267778,138.13406097,0.0,77.122965704,86.2600435998,374.613900618,6.53076926398,49.9818,318.101331354
 09/20  19:00:00,427.75487551,35.8880182609,138.924850024,0.0,102.647051061,80.1663183927,285.801499871,17.2930444733,33.3212,235.187255398
 09/20  20:00:00,423.523105725,35.8676555294,109.981306474,0.0,115.40909374,92.7192997104,309.411231634,45.9820653553,33.3212,230.107966279
 09/20  21:00:00,420.86545325,35.9307358882,130.950618762,0.0,102.647051061,94.1340635361,436.877919278,67.9272143197,24.9909,343.959804959
 09/20  22:00:00,351.950601391,36.0023601618,128.478203422,0.0,77.122965704,65.871452062,315.989629491,41.9445506253,16.6606,257.384478866
 09/20  23:00:00,246.131156776,35.9415280964,90.9551289175,0.0,38.286128036,48.4199368926,198.427615221,44.4858180148,8.3303,145.611497206
 09/20  24:00:00,182.174859796,30.9166966104,69.5272318068,0.0,25.5240853573,30.610668775,177.174956561,58.3450189512,3.33212,115.49781761
 09/21  01:00:00,170.962674695,30.9166966104,65.6853524536,0.0,19.418418834,29.3649097162,150.968972444,60.4342073132,3.33212,87.2026451306
 09/21  02:00:00,161.44255504,33.3417282078,61.6792433849,0.0,12.7620426787,28.1191506574,147.896712066,58.086559262,3.33212,86.4780328042
 09/21  03:00:00,155.136240723,30.9166966104,57.8264908956,0.0,12.7620426787,28.1191506574,142.158012932,57.1157843339,3.33212,81.7101085982
 09/21  04:00:00,162.234601504,33.3417282078,55.9759401396,0.0,12.7620426787,28.1191506574,177.428058917,58.5375766665,3.33212,115.558362251
 09/21  05:00:00,196.220499908,31.7250404762,63.8713431663,0.0,25.5240853573,30.610668775,260.374721528,47.7710829195,8.3303,204.273338608
 09/21  06:00:00,329.185526563,34.9584159394,98.6256832812,0.0,51.0481707146,78.1489452969,391.087239789,35.632431883,16.6606,338.794207906
 09/21  07:00:00,404.619380502,35.7730117097,129.977324121,0.0,64.3609230253,109.708623606,531.536234057,50.4932949189,24.9909,456.052039138
 09/21  08:00:00,339.493973125,35.7844058389,107.443884264,0.0,51.0481707146,80.7689615957,433.564346815,46.0221231936,33.3212,354.221023622
 09/21  09:00:00,312.201010512,36.3644687841,107.820179856,0.0,51.0481707146,71.0224615957,365.077833944,32.0440441347,66.8089,266.224889809
 09/21  10:00:00,286.270838748,36.4572343386,130.28854603,0.0,32.1804615127,65.7244621605,311.526448342,16.3670422371,83.4695,211.689906105
 09/21  11:00:00,295.114956155,36.5165156996,137.948335753,0.0,32.1804615127,65.7244621605,247.093733392,7.81421946938,83.4695,155.810013922
 09/21  12:00:00,294.997848356,36.5662014806,138.210211244,0.0,32.1804615127,65.7244621605,247.077197151,3.85508108901,83.4695,159.752616062
 09/21  13:00:00,284.874503198,36.6413874482,137.293433497,0.0,32.1804615127,55.9779621605,229.728297858,0.467408310345,75.1392,154.121689547
 09/21  14:00:00,285.34010481,36.6568083223,137.575463974,0.0,32.1804615127,55.9779621605,220.93349637,0.210532478934,66.8089,153.914063891
 09/21  15:00:00,285.424035718,36.6704365228,137.676119676,0.0,32.1804615127,55.9779621605,229.195367725,0.141700545539,75.1392,153.91446718
 09/21  16:00:00,315.300848665,36.4113965328,138.733363303,0.0,32.1804615127,60.9114621605,207.612557096,0.0281826333695,91.7998,115.784574462
 09/21  17:00:00,346.066322015,35.8734115595,135.523542439,0.0,32.1804615127,77.5397301883,234.831015464,7.73444683752,49.9818,177.114768626
 09/21  18:00:00,393.272529089,35.912149453,129.140349356,0.0,77.122965704,86.2600435998,379.979375817,17.8986677812,49.9818,312.098908036
 09/21  19:00:00,407.206422886,35.8653713797,118.972677971,0.0,102.647051061,80.1663183927,290.509266471,22.3353866574,33.3212,234.852679813
 09/21  20:00:00,447.278922809,35.8509521666,133.717063837,0.0,115.40909374,92.7192997104,290.905153232,22.9232127871,33.3212,234.660740445
 09/21  21:00:00,426.596838707,35.916146281,136.616077546,0.0,102.647051061,94.1340635361,399.659061253,27.3059100174,24.9909,347.362251236
 09/21  22:00:00,339.922828945,35.9791269851,116.525177482,0.0,77.122965704,65.871452062,317.495249688,42.951879522,16.6606,257.882770166
 09/21  23:00:00,241.985491226,35.9165787493,86.8276354461,0.0,38.286128036,48.4199368926,212.600617504,60.584592302,8.3303,143.685725202
 09/21  24:00:00,186.708752497,30.9166966104,73.9958632776,0.0,25.5240853573,30.610668775,173.789393187,57.2138092,3.33212,113.243463987
 09/22  01:00:00,171.759138717,30.9166966104,66.4485009311,0.0,19.418418834,29.3649097162,138.021849988,49.6124548994,3.33212,85.0772750885
 09/22  02:00:00,162.043407966,33.3417282078,62.2628329095,0.0,12.7620426787,28.1191506574,132.735005404,42.1731715779,3.33212,87.2297138256
 09/22  03:00:00,156.52393416,30.9166966104,59.1950220987,0.0,12.7620426787,28.1191506574,126.835830738,36.2787784899,3.33212,87.2249322484
 09/22  04:00:00,166.159967305,33.3417282078,59.3006869023,0.0,12.7620426787,28.1191506574,150.936574432,32.0167554788,3.33212,115.587698953
 09/22  05:00:00,202.011622851,33.3417282078,67.466180938,0.0,25.5240853573,30.610668775,238.398970606,28.8092928562,8.3303,201.25937775
 09/22  06:00:00,330.396559881,33.8267345272,100.258772199,0.0,51.0481707146,78.1489452969,385.423514206,25.8477361893,16.6606,342.915178016
 09/22  07:00:00,404.713871974,35.7827627925,129.186163167,0.0,64.3609230253,109.708623606,510.541585884,29.8350860908,24.9909,455.715599793
 09/22  08:00:00,333.309582461,35.7667598052,100.623213591,0.0,51.0481707146,80.7689615957,421.042519031,31.9109837772,33.3212,355.810335254
 09/22  09:00:00,292.315238667,36.3519975901,88.0722284078,0.0,51.0481707146,71.0224615957,367.603864095,32.8319331912,66.8089,267.963030904
 09/22  10:00:00,228.373727186,36.4412990176,72.8562031072,0.0,32.1804615127,65.7244621605,328.576251098,34.8933379368,83.4695,210.213413161
 09/22  11:00:00,222.154051586,36.4938518124,65.9896145056,0.0,32.1804615127,65.7244621605,277.312106485,32.5403307423,83.4695,161.302275743
 09/22  12:00:00,272.399072729,36.5313499904,116.549189289,0.0,32.1804615127,65.7244621605,256.850042147,18.9874573971,83.4695,154.39308475
 09/22  13:00:00,282.300980553,36.562328032,135.4847483,0.0,32.1804615127,55.9779621605,237.340772408,8.02844962355,75.1392,154.173122785
 09/22  14:00:00,263.561997903,36.5916305726,116.590562491,0.0,32.1804615127,55.9779621605,226.994548985,6.21504009493,66.8089,153.97060889
 09/22  15:00:00,254.49225457,36.6176629648,107.65817596,0.0,32.1804615127,55.9779621605,237.186270182,8.07651938977,75.1392,153.970550792
 09/22  16:00:00,249.559840816,36.3158669666,74.2488153476,0.0,32.1804615127,60.9114621605,223.140542335,15.487181673,91.7998,115.853560662
 09/22  17:00:00,270.014014373,35.7692068099,60.5456499369,0.0,32.1804615127,77.5397301883,254.190759209,25.9270848238,49.9818,178.281874385
 09/22  18:00:00,354.638062243,35.813361084,91.0987041668,0.0,77.122965704,86.2600435998,397.330705359,28.581925127,49.9818,318.766980232
 09/22  19:00:00,381.558690999,35.7681227579,94.1731329723,0.0,102.647051061,80.1663183927,298.114612553,29.2701462626,33.3212,235.52326629
 09/22  20:00:00,416.416828433,35.7667598052,103.68962621,0.0,115.40909374,92.7192997104,299.967515839,34.809214266,33.3212,231.837101573
 09/22  21:00:00,412.956743385,35.788656863,123.673785475,0.0,102.647051061,94.1340635361,408.916759114,40.8473065932,24.9909,343.078552521
 09/22  22:00:00,326.073095669,35.8396168534,103.023073943,0.0,77.122965704,65.871452062,323.13656951,47.5033001716,16.6606,258.972669338
 09/22  23:00:00,231.249078978,35.8130192144,76.3853290904,0.0,38.286128036,48.4199368926,206.582787276,53.5975789909,8.3303,144.654908285
 09/22  24:00:00,178.223164866,30.9166966104,65.6784258091,0.0,25.5240853573,30.610668775,165.461380163,46.5362252626,3.33212,115.5930349
 09/23  01:00:00,174.959531249,30.9166966104,60.2266942195,0.0,27.7269238854,30.610668775,133.482597722,42.9227613964,3.33212,87.2277163252
 09/23  02:00:00,153.208550472,30.9166966104,55.9797359356,0.0,12.7620426787,28.1191506574,129.901520463,39.3330899087,3.33212,87.2363105545
 09/23  03:00:00,153.517357393,33.3417282078,53.8842245149,0.0,12.7620426787,28.1191506574,125.917808312,35.3275763623,3.33212,87.25811195
 09/23  04:00:00,159.717859414,31.7250404762,55.1213439893,0.0,12.7620426787,28.1191506574,149.511534399,30.5651617508,3.33212,115.614252648
 09/23  05:00:00,174.761696337,32.533384342,57.1558357217,0.0,12.7620426787,28.1191506574,181.438488937,27.3354190019,8.3303,145.772769935
 09/23  06:00:00,265.937999037,34.7967471662,68.135447346,0.0,42.6918050922,54.3732441037,246.481682777,24.3886200339,16.6606,205.432462743
 09/23  07:00:00,325.962631946,35.8077748873,97.1546709625,0.0,42.6918050922,86.1019271793,390.453818412,25.3152449853,24.9909,340.147673426
 09/23  08:00:00,400.238751733,35.7775423627,129.814051665,0.0,57.6566862989,112.030105488,540.333935392,15.8315123357,33.3212,491.181223056
 09/23  09:00:00,358.094043,36.3393144751,132.755831813,0.0,57.6566862989,83.6599452969,428.314707299,6.7589113464,66.8089,354.746895952
 09/23  10:00:00,310.378596229,36.4313400356,138.666218192,0.0,42.6918050922,68.9656133826,355.320996524,2.08889745497,83.4695,269.762599069
 09/23  11:00:00,304.189988048,36.5214407567,139.952973309,0.0,34.9340096728,67.7198543238,297.369454248,2.03644573615,83.4695,211.863508512
 09/23  12:00:00,304.301175202,36.5868357157,140.223431521,0.0,34.9340096728,67.7198543238,247.085441531,1.98361567088,83.4695,161.63232586
 09/23  13:00:00,295.05844405,36.57068889,140.2569385,0.0,34.9340096728,57.9733543238,237.851471397,1.84145282441,75.1392,160.870818572
 09/23  14:00:00,295.478170305,36.6026290993,140.048532475,0.0,34.9340096728,57.9733543238,223.644007682,1.90644259219,66.8089,154.92866509
 09/23  15:00:00,295.968100997,36.6322047844,140.450679687,0.0,34.9340096728,57.9733543238,231.581763596,2.01613711681,75.1392,154.42642648
 09/23  16:00:00,325.443703027,36.351140902,141.519021353,0.0,34.9340096728,62.9068543238,216.694243505,2.43099874327,91.7998,122.463444762
 09/23  17:00:00,352.239569942,35.8662386209,141.662339533,0.0,34.9340096728,72.2186844194,200.925052995,4.60691824008,49.9818,146.336334755
 09/23  18:00:00,416.489191487,35.9530409193,140.487511691,0.0,87.0357390804,86.2600435998,233.473843808,4.35869698896,49.9818,179.133346819
 09/23  19:00:00,426.323092048,35.8082652329,140.052249164,0.0,102.000620287,77.6748002752,274.239496403,5.58583622059,33.3212,235.332460182
 09/23  20:00:00,436.348925639,35.7731007152,139.401943892,0.0,102.000620287,88.9820225341,280.621900141,12.3175165597,33.3212,234.983183581
 09/23  21:00:00,425.621505067,35.7998248277,138.460082671,0.0,102.000620287,91.6425454185,275.101771778,14.7906606558,24.9909,235.320211122
 09/23  22:00:00,368.804895543,35.7871759579,135.016646851,0.0,87.0357390804,65.871452062,375.207273545,20.2556784628,16.6606,338.290995082
 09/23  23:00:00,261.213220499,35.7668387795,101.394266268,0.0,42.6918050922,48.4199368926,240.909277996,27.7037750587,8.3303,204.875202937
 09/23  24:00:00,162.167928146,30.9166966104,47.4106746266,0.0,27.7269238854,30.610668775,149.529222929,30.5945231742,3.33212,115.602579755
 09/24  01:00:00,176.486746541,30.9166966104,52.4955533712,0.0,34.4311606118,33.1021868926,132.012998434,41.3212568263,3.33212,87.3596216074
 09/24  02:00:00,159.02020515,30.9166966104,52.5126286322,0.0,19.466279405,30.610668775,137.130025824,46.4244857865,3.33212,87.3734200371
 09/24  03:00:00,158.960472533,30.9166966104,52.4636693178,0.0,19.466279405,30.610668775,133.15882053,42.463896178,3.33212,87.3628043517
 09/24  04:00:00,167.815567881,30.9166966104,54.74357776,0.0,19.466279405,30.610668775,156.921025287,37.9113032812,3.33212,115.677602006
 09/24  05:00:00,183.966628332,33.3417282078,56.2344993223,0.0,19.466279405,30.610668775,190.890811979,36.5422756584,8.3303,146.018236321
 09/24  06:00:00,263.482113786,34.635078393,65.7475048556,0.0,42.6918050922,54.3732441037,260.688924648,35.8877035856,16.6606,208.140621062
 09/24  07:00:00,334.863684659,35.9626255675,96.420016768,0.0,49.3960418185,88.5934452969,427.630512772,56.6817256664,24.9909,345.957887106
 09/24  08:00:00,403.23913307,35.8299486491,133.005384973,0.0,57.6566862989,112.030105488,568.273671213,41.8886190405,33.3212,493.063852172
 09/24  09:00:00,346.951686873,36.3619792764,132.199775733,0.0,50.9524495726,81.1684271793,440.237986706,20.2939225237,66.8089,353.135164182
 09/24  10:00:00,304.829185443,36.5701860358,133.963956818,0.0,42.6918050922,68.9656133826,361.591034686,4.86336239258,83.4695,273.258172293
 09/24  11:00:00,303.983800729,36.6092423575,135.560139825,0.0,38.286128036,68.9656133826,297.725584949,0.34421086575,83.4695,213.911874084
 09/24  12:00:00,306.186166684,36.7628188928,138.240587152,0.0,38.286128036,68.9656133826,242.547171072,0.110666190119,83.4695,158.967004881
 09/24  13:00:00,285.034099961,36.7335450517,136.483603412,0.0,31.5818913096,56.727595265,230.132162829,0.504965956631,75.1392,154.487996873
 09/24  14:00:00,284.702410469,36.7588319079,136.043532283,0.0,31.5818913096,56.727595265,221.40307233,0.511716902071,66.8089,154.082455428
 09/24  15:00:00,285.10011072,36.6859425765,136.534526545,0.0,31.5818913096,56.727595265,231.433225136,0.597817705083,75.1392,155.696207431
 09/24  16:00:00,315.027502916,36.4069651009,137.661292101,0.0,31.5818913096,61.661095265,213.632219621,1.06338315373,91.7998,120.769036467
 09/24  17:00:00,342.994546716,35.8785261795,138.834512659,0.0,31.5818913096,70.9729253606,199.687171908,3.31425666577,49.9818,146.391115242
 09/24  18:00:00,407.063826102,35.9119875046,138.641013673,0.0,80.3315023541,83.7685254822,232.423385457,3.47771725026,49.9818,178.963868207
 09/24  19:00:00,424.575325773,35.834399958,138.730898818,0.0,102.000620287,77.6748002752,275.318101505,6.84909259261,33.3212,235.147808912
 09/24  20:00:00,443.315348845,35.804817118,137.121234192,0.0,108.704857014,91.4735406516,283.721247155,15.9227033305,33.3212,234.477343824
 09/24  21:00:00,416.193194908,35.9114864499,138.270371173,0.0,95.2963835608,89.1510273009,278.051107674,19.1518758556,24.9909,233.908331818
 09/24  22:00:00,340.17641152,35.8840106169,115.911220062,0.0,80.3315023541,63.3799339444,382.418050503,25.6034302338,16.6606,340.154020269
 09/24  23:00:00,248.168079429,35.832578611,88.6549378406,0.0,42.6918050922,48.4199368926,244.535709553,38.1113052328,8.3303,198.09410432
 09/24  24:00:00,207.274091551,32.9375562749,81.2376064692,0.0,34.4311606118,33.1021868926,155.337952771,30.4676941057,3.33212,121.538138666
 09/25  01:00:00,179.92371049,30.9166966104,74.7117565987,0.0,19.418418834,29.3649097162,114.916779667,24.3092760879,3.33212,87.2753835794
 09/25  02:00:00,168.629432724,31.7250404762,70.5279612513,0.0,12.7620426787,28.1191506574,118.767111348,28.1551248989,3.33212,87.2798664496
 09/25  03:00:00,166.931242215,32.533384342,68.0598060993,0.0,12.7620426787,28.1191506574,115.401232082,24.7812910252,3.33212,87.2878210567
 09/25  04:00:00,201.697292181,33.3417282078,95.3448550618,0.0,12.7620426787,28.1191506574,135.095035878,16.0873278336,3.33212,115.675588044
 09/25  05:00:00,234.031797783,33.3417282078,99.9688028733,0.0,25.5240853573,30.610668775,218.97707672,12.9165368025,8.3303,197.730239917
 09/25  06:00:00,342.242128855,33.8267345272,109.817085853,0.0,51.0481707146,78.1489452969,377.996956445,12.5540665134,16.6606,348.782289932
 09/25  07:00:00,412.264271918,35.7940109902,137.244488288,0.0,64.3609230253,109.708623606,499.41752161,15.9690272879,24.9909,458.457594322
 09/25  08:00:00,364.328140749,35.7667598052,131.861753748,0.0,51.0481707146,80.7689615957,407.422620065,14.0471280439,33.3212,360.054292021
 09/25  09:00:00,324.461302441,36.3539495849,119.570843297,0.0,51.0481707146,71.0224615957,348.507029309,12.8131849119,66.8089,268.884944397
 09/25  10:00:00,272.018062459,36.4453380434,115.579618059,0.0,32.1804615127,65.7244621605,307.54713197,10.4159208234,83.4695,213.661711147
 09/25  11:00:00,260.520532596,36.4966469893,103.403550434,0.0,32.1804615127,65.7244621605,248.33298424,8.92550185603,83.4695,155.937982384
 09/25  12:00:00,259.233140135,36.5328387608,102.864028753,0.0,32.1804615127,65.7244621605,254.026782702,9.29035565055,83.4695,161.266927051
 09/25  13:00:00,285.975937129,36.568034859,138.364977879,0.0,32.1804615127,55.9779621605,232.470082266,2.96094887837,75.1392,154.369933388
 09/25  14:00:00,288.924827163,36.5992408575,140.435370942,0.0,32.1804615127,55.9779621605,223.138196624,2.17907144399,66.8089,154.15022518
 09/25  15:00:00,289.175478745,36.6239590954,140.997889121,0.0,32.1804615127,55.9779621605,231.646661197,2.36098145726,75.1392,154.14647974
 09/25  16:00:00,318.058846332,36.3454841589,141.506708898,0.0,32.1804615127,60.9114621605,214.596120796,0.738655890635,91.7998,122.057664906
 09/25  17:00:00,338.62912153,35.8352249905,128.099356942,0.0,32.1804615127,77.5397301883,228.422575515,6.37349769131,49.9818,172.067277823
 09/25  18:00:00,399.212359693,35.8807547186,131.991860217,0.0,77.122965704,86.2600435998,382.055695215,12.3087190227,49.9818,319.765176192
 09/25  19:00:00,426.222376272,35.8289048431,136.940308205,0.0,102.647051061,80.1663183927,284.110059685,12.5542338172,33.3212,238.234625868
 09/25  20:00:00,452.275409266,35.8189762048,137.725082562,0.0,115.40909374,92.7192997104,279.937132747,13.0189564983,33.3212,233.596976249
 09/25  21:00:00,427.934993543,35.8896536013,137.105776278,0.0,102.647051061,94.1340635361,387.247326599,13.4505750887,24.9909,348.805851511
 09/25  22:00:00,343.677468649,35.9641411713,119.872895793,0.0,77.122965704,65.871452062,300.260724009,19.4062604692,16.6606,264.19386354
 09/25  23:00:00,249.087056393,35.9157354417,93.7389614305,0.0,38.286128036,48.4199368926,175.957467259,24.9484494461,8.3303,142.678717812
 09/25  24:00:00,161.482311712,30.9166966104,48.9617377759,0.0,25.5240853573,30.610668775,141.986359081,18.3753304157,3.33212,120.278908666
 09/26  01:00:00,192.917409121,33.3417282078,85.0161243628,0.0,19.418418834,29.3649097162,108.326593656,17.6848149733,3.33212,87.3096586828
 09/26  02:00:00,141.587915283,30.9166966104,44.4078639617,0.0,12.7620426787,28.1191506574,107.639247744,17.0094853955,3.33212,87.2976423485
 09/26  03:00:00,173.287783494,33.3417282078,73.547396629,0.0,12.7620426787,28.1191506574,107.023227801,16.3844999902,3.33212,87.3066078111
 09/26  04:00:00,184.374330404,33.3417282078,77.354407638,0.0,12.7620426787,28.1191506574,134.850676015,15.8059582234,3.33212,115.712597792
