Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  05:00:00,196.007199965,32.533384342,62.3102309314,0.0,25.5240853573,30.610668775,224.29391802,17.7622317969,8.3303,198.201386223
 09/26  06:00:00,323.250483038,34.1500720736,90.0599148679,0.0,51.0481707146,78.1489452969,386.055564426,20.5797755141,16.6606,348.815188912
 09/26  07:00:00,394.156420942,35.894181399,118.620023565,0.0,64.3609230253,109.708623606,518.584344773,31.0535284844,24.9909,462.539916289
 09/26  08:00:00,331.288819733,35.7667598052,98.6786623197,0.0,51.0481707146,80.7689615957,425.527805165,34.3558022506,33.3212,357.850802915
 09/26  09:00:00,293.788649533,36.3433139645,89.6300682507,0.0,51.0481707146,71.0224615957,369.076412415,33.1681202175,66.8089,269.099392197
 09/26  10:00:00,233.185791108,36.434135977,77.7345163597,0.0,32.1804615127,65.7244621605,328.417932405,29.9100784269,83.4695,215.038353978
 09/26  11:00:00,280.540278869,36.4883851993,124.08691895,0.0,32.1804615127,65.7244621605,264.147167575,22.6483749028,83.4695,158.029292673
 09/26  12:00:00,240.445915902,36.5281865205,84.6951331368,0.0,32.1804615127,65.7244621605,265.076839486,23.4488195627,83.4695,158.158519923
 09/26  13:00:00,195.695398044,36.5622863858,49.925475026,0.0,32.1804615127,55.9779621605,260.526305554,30.9808772801,75.1392,154.406228274
 09/26  14:00:00,212.657510572,36.5926186033,66.8221412702,0.0,32.1804615127,55.9779621605,255.830309533,31.5697683885,66.8089,157.451641144
 09/26  15:00:00,241.156906921,36.6208246653,95.1752391295,0.0,32.1804615127,55.9779621605,259.915721243,27.0957898505,75.1392,157.680731392
 09/26  16:00:00,288.17494696,36.3200136918,113.008024306,0.0,32.1804615127,60.9114621605,228.775894182,21.013092234,91.7998,115.963001948
 09/26  17:00:00,330.776525474,35.7922760683,120.846121573,0.0,32.1804615127,77.5397301883,247.314313215,18.6854161393,49.9818,178.647097075
 09/26  18:00:00,402.771496857,35.8381088347,135.771300188,0.0,77.122965704,86.2600435998,387.032847261,16.9199747005,49.9818,320.13107256
 09/26  19:00:00,427.631662257,35.778113427,139.398243896,0.0,102.647051061,80.1663183927,283.123941105,13.6252507437,33.3212,236.177490361
 09/26  20:00:00,453.137686622,35.7671328791,139.358753979,0.0,115.40909374,92.7192997104,279.858326172,11.0536802528,33.3212,235.483445919
 09/26  21:00:00,428.675234762,35.8158293296,138.17284955,0.0,102.647051061,94.1340635361,383.608617642,8.79882668486,24.9909,349.818890957
 09/26  22:00:00,364.021929424,35.8911300058,139.608474624,0.0,77.122965704,65.871452062,287.254343309,8.67715685982,16.6606,261.916586449
 09/26  23:00:00,297.161596808,35.8565716878,140.792944054,0.0,38.286128036,48.4199368926,163.607222516,10.3046076173,8.3303,144.972314899
 09/26  24:00:00,149.556718095,30.9166966104,37.0563894389,0.0,25.5240853573,30.610668775,123.592453462,0.0,3.33212,120.260333462
 09/27  01:00:00,156.720857567,30.9166966104,51.585604954,0.0,19.418418834,29.3649097162,90.6458930144,0.0,3.33212,87.3137730144
 09/27  02:00:00,191.034981522,33.3417282078,90.5637184271,0.0,12.7620426787,28.1191506574,90.6967855911,0.0363199430145,3.33212,87.3283456481
 09/27  03:00:00,147.404629473,31.7250404762,49.185935095,0.0,12.7620426787,28.1191506574,90.7401984329,0.0755879915989,3.33212,87.3324904413
 09/27  04:00:00,170.041272552,32.533384342,64.2075050307,0.0,12.7620426787,28.1191506574,121.494707409,2.40184648506,3.33212,115.760740924
 09/27  05:00:00,210.284703514,32.9375562749,76.4065740917,0.0,25.5240853573,30.610668775,217.703810859,4.30199527,8.3303,205.071515589
 09/27  06:00:00,353.14939502,34.7967471662,118.990266849,0.0,51.0481707146,78.1489452969,368.150584127,5.91685053364,16.6606,345.573133594
 09/27  07:00:00,413.914661867,35.7995592923,137.744813682,0.0,64.3609230253,109.708623606,495.466021537,7.86007738977,24.9909,462.615044147
 09/27  08:00:00,373.988352281,35.7958067987,139.732322457,0.0,51.0481707146,80.7689615957,391.601699671,3.11884259423,33.3212,355.161657077
 09/27  09:00:00,346.129425632,36.3414518284,138.293091096,0.0,51.0481707146,71.0224615957,343.460292135,0.184937148445,66.8089,276.466454987
 09/27  10:00:00,296.582058162,36.4556834897,135.523486747,0.0,32.1804615127,65.7244621605,296.903692131,1.53053407031,83.4695,211.903658061
 09/27  11:00:00,297.402994274,36.5564602229,135.1510501,0.0,32.1804615127,65.7244621605,242.470790204,1.01742855595,83.4695,157.983861648
 09/27  12:00:00,297.390238375,36.7355632144,135.648650108,0.0,32.1804615127,65.7244621605,245.733296936,0.850426661836,83.4695,161.413370274
 09/27  13:00:00,289.759301004,36.79061332,137.646572116,0.0,32.1804615127,55.9779621605,230.417443658,0.789531481964,75.1392,154.488712176
 09/27  14:00:00,291.251857403,36.8383867882,139.075174407,0.0,32.1804615127,55.9779621605,221.799965631,0.727713054636,66.8089,154.263352577
 09/27  15:00:00,291.2371462,36.8272823151,139.08092863,0.0,32.1804615127,55.9779621605,235.937434883,0.493975947485,75.1392,160.304258935
 09/27  16:00:00,321.619599241,36.648944155,140.388288041,0.0,32.1804615127,60.9114621605,208.5636148,0.122264892882,91.7998,116.641549907
 09/27  17:00:00,356.465654788,36.0263090112,140.821078926,0.0,32.1804615127,77.5397301883,231.366786602,2.64902764812,49.9818,178.735958954
 09/27  18:00:00,405.869038532,36.0983890817,133.457318358,0.0,77.122965704,86.2600435998,374.515600912,4.03974215615,49.9818,320.494058756
 09/27  19:00:00,426.366277619,36.1331243856,132.2629903,0.0,102.647051061,80.1663183927,274.234414101,4.54955425724,33.3212,236.363659844
 09/27  20:00:00,453.29644842,36.0986404583,134.362423997,0.0,115.40909374,92.7192997104,273.921436483,4.93270699453,33.3212,235.667529488
 09/27  21:00:00,429.55030405,36.1632593757,135.543454824,0.0,102.647051061,94.1340635361,380.55409938,5.28010494096,24.9909,350.283094439
 09/27  22:00:00,365.446791018,36.2178216782,137.14951758,0.0,77.122965704,65.871452062,288.874236491,5.75318783388,16.6606,266.460448657
 09/27  23:00:00,301.572148138,36.1316185399,141.012561078,0.0,38.286128036,48.4199368926,162.669130674,8.31893565962,8.3303,146.019895014
 09/27  24:00:00,232.12346294,33.3417282078,114.019167598,0.0,25.5240853573,30.610668775,119.123066725,0.0218229858732,3.33212,115.769123739
 09/28  01:00:00,215.721756044,32.8028322972,106.117796511,0.0,19.418418834,29.3649097162,90.7729782478,0.0978468597735,3.33212,87.343011388
 09/28  02:00:00,216.614423257,33.8806241183,112.798493154,0.0,12.7620426787,28.1191506574,90.8736803325,0.190015838275,3.33212,87.3515444942
 09/28  03:00:00,216.692594359,33.8806241183,112.922216745,0.0,12.7620426787,28.1191506574,90.9306878319,0.249941318577,3.33212,87.3486265133
 09/28  04:00:00,219.974472483,33.8806241183,109.687886781,0.0,12.7620426787,28.1191506574,122.32108966,0.209915763365,3.33212,118.779053897
 09/28  05:00:00,234.194361107,33.3417282078,97.5003168637,0.0,25.5240853573,30.610668775,210.350597758,0.0792265746645,8.3303,201.941071183
 09/28  06:00:00,355.643377543,34.4734096199,119.957305045,0.0,51.0481707146,78.1489452969,366.980693936,0.185703774206,16.6606,350.134390162
 09/28  07:00:00,414.768710258,35.8621330302,136.760888364,0.0,64.3609230253,109.708623606,496.350461145,8.06695870547,24.9909,463.29260244
 09/28  08:00:00,373.918182221,35.8347816126,138.680623655,0.0,51.0481707146,80.7689615957,396.551444415,3.4390044883,33.3212,359.791239927
 09/28  09:00:00,345.847410448,36.3458726967,138.589826752,0.0,51.0481707146,71.0224615957,336.367269678,0.0,66.8089,269.558369678
 09/28  10:00:00,296.342073131,36.476945185,138.129196048,0.0,32.1804615127,65.7244621605,299.129402295,0.303748768741,83.4695,215.356153526
 09/28  11:00:00,296.124884396,36.558399017,137.6095782,0.0,32.1804615127,65.7244621605,245.65413305,0.460332097825,83.4695,161.724300953
 09/28  12:00:00,295.132994238,36.614284638,137.614066932,0.0,32.1804615127,65.7244621605,243.116742436,1.88404885341,83.4695,157.763193583
 09/28  13:00:00,284.905847997,36.6707827541,137.110981183,0.0,32.1804615127,55.9779621605,238.166736882,4.76981859277,75.1392,158.25771829
 09/28  14:00:00,284.841556718,36.6709743431,137.054093159,0.0,32.1804615127,55.9779621605,226.207612388,5.06222465752,66.8089,154.336487731
 09/28  15:00:00,283.004772927,36.6697509224,135.117272368,0.0,32.1804615127,55.9779621605,237.245014877,5.46644762607,75.1392,156.639367251
 09/28  16:00:00,315.379442185,36.4065886119,139.10085891,0.0,32.1804615127,60.9114621605,213.910097065,1.85607343133,91.7998,120.254223634
 09/28  17:00:00,349.269817472,35.8644161024,138.384648859,0.0,32.1804615127,77.5397301883,231.755780303,2.9412421664,49.9818,178.832738137
 09/28  18:00:00,405.262677273,35.9024786181,137.548744588,0.0,77.122965704,86.2600435998,375.504357023,4.66591347788,49.9818,320.856643545
 09/28  19:00:00,427.217070433,35.8518095764,138.137416499,0.0,102.647051061,80.1663183927,280.80791466,8.3174866337,33.3212,239.169228026
 09/28  20:00:00,451.912179012,35.8485289174,137.613491598,0.0,115.40909374,92.7192997104,285.525290351,12.1402885066,33.3212,240.063801844
 09/28  21:00:00,427.643953043,35.9248902017,137.031948343,0.0,102.647051061,94.1340635361,392.549917581,18.3187619155,24.9909,349.240255665
 09/28  22:00:00,362.525719597,35.9992621173,138.63323213,0.0,77.122965704,65.871452062,300.663524999,23.0508004317,16.6606,260.952124567
 09/28  23:00:00,261.583475006,35.9442136319,106.12764749,0.0,38.286128036,48.4199368926,187.132840679,32.7425755973,8.3303,146.059965082
 09/28  24:00:00,172.365015518,30.9166966104,59.7380577174,0.0,25.5240853573,30.610668775,169.682935516,46.7025117244,3.33212,119.648303791
 09/29  01:00:00,168.445673754,30.9166966104,63.1848491204,0.0,19.418418834,29.3649097162,149.374808608,56.1637006448,3.33212,89.8789879633
 09/29  02:00:00,162.297900477,33.3417282078,62.5760141958,0.0,12.7620426787,28.1191506574,149.639311948,58.9351236334,3.33212,87.3720683147
 09/29  03:00:00,158.562669461,32.533384342,59.6400406877,0.0,12.7620426787,28.1191506574,150.188038578,59.4902064464,3.33212,87.3657121321
 09/29  04:00:00,166.246226185,31.7250404762,60.9992155798,0.0,12.7620426787,28.1191506574,169.790086702,50.6181554136,3.33212,115.839811288
 09/29  05:00:00,202.769712579,32.9375562749,68.6645245832,0.0,25.5240853573,30.610668775,262.249947295,48.5930566342,8.3303,205.32659066
 09/29  06:00:00,333.014368699,34.635078393,99.2089368036,0.0,51.0481707146,78.1489452969,416.143551364,48.8652174616,16.6606,350.617733902
 09/29  07:00:00,404.625778278,35.7776522291,128.965401866,0.0,64.3609230253,109.708623606,553.613567891,66.3048384261,24.9909,462.317829465
 09/29  08:00:00,340.252814089,35.7699613179,107.505912435,0.0,51.0481707146,80.7689615957,440.632778528,45.3488635189,33.3212,361.962715009
 09/29  09:00:00,317.072377313,36.3671820577,112.703315214,0.0,51.0481707146,71.0224615957,364.457145849,27.8509655406,66.8089,269.797280308
 09/29  10:00:00,293.071920717,36.4580771537,136.759743106,0.0,32.1804615127,65.7244621605,308.227316576,9.24511107494,83.4695,215.512705501
 09/29  11:00:00,296.7518765,36.5133338761,139.042762317,0.0,32.1804615127,65.7244621605,246.183780974,0.898845677797,83.4695,161.815435296
 09/29  12:00:00,297.507637193,36.5590246989,140.235414352,0.0,32.1804615127,65.7244621605,245.908400999,0.894684572066,83.4695,161.544216427
 09/29  13:00:00,288.396787237,36.5960632985,140.480447103,0.0,32.1804615127,55.9779621605,230.975600608,1.21436391274,75.1392,154.622036695
 09/29  14:00:00,288.315358609,36.6282610689,140.079584622,0.0,32.1804615127,55.9779621605,225.499516551,1.04526373834,66.8089,157.645352813
 09/29  15:00:00,288.87054015,36.6565164613,140.271660328,0.0,32.1804615127,55.9779621605,234.316962343,1.29223039427,75.1392,157.885531949
 09/29  16:00:00,318.936443621,36.3700896668,141.075932118,0.0,32.1804615127,60.9114621605,208.000239367,0.0973238747228,91.7998,116.103115493
 09/29  17:00:00,353.077728675,35.8335505865,141.076482894,0.0,32.1804615127,77.5397301883,230.904853793,1.99089413588,49.9818,178.932159657
 09/29  18:00:00,410.713202786,35.8759234589,139.339467134,0.0,77.122965704,86.2600435998,378.657583325,3.64226297365,49.9818,325.033520352
 09/29  19:00:00,428.741256288,35.8106326407,139.696054384,0.0,102.647051061,80.1663183927,277.675872817,3.5944747439,33.3212,240.760198073
 09/29  20:00:00,453.067797492,35.7966027935,139.216549618,0.0,115.40909374,92.7192997104,277.415397959,8.05923902782,33.3212,236.034958932
 09/29  21:00:00,428.130767002,35.8603140921,137.82590962,0.0,102.647051061,94.1340635361,387.538354493,11.3374124761,24.9909,351.210042017
 09/29  22:00:00,363.072644182,35.944778943,138.868089276,0.0,77.122965704,65.871452062,292.935165297,9.33944729688,16.6606,266.935118
 09/29  23:00:00,297.544505645,35.9040079817,141.309308596,0.0,38.286128036,48.4199368926,162.799288079,8.32492026123,8.3303,146.144067818
 09/29  24:00:00,160.754399953,30.9166966104,48.1699302083,0.0,25.5240853573,30.610668775,124.436288419,5.26871920629,3.33212,115.835449213
 09/30  01:00:00,171.781102991,30.9166966104,57.0199314225,0.0,27.7269238854,30.610668775,101.711128875,11.0034149311,3.33212,87.375593944
 09/30  02:00:00,183.624609596,33.3417282078,83.1610334594,0.0,12.7620426787,28.1191506574,96.7073265521,3.84053269197,3.33212,89.5346738602
 09/30  03:00:00,190.152987695,33.3417282078,89.3894342069,0.0,12.7620426787,28.1191506574,94.864701437,0.0406930316844,3.33212,91.4918884053
 09/30  04:00:00,155.073367221,31.7250404762,50.039766605,0.0,12.7620426787,28.1191506574,119.26089118,0.0539088786627,3.33212,115.874862301
 09/30  05:00:00,195.971752153,32.9375562749,77.0416546631,0.0,12.7620426787,28.1191506574,154.792692862,0.254677229561,8.3303,146.207715632
 09/30  06:00:00,325.632378026,34.9584159394,122.947769462,0.0,42.6918050922,54.3732441037,223.054310283,0.0595359918971,16.6606,206.334174291
 09/30  07:00:00,371.982875162,35.8279197508,140.995151431,0.0,42.6918050922,86.1019271793,382.452159896,6.37539839597,24.9909,351.0858615
 09/30  08:00:00,409.25555562,35.8308311117,136.887162649,0.0,57.6566862989,112.030105488,535.924658335,2.64253190619,33.3212,499.960926429
 09/30  09:00:00,361.137275017,36.3499862601,133.376592893,0.0,57.6566862989,83.6599452969,430.874665179,0.0566055640283,66.8089,364.009159615
 09/30  10:00:00,308.719702083,36.4653593616,134.270962469,0.0,42.6918050922,68.9656133826,354.921827372,1.39516074872,83.4695,270.057166623
 09/30  11:00:00,300.099035049,36.5434644597,133.326374486,0.0,34.9340096728,67.7198543238,306.710200692,2.80525421118,83.4695,220.435446481
 09/30  12:00:00,297.62178293,36.6057927976,131.342192687,0.0,34.9340096728,67.7198543238,247.67269635,3.02993379597,83.4695,161.173262554
 09/30  13:00:00,285.093313575,36.5731305597,128.548819254,0.0,34.9340096728,57.9733543238,237.06548942,3.01086572252,75.1392,158.915423698
 09/30  14:00:00,283.987356497,36.6046359631,127.405523911,0.0,34.9340096728,57.9733543238,231.651316205,3.19129507661,66.8089,161.651121128
 09/30  15:00:00,282.761956219,36.6327668581,126.167096069,0.0,34.9340096728,57.9733543238,239.84116397,3.09807055567,75.1392,161.603893414
 09/30  16:00:00,310.98900626,36.3678815503,125.411682567,0.0,34.9340096728,62.9068543238,211.156890367,3.06470575982,91.7998,116.292384607
 09/30  17:00:00,339.762297582,35.8752551664,126.99196529,0.0,34.9340096728,72.2186844194,209.619380723,6.18179742097,49.9818,153.455783302
 09/30  18:00:00,410.348452699,35.977276682,125.601584639,0.0,87.0357390804,86.2600435998,238.033354274,5.66681152943,49.9818,182.384742744
 09/30  19:00:00,415.531999219,35.8423027447,124.963219617,0.0,102.000620287,77.6748002752,280.178535844,5.63465942086,33.3212,241.222676423
 09/30  20:00:00,428.489056831,35.8129481499,126.701706769,0.0,102.000620287,88.9820225341,275.508525098,5.96906593921,33.3212,236.218259159
 09/30  21:00:00,421.383372854,35.8518631639,129.586038802,0.0,102.000620287,91.6425454185,270.640103526,6.39879478415,24.9909,239.250408742
 09/30  22:00:00,369.647928157,35.8322748463,132.097207599,0.0,87.0357390804,65.871452062,372.334746609,8.85856169708,16.6606,346.815584912
 09/30  23:00:00,299.538552328,35.7943591023,136.599153902,0.0,42.6918050922,48.4199368926,225.634970393,11.5374877854,8.3303,205.767182608
 09/30  24:00:00,196.828361411,32.9375562749,78.8262249152,0.0,27.7269238854,30.610668775,126.046480557,0.38921131809,3.33212,122.325149239
 10/01  01:00:00,169.720653366,30.9166966104,45.732314224,0.0,34.4311606118,33.1021868926,90.8371838801,0.0,3.33212,87.5050638801
 10/01  02:00:00,191.22991913,33.3417282078,81.1885278697,0.0,19.466279405,30.610668775,90.9129185004,0.0568635286118,3.33212,87.5239349718
 10/01  03:00:00,145.746547818,30.9166966104,39.3543156428,0.0,19.466279405,30.610668775,97.8470190269,0.745597089141,3.33212,93.7693019378
 10/01  04:00:00,203.823189584,33.3417282078,87.5930142801,0.0,19.466279405,30.610668775,124.005928238,4.7678143108,3.33212,115.905993927
 10/01  05:00:00,166.344208774,30.9166966104,41.0772597249,0.0,19.466279405,30.610668775,160.511155865,0.971981369022,8.3303,151.208874496
 10/01  06:00:00,318.368043522,34.9584159394,116.191868601,0.0,42.6918050922,54.3732441037,231.964425177,6.12417268099,16.6606,209.179652496
 10/01  07:00:00,378.371808728,36.0861021732,138.509088566,0.0,49.3960418185,88.5934452969,389.453416885,12.8689138969,24.9909,351.593602989
 10/01  08:00:00,409.240986715,35.838078018,137.374488413,0.0,57.6566862989,112.030105488,538.309588663,3.8080326544,33.3212,501.180356009
 10/01  09:00:00,351.685634632,36.3595821611,134.224195863,0.0,50.9524495726,81.1684271793,433.017478606,1.0857886997,66.8089,365.122789906
 10/01  10:00:00,304.969400677,36.6425823363,130.054144059,0.0,42.6918050922,68.9656133826,355.444132219,1.25001839878,83.4695,270.724613821
 10/01  11:00:00,300.660222169,36.723379428,128.916525235,0.0,38.286128036,68.9656133826,308.649676255,1.5840312226,83.4695,223.596145033
 10/01  12:00:00,299.738424329,36.9152259922,128.551245733,0.0,38.286128036,68.9656133826,239.963469018,1.54029448814,83.4695,154.95367453
 10/01  13:00:00,279.653491584,36.769649302,127.532843254,0.0,31.5818913096,56.727595265,239.256505446,2.37198163915,75.1392,161.745323807
 10/01  14:00:00,279.762499591,36.6249100054,127.790618077,0.0,31.5818913096,56.727595265,229.631948145,2.63779426495,66.8089,160.18525388
 10/01  15:00:00,278.772181463,36.6437397166,126.800782234,0.0,31.5818913096,56.727595265,233.901921938,3.13318212075,75.1392,155.629539817
 10/01  16:00:00,309.195824485,36.4407035784,128.172323146,0.0,31.5818913096,61.661095265,218.244241412,3.79505006352,91.7998,122.649391348
 10/01  17:00:00,336.464145564,35.9188412546,128.276787609,0.0,31.5818913096,70.9729253606,204.607298363,7.77504683139,49.9818,146.850451532
 10/01  18:00:00,401.71411935,35.949217508,126.244832858,0.0,80.3315023541,83.7685254822,243.265677902,6.70978181389,49.9818,186.574096088
 10/01  19:00:00,420.70562506,35.9169627141,130.250059486,0.0,102.000620287,77.6748002752,275.481361632,5.7394651128,33.3212,236.420696519
 10/01  20:00:00,444.861158562,35.8972823277,135.358102868,0.0,108.704857014,91.4735406516,275.226146833,6.17512998688,33.3212,235.729816847
 10/01  21:00:00,416.815792597,36.0385225743,136.523338108,0.0,95.2963835608,89.1510273009,269.710853859,6.98945655722,24.9909,237.730497302
 10/01  22:00:00,363.433567951,35.9997044881,136.18126224,0.0,80.3315023541,63.3799339444,375.644266581,10.115860936,16.6606,348.867805645
 10/01  23:00:00,301.921406732,35.9521918108,139.641261944,0.0,42.6918050922,48.4199368926,226.681690948,13.0242992424,8.3303,205.327091706
 10/01  24:00:00,208.752665023,32.9375562749,81.726338657,0.0,34.4311606118,33.1021868926,125.923503321,0.0683595833407,3.33212,122.523023738
 10/02  01:00:00,203.575455838,33.3417282078,94.5062747925,0.0,19.418418834,29.3649097162,90.8237512435,0.0563571784426,3.33212,87.435274065
 10/02  02:00:00,151.054631326,31.7250404762,52.6675129809,0.0,12.7620426787,28.1191506574,90.8608138875,0.0859405299464,3.33212,87.4427533576
 10/02  03:00:00,176.008521857,32.9375562749,76.1116983883,0.0,12.7620426787,28.1191506574,95.3319100613,4.55637269007,3.33212,87.4434173712
 10/02  04:00:00,181.854865302,32.9375562749,75.5485205579,0.0,12.7620426787,28.1191506574,139.873268042,14.1398503427,3.33212,122.4012977
 10/02  05:00:00,222.7887472,33.611176163,88.3156802261,0.0,25.5240853573,30.610668775,239.272900267,25.2042174544,8.3303,205.738382813
 10/02  06:00:00,345.205029327,34.1500720736,112.391947524,0.0,51.0481707146,78.1489452969,398.222580479,29.4450691878,16.6606,352.116911292
 10/02  07:00:00,402.476763092,35.936286586,127.579745224,0.0,64.3609230253,109.708623606,535.530148557,43.75180354,24.9909,466.787445017
 10/02  08:00:00,329.956088274,35.7677428242,98.0562059679,0.0,51.0481707146,80.7689615957,440.07441786,44.3629080043,33.3212,362.390309856
 10/02  09:00:00,302.086523711,36.3522686864,97.8479623825,0.0,51.0481707146,71.0224615957,386.275193891,41.1749132946,66.8089,278.291380596
 10/02  10:00:00,240.288536192,36.4399361507,84.7588756051,0.0,32.1804615127,65.7244621605,342.308307882,42.9764426834,83.4695,215.862365198
 10/02  11:00:00,230.306713349,36.4948830013,74.1200896488,0.0,32.1804615127,65.7244621605,298.064170592,52.6117948743,83.4695,161.982875717
 10/02  12:00:00,228.692717715,36.5345702423,73.178874422,0.0,32.1804615127,65.7244621605,304.072535429,59.9301906376,83.4695,160.672844791
 10/02  13:00:00,220.366798162,36.5673860838,74.5605210471,0.0,32.1804615127,55.9779621605,281.516122097,50.4600103591,75.1392,155.916911738
 10/02  14:00:00,217.554624819,36.5965736996,71.73121452,0.0,32.1804615127,55.9779621605,281.551298568,53.4110551496,66.8089,161.331343418
 10/02  15:00:00,216.287731555,36.6238884651,70.4425245275,0.0,32.1804615127,55.9779621605,289.875178761,60.1094529177,75.1392,154.626525844
 10/02  16:00:00,244.85200014,36.3227185695,70.0459782746,0.0,32.1804615127,60.9114621605,270.781135054,56.2957611475,91.7998,122.685573906
 10/02  17:00:00,294.01564426,35.7682690568,84.6345564843,0.0,32.1804615127,77.5397301883,287.467199738,58.2456611286,49.9818,179.239738609
 10/02  18:00:00,373.923913396,35.8082394347,104.865283972,0.0,77.122965704,86.2600435998,432.838007289,58.9460907965,49.9818,323.910116492
 10/02  19:00:00,392.774493845,35.7672805736,104.973278354,0.0,102.647051061,80.1663183927,334.431272949,57.6775284003,33.3212,243.432544549
 10/02  20:00:00,427.650489505,35.7667598052,114.489216787,0.0,115.40909374,92.7192997104,328.099717195,56.745595299,33.3212,238.032921896
 10/02  21:00:00,419.36799698,35.780671891,129.751930069,0.0,102.647051061,94.1340635361,438.823490444,56.7217388963,24.9909,357.110851548
 10/02  22:00:00,329.422166073,35.8386458506,106.355138818,0.0,77.122965704,65.871452062,339.478693437,59.3442083305,16.6606,263.473885107
 10/02  23:00:00,233.691837875,35.8097937518,78.8189169364,0.0,38.286128036,48.4199368926,222.657541489,62.3341094547,8.3303,151.993132034
 10/02  24:00:00,180.223965841,30.9166966104,67.6752303759,0.0,25.5240853573,30.610668775,169.427194081,50.1382121684,3.33212,115.956861913
 10/03  01:00:00,165.534856427,30.9166966104,60.3769688772,0.0,19.418418834,29.3649097162,136.176323785,45.4000456004,3.33212,87.4441581842
 10/03  02:00:00,154.138923283,30.9166966104,56.9144369784,0.0,12.7620426787,28.1191506574,138.266253633,41.2294060413,3.33212,93.7047275916
 10/03  03:00:00,154.837994577,33.3417282078,55.2051989734,0.0,12.7620426787,28.1191506574,128.361826935,37.5638279827,3.33212,87.4658789525
 10/03  04:00:00,160.88123144,30.9166966104,56.4407565083,0.0,12.7620426787,28.1191506574,155.862043452,34.3341510904,3.33212,118.195772361
 10/03  05:00:00,199.837423346,33.3417282078,65.3609130237,0.0,25.5240853573,30.610668775,243.537602986,30.9293421947,8.3303,204.277960792
 10/03  06:00:00,331.767898646,34.635078393,98.1019403304,0.0,51.0481707146,78.1489452969,402.147725388,28.7230284338,16.6606,356.764096955
 10/03  07:00:00,404.041751163,35.7824016186,125.826302366,0.0,64.3609230253,109.708623606,526.658991513,33.5530083873,24.9909,468.115083125
 10/03  08:00:00,330.952931197,35.7667598052,98.3320179491,0.0,51.0481707146,80.7689615957,433.584295798,33.9628070104,33.3212,366.300288787
 10/03  09:00:00,290.251641835,36.3445500347,86.0793000692,0.0,51.0481707146,71.0224615957,377.752075389,35.2535390817,66.8089,275.689636307
 10/03  10:00:00,227.974036666,36.4344405447,72.4975399826,0.0,32.1804615127,65.7244621605,341.884012361,39.7787920194,83.4695,218.635720342
 10/03  11:00:00,222.642985177,36.488186497,66.4952094972,0.0,32.1804615127,65.7244621605,288.56534168,43.0449812109,83.4695,162.050860469
 10/03  12:00:00,220.86505027,36.5274790507,65.4176464347,0.0,32.1804615127,65.7244621605,283.710013534,38.5444040449,83.4695,161.696109489
 10/03  13:00:00,212.234024306,36.5590797562,66.4830801429,0.0,32.1804615127,55.9779621605,265.300694864,35.1261396002,75.1392,155.035355264
 10/03  14:00:00,210.201032599,36.5878999525,64.4308422423,0.0,32.1804615127,55.9779621605,264.555119046,36.3254938201,66.8089,161.420725226
 10/03  15:00:00,214.144018791,36.6136406175,68.3371025137,0.0,32.1804615127,55.9779621605,265.989232506,36.1718240949,75.1392,154.678208411
 10/03  16:00:00,245.994576172,36.3141425432,71.2074719078,0.0,32.1804615127,60.9114621605,247.993045924,33.4691396344,91.7998,122.724106289
 10/03  17:00:00,288.869056533,35.7672563229,79.5336104406,0.0,32.1804615127,77.5397301883,265.345827357,36.0132661517,49.9818,179.350761205
 10/03  18:00:00,367.83485358,35.8060287566,98.8349957797,0.0,77.122965704,86.2600435998,418.337207059,37.1718931082,49.9818,331.183513951
 10/03  19:00:00,386.722137882,35.7672076447,99.4180138751,0.0,102.647051061,80.1663183927,307.456435883,36.599258745,33.3212,237.535977138
 10/03  20:00:00,422.054741572,35.7667598052,109.363876336,0.0,115.40909374,92.7192997104,313.893071011,36.33096308,33.3212,244.240907931
 10/03  21:00:00,423.295121902,35.7861123581,133.747067791,0.0,102.647051061,94.1340635361,408.389014884,30.167416568,24.9909,353.230698316
 10/03  22:00:00,358.981866468,35.832278468,135.289045597,0.0,77.122965704,65.871452062,312.949170268,28.3204057229,16.6606,267.968164545
 10/03  23:00:00,259.125464891,35.8144938634,103.611488576,0.0,38.286128036,48.4199368926,185.852783912,31.1193315868,8.3303,146.403152325
 10/03  24:00:00,147.312046993,30.9166966104,34.8400001185,0.0,25.5240853573,30.610668775,147.400597125,21.6360204085,3.33212,122.432456717
 10/04  01:00:00,146.321026148,30.9166966104,41.2412052345,0.0,19.418418834,29.3649097162,111.545282543,20.7463410387,3.33212,87.4668215041
 10/04  02:00:00,140.872141676,30.9166966104,43.7290160564,0.0,12.7620426787,28.1191506574,110.715997893,19.9083438769,3.33212,87.475534016
 10/04  03:00:00,184.104317526,33.3417282078,84.0265050211,0.0,12.7620426787,28.1191506574,111.510865584,14.4347823164,3.33212,93.7439632679
 10/04  04:00:00,190.964040376,33.3417282078,83.9806278648,0.0,12.7620426787,28.1191506574,130.34193747,10.9718124092,3.33212,116.038005061
 10/04  05:00:00,196.695368184,32.533384342,63.1853135723,0.0,25.5240853573,30.610668775,225.143598773,10.7535537182,8.3303,206.059745055
 10/04  06:00:00,338.817481842,34.1500720736,103.571221042,0.0,51.0481707146,78.1489452969,374.239884238,0.813969435112,16.6606,356.765314803
 10/04  07:00:00,409.095302903,35.912038368,126.083499229,0.0,64.3609230253,109.708623606,502.426358598,6.48006270127,24.9909,470.955395896
 10/04  08:00:00,366.642299675,35.7668259095,129.015150001,0.0,51.0481707146,80.7689615957,404.293585885,4.13234751311,33.3212,366.840038372
 10/04  09:00:00,340.858368121,36.3355836642,131.30826464,0.0,51.0481707146,71.0224615957,347.532637864,2.81099710541,66.8089,277.912740758
 10/04  10:00:00,293.532364484,36.4251559038,132.982536162,0.0,32.1804615127,65.7244621605,307.461665983,7.00193506884,83.4695,216.990230914
 10/04  11:00:00,296.120037177,36.4790963814,135.37339369,0.0,32.1804615127,65.7244621605,253.281224833,7.6597233634,83.4695,162.152001469
 10/04  12:00:00,299.091661503,36.5189613559,140.456533128,0.0,32.1804615127,65.7244621605,253.488702128,8.1029380207,83.4695,161.916264107
 10/04  13:00:00,284.610487705,36.5524023264,137.028211077,0.0,32.1804615127,55.9779621605,243.738292384,8.87218545758,75.1392,159.726906926
 10/04  14:00:00,245.216969891,36.5841865199,98.3286752765,0.0,32.1804615127,55.9779621605,238.066899086,14.5256611665,66.8089,156.73233792
 10/04  15:00:00,219.1589759,36.6123166026,72.7348288455,0.0,32.1804615127,55.9779621605,262.995593393,26.3752148897,75.1392,161.481178503
 10/04  16:00:00,222.864672063,36.3163943531,47.8853587583,0.0,32.1804615127,60.9114621605,244.517396194,33.9160657615,91.7998,118.801530432
 10/04  17:00:00,256.90630774,35.773085857,47.6139909121,0.0,32.1804615127,77.5397301883,274.809355954,41.1051623402,49.9818,183.722393614
 10/04  18:00:00,350.097677517,35.814359985,78.3443499157,0.0,77.122965704,86.2600435998,415.116878727,41.8267000343,49.9818,323.308378693
 10/04  19:00:00,377.465659239,35.7680160097,89.7507738925,0.0,102.647051061,80.1663183927,319.227809558,40.737562337,33.3212,245.169047221
 10/04  20:00:00,416.765879961,35.7667598052,103.68285158,0.0,115.40909374,92.7192997104,326.250980375,48.478082765,33.3212,244.45169761
 10/04  21:00:00,409.959598634,35.7868026314,120.413863249,0.0,102.647051061,94.1340635361,433.995943316,55.2236810237,24.9909,353.781362293
 10/04  22:00:00,320.667779612,35.8290579134,97.683095786,0.0,77.122965704,65.871452062,343.08669002,58.1931284461,16.6606,268.232961574
 10/04  23:00:00,225.475457007,35.8091096856,70.6666064155,0.0,38.286128036,48.4199368926,216.497043146,61.692338216,8.3303,146.47440493
 10/04  24:00:00,172.083973282,30.9166966104,59.5581046357,0.0,25.5240853573,30.610668775,188.824305534,63.0156851912,3.33212,122.476500343
 10/05  01:00:00,156.36140551,30.9166966104,51.1885377592,0.0,19.418418834,29.3649097162,158.337320895,67.5069692945,3.33212,87.4982316003
 10/05  02:00:00,143.676025554,30.9166966104,46.4164684748,0.0,12.7620426787,28.1191506574,162.208967507,65.1209583732,3.33212,93.7558891339
 10/05  03:00:00,141.071423169,30.9166966104,43.8010733374,0.0,12.7620426787,28.1191506574,151.364350291,60.5324089491,3.33212,87.4998213415
 10/05  04:00:00,151.442515134,33.3417282078,45.1626042283,0.0,12.7620426787,28.1191506574,177.456008329,52.4766604662,3.33212,121.647227862
 10/05  05:00:00,185.665269165,30.9166966104,54.1866206835,0.0,25.5240853573,30.610668775,259.48801789,43.9628731221,8.3303,207.194844768
 10/05  06:00:00,318.789677273,34.7967471662,85.6300106373,0.0,51.0481707146,78.1489452969,407.905021028,37.5318685263,16.6606,353.712552501
 10/05  07:00:00,389.847211788,35.7736049996,112.268288539,0.0,64.3609230253,109.708623606,581.075649638,80.6504128816,24.9909,475.434336757
 10/05  08:00:00,322.404383746,35.7667598052,90.2912477628,0.0,51.0481707146,80.7689615957,483.056041327,86.6934504431,33.3212,363.041390884
 10/05  09:00:00,297.717171919,36.3508608635,93.3942437651,0.0,51.0481707146,71.0224615957,394.022197855,51.1676972871,66.8089,276.045600568
 10/05  10:00:00,237.478761986,36.4403579602,81.9471393578,0.0,32.1804615127,65.7244621605,336.340128742,29.5672149406,83.4695,223.303413802
 10/05  11:00:00,261.028855615,36.4949562603,104.623269904,0.0,32.1804615127,65.7244621605,268.7230501,22.7595517851,83.4695,162.493998315
 10/05  12:00:00,257.293988056,36.5376005593,101.414110485,0.0,32.1804615127,65.7244621605,265.164032274,19.7300465544,83.4695,161.96448572
 10/05  13:00:00,272.007184536,36.5759832824,125.51172532,0.0,32.1804615127,55.9779621605,244.761843619,14.5856360471,75.1392,155.037007572
 10/05  14:00:00,281.466407039,36.6096213922,134.781055908,0.0,32.1804615127,55.9779621605,240.193778586,11.7784060376,66.8089,161.606472548
 10/05  15:00:00,269.08250921,36.6363549963,122.441478525,0.0,32.1804615127,55.9779621605,249.393879568,12.7017607402,75.1392,161.552918828
 10/05  16:00:00,269.92212785,36.3326771629,94.5398363429,0.0,32.1804615127,60.9114621605,227.911943011,15.5934918118,91.7998,120.5186512
 10/05  17:00:00,313.981666816,35.8110180576,103.981837942,0.0,32.1804615127,77.5397301883,252.689479767,20.6515660279,49.9818,182.056113739
 10/05  18:00:00,386.619183862,35.8551644975,114.035672339,0.0,77.122965704,86.2600435998,398.870912826,21.7629443189,49.9818,327.126168508
 10/05  19:00:00,376.617320986,35.7901993809,88.4906407186,0.0,102.647051061,80.1663183927,302.50421304,26.8000014743,33.3212,242.383011566
 10/05  20:00:00,407.41990535,35.7719718808,94.1996474021,0.0,115.40909374,92.7192997104,309.086917949,31.1067268277,33.3212,244.658991121
 10/05  21:00:00,412.223884456,35.8197625266,122.521446675,0.0,102.647051061,94.1340635361,410.984585051,31.7075929262,24.9909,354.286092125
 10/05  22:00:00,326.034853241,35.8778763324,102.89850283,0.0,77.122965704,65.871452062,326.629274139,41.4662791013,16.6606,268.502395038
 10/05  23:00:00,231.553568669,35.838135613,76.6413046845,0.0,38.286128036,48.4199368926,204.598930007,43.0433617129,8.3303,153.225268295
 10/05  24:00:00,181.104029369,30.9166966104,68.5828565049,0.0,25.5240853573,30.610668775,138.151191755,18.7209802807,3.33212,116.098091475
 10/06  01:00:00,167.611515583,30.9166966104,62.4872527014,0.0,19.418418834,29.3649097162,112.901275541,15.789509649,3.33212,93.7796458917
 10/06  02:00:00,190.823481119,33.3417282078,90.9855656414,0.0,12.7620426787,28.1191506574,109.480727134,18.6203435441,3.33212,87.5282635896
 10/06  03:00:00,141.180112097,30.9166966104,43.9870792171,0.0,12.7620426787,28.1191506574,125.865335174,28.7426217188,3.33212,93.7905934554
 10/06  04:00:00,155.645026918,33.3417282078,48.8309355808,0.0,12.7620426787,28.1191506574,148.504356532,29.0382540996,3.33212,116.133982432
 10/06  05:00:00,221.402591936,33.3417282078,86.7759651844,0.0,25.5240853573,30.610668775,233.858620816,18.7658256696,8.3303,206.762495146
 10/06  06:00:00,342.197851768,33.8267345272,109.110757273,0.0,51.0481707146,78.1489452969,394.065499016,15.0232752855,16.6606,362.38162373
 10/06  07:00:00,417.045904501,35.7876277952,138.372284036,0.0,64.3609230253,109.708623606,515.763019764,19.4198401393,24.9909,471.352279625
 10/06  08:00:00,350.710386344,35.7667598052,117.639211181,0.0,51.0481707146,80.7689615957,415.486020308,17.4195004504,33.3212,364.745319858
 10/06  09:00:00,312.00365993,36.3370753358,107.371755919,0.0,51.0481707146,71.0224615957,362.628529778,16.438040801,66.8089,279.381588977
 10/06  10:00:00,247.496787065,36.4289759312,91.5307412838,0.0,32.1804615127,65.7244621605,326.403422871,19.1439013036,83.4695,223.790021567
 10/06  11:00:00,234.78495964,36.4841949905,78.1390342139,0.0,32.1804615127,65.7244621605,266.272961947,20.5223251938,83.4695,162.281136753
 10/06  12:00:00,232.846197009,36.52461987,76.7949952116,0.0,32.1804615127,65.7244621605,266.845553872,21.3154461317,83.4695,162.06060774
 10/06  13:00:00,206.821441753,36.5632585784,60.649767473,0.0,32.1804615127,55.9779621605,261.154875374,24.1883637493,75.1392,161.827311624
 10/06  14:00:00,191.859259347,36.5950000072,46.0236353455,0.0,32.1804615127,55.9779621605,251.859094585,30.1215911808,66.8089,154.928603404
 10/06  15:00:00,195.558187635,36.6218476202,49.7447505951,0.0,32.1804615127,55.9779621605,280.301455012,43.4908213193,75.1392,161.671433693
 10/06  16:00:00,228.320151727,36.3194240729,53.5075828062,0.0,32.1804615127,60.9114621605,277.389226798,62.7144237709,91.7998,122.875003027
 10/06  17:00:00,276.708327693,35.7667598052,67.2762372475,0.0,32.1804615127,77.5397301883,317.708238705,88.0350992138,49.9818,179.691339491
 10/06  18:00:00,360.840155087,35.7875156709,88.9651403058,0.0,77.122965704,86.2600435998,470.30977785,87.7971757832,49.9818,332.530802067
 10/06  19:00:00,377.936970656,35.7667598052,90.5255596659,0.0,102.647051061,80.1663183927,372.082435256,93.1244147844,33.3212,245.636820471
 10/06  20:00:00,411.726768815,35.7667598052,98.8703175043,0.0,115.40909374,92.7192997104,387.560116594,115.571288813,33.3212,238.667627781
 10/06  21:00:00,402.765194694,35.7667598052,113.320313316,0.0,102.647051061,94.1340635361,516.934845459,129.811667546,24.9909,362.132277913
 10/06  22:00:00,313.884937009,35.7939123116,90.6883883455,0.0,77.122965704,65.871452062,421.239521875,135.783200254,16.6606,268.795721621
 10/06  23:00:00,218.834376196,35.7762088209,63.7361109606,0.0,38.286128036,48.4199368926,313.488857646,158.539614334,8.3303,146.618943312
 10/06  24:00:00,165.395442505,30.9166966104,52.7963649547,0.0,25.5240853573,30.610668775,208.759881799,82.8587158059,3.33212,122.569045993
 10/07  01:00:00,162.40308446,30.9166966104,47.5985189223,0.0,27.7269238854,30.610668775,158.810981335,67.0210105413,3.33212,88.4578507933
 10/07  02:00:00,140.015940334,30.9166966104,42.6719738479,0.0,12.7620426787,28.1191506574,161.402788181,65.173065399,3.33212,92.8976027817
 10/07  03:00:00,137.12101315,30.9166966104,39.7321446355,0.0,12.7620426787,28.1191506574,152.140250493,61.2579402879,3.33212,87.5501902048
 10/07  04:00:00,144.813096484,30.9166966104,40.8285900438,0.0,12.7620426787,28.1191506574,175.637555275,49.6827362596,3.33212,122.622699016
 10/07  05:00:00,159.103214104,30.9166966104,42.8778786589,0.0,12.7620426787,28.1191506574,201.716834615,40.0251847058,8.3303,153.361349909
 10/07  06:00:00,252.83975987,34.635078393,52.1777446082,0.0,42.6918050922,54.3732441037,258.615322278,34.5225771242,16.6606,207.432145154
 10/07  07:00:00,309.778225648,35.7736551155,76.547776609,0.0,42.6918050922,86.1019271793,555.429160617,168.574589015,24.9909,361.863671602
 10/07  08:00:00,382.382902088,35.7667598052,111.264049613,0.0,57.6566862989,112.030105488,692.749034687,148.06289571,33.3212,511.364938978
 10/07  09:00:00,321.747219571,36.3549463755,97.3495465499,0.0,57.6566862989,83.6599452969,570.33968626,137.513374028,66.8089,366.017412232
 10/07  10:00:00,239.729129415,36.4451407559,69.8461869481,0.0,42.6918050922,68.9656133826,487.662333673,127.086167178,83.4695,277.106666495
 10/07  11:00:00,221.512383357,36.49750273,60.157128205,0.0,34.9340096728,67.7198543238,419.322702649,114.692897896,83.4695,221.160304753
 10/07  12:00:00,216.113815098,36.537858089,55.7330248878,0.0,34.9340096728,67.7198543238,337.846648437,84.9210484648,83.4695,169.456099972
 10/07  13:00:00,207.970068384,36.5720996901,57.3498022959,0.0,34.9340096728,57.9733543238,311.596064522,74.1006479567,75.1392,162.356216565
 10/07  14:00:00,215.272903916,36.6027863173,64.6443289126,0.0,34.9340096728,57.9733543238,287.883093241,58.9233604638,66.8089,162.150832777
 10/07  15:00:00,215.441738744,36.6294159885,64.8256637169,0.0,34.9340096728,57.9733543238,287.203866812,49.9064161064,75.1392,162.158250705
 10/07  16:00:00,239.851842535,36.3213051398,60.3029813048,0.0,34.9340096728,62.9068543238,267.619126798,52.7278856382,91.7998,123.09144116
 10/07  17:00:00,274.086284829,35.7667598052,67.338061905,0.0,34.9340096728,72.2186844194,259.862642247,55.89705966,49.9818,153.983782587
 10/07  18:00:00,359.049629779,35.7925667152,77.4857555772,0.0,87.0357390804,86.2600435998,310.83363816,73.3017153492,49.9818,187.550122811
 10/07  19:00:00,373.350893008,35.7667598052,88.6263598303,0.0,102.000620287,77.6748002752,379.723697545,100.90206158,33.3212,245.500435966
 10/07  20:00:00,393.47481915,35.7667598052,97.3953801403,0.0,102.000620287,88.9820225341,387.484607796,113.207211141,33.3212,240.956196656
 10/07  21:00:00,385.787516772,35.7667598052,99.4156395697,0.0,102.000620287,91.6425454185,379.952027989,112.772437582,24.9909,242.188690408
 10/07  22:00:00,329.570307663,35.7667598052,96.4424156104,0.0,87.0357390804,65.871452062,474.425067068,98.4803007009,16.6606,359.284166367
 10/07  23:00:00,231.063503931,35.7667598052,71.6687143875,0.0,42.6918050922,48.4199368926,311.607496339,94.0661507422,8.3303,209.211045597
 10/07  24:00:00,173.848313912,30.9166966104,59.0703028255,0.0,27.7269238854,30.610668775,186.399000293,61.8733392852,3.33212,121.193541008
 10/08  01:00:00,177.156117364,30.9166966104,53.1897077329,0.0,34.4311606118,33.1021868926,136.015184485,43.5862577341,3.33212,89.0968067504
 10/08  02:00:00,155.764551113,30.9166966104,49.3083520625,0.0,19.466279405,30.610668775,136.898254649,39.6131446624,3.33212,93.9529899863
 10/08  03:00:00,154.581916081,30.9166966104,48.1706797067,0.0,19.466279405,30.610668775,120.707645746,24.6220748475,3.33212,92.753450898
 10/08  04:00:00,163.417982241,30.9166966104,50.4190150356,0.0,19.466279405,30.610668775,137.159423726,16.3827538171,3.33212,117.444549909
 10/08  05:00:00,177.942099679,30.9166966104,52.6974334692,0.0,19.466279405,30.610668775,182.224498472,20.2258675493,8.3303,153.668330923
 10/08  06:00:00,265.346458174,34.635078393,64.882688743,0.0,42.6918050922,54.3732441037,254.542975437,22.5183170222,16.6606,215.364058415
 10/08  07:00:00,330.311984558,35.9206898967,89.2986712699,0.0,49.3960418185,88.5934452969,410.867032833,27.4171239076,24.9909,358.459008926
 10/08  08:00:00,393.241161896,35.7735969426,123.138415158,0.0,57.6566862989,112.030105488,572.787638697,25.5365773289,33.3212,513.929861368
 10/08  09:00:00,350.674380845,36.3545068432,135.432938999,0.0,50.9524495726,81.1684271793,451.496131688,15.7389143205,66.8089,368.948317368
 10/08  10:00:00,296.125443143,36.4554811569,125.457137897,0.0,42.6918050922,68.9656133826,378.566857093,12.2020652058,83.4695,282.895291887
 10/08  11:00:00,305.208400603,36.5225415728,137.599425902,0.0,38.286128036,68.9656133826,307.696734009,6.30489252673,83.4695,217.922341483
 10/08  12:00:00,307.766791812,36.5794624566,140.139371623,0.0,38.286128036,68.9656133826,253.728792584,3.62951513547,83.4695,166.629777448
 10/08  13:00:00,289.76324786,36.5730869806,140.87518654,0.0,31.5818913096,56.727595265,244.802609786,4.99906948311,75.1392,164.664340303
 10/08  14:00:00,288.746709806,36.6039667351,139.111867134,0.0,31.5818913096,56.727595265,226.873220118,4.3441769935,66.8089,155.720143125
 10/08  15:00:00,288.648463668,36.6331952652,138.413197228,0.0,31.5818913096,56.727595265,240.554927865,4.22663590199,75.1392,161.189091963
 10/08  16:00:00,318.662930437,36.331362625,139.237732877,0.0,31.5818913096,61.661095265,219.678823344,4.9114210479,91.7998,122.967602296
 10/08  17:00:00,347.246347294,35.8206831449,141.583382648,0.0,31.5818913096,70.9729253606,212.520624102,8.48190707418,49.9818,154.056917028
 10/08  18:00:00,407.424478109,35.8537052499,133.43927594,0.0,80.3315023541,83.7685254822,248.050566803,10.6779988986,49.9818,187.390767905
 10/08  19:00:00,417.507885343,35.7799124209,131.972493742,0.0,102.000620287,77.6748002752,295.901151757,17.2528773104,33.3212,245.327074447
 10/08  20:00:00,438.565383603,35.7667598052,132.730268677,0.0,108.704857014,91.4735406516,296.04241424,22.4111015443,33.3212,240.310112696
 10/08  21:00:00,411.011878979,35.8150737474,133.44351064,0.0,95.2963835608,89.1510273009,294.711531939,27.5167055231,24.9909,242.203926416
 10/08  22:00:00,358.683242371,35.8097716839,134.30074116,0.0,80.3315023541,63.3799339444,406.754877592,29.700517704,16.6606,360.393759888
 10/08  23:00:00,244.259037923,35.789522626,84.6480421537,0.0,42.6918050922,48.4199368926,255.22772171,38.5903703141,8.3303,208.307051396
 10/08  24:00:00,178.338152509,30.9166966104,54.2967588777,0.0,34.4311606118,33.1021868926,182.28784863,56.2729858458,3.33212,122.682742785
 10/09  01:00:00,176.615619031,30.9166966104,52.5747097139,0.0,34.4311606118,33.1021868926,156.793307747,65.5821207631,3.33212,87.8790669838
 10/09  02:00:00,155.343611721,30.9166966104,48.7932499461,0.0,19.466279405,30.610668775,163.286078427,65.9778401662,3.33212,93.976118261
 10/09  03:00:00,153.33015736,30.9166966104,46.7810371373,0.0,19.466279405,30.610668775,156.766692597,59.4437630917,3.33212,93.9908095053
 10/09  04:00:00,161.314611474,30.9166966104,48.1763678997,0.0,19.466279405,30.610668775,171.720047335,52.1111370826,3.33212,116.276790252
 10/09  05:00:00,175.060370168,30.9166966104,49.6590137994,0.0,19.466279405,30.610668775,209.75173503,47.6777866073,8.3303,153.743648423
 10/09  06:00:00,259.906053093,34.7967471662,59.1133875085,0.0,42.6918050922,54.3732441037,275.743615939,43.5033043711,16.6606,215.579711568
 10/09  07:00:00,328.122856862,35.9435872378,85.9583356535,0.0,49.3960418185,88.5934452969,546.048438693,156.417720153,24.9909,364.639818541
 10/09  08:00:00,397.5089152,35.8046186887,126.588319156,0.0,57.6566862989,112.030105488,677.59394702,131.930801135,33.3212,512.341945885
 10/09  09:00:00,340.379743103,36.3670878768,125.222815252,0.0,50.9524495726,81.1684271793,551.562533809,115.067929596,66.8089,369.685704213
 10/09  10:00:00,292.969070987,36.5404329693,123.04094669,0.0,42.6918050922,68.9656133826,419.115700121,54.8443128114,83.4695,280.801887309
 10/09  11:00:00,296.867454835,36.5735351235,130.735935362,0.0,38.286128036,68.9656133826,339.341889419,30.9275239178,83.4695,224.944865501
 10/09  12:00:00,299.927239123,36.6762537378,134.518937991,0.0,38.286128036,68.9656133826,272.620638769,26.7758922801,83.4695,162.375246489
 10/09  13:00:00,283.159228396,36.6867770903,136.503746172,0.0,31.5818913096,56.727595265,256.637244906,19.1086204447,75.1392,162.389424461
 10/09  14:00:00,283.97032346,36.7277444215,137.127813411,0.0,31.5818913096,56.727595265,244.680623657,15.9315297773,66.8089,161.94019388
 10/09  15:00:00,283.798713244,36.6846494702,136.834719967,0.0,31.5818913096,56.727595265,249.266859421,12.2115313114,75.1392,161.91612811
 10/09  16:00:00,314.093632725,36.3537543592,138.136555769,0.0,31.5818913096,61.661095265,224.80461804,9.98541057763,91.7998,123.019407462
 10/09  17:00:00,331.844740951,35.8259865209,128.948028187,0.0,31.5818913096,70.9729253606,220.047309197,15.9203049863,49.9818,154.145204211
 10/09  18:00:00,368.879683084,35.8554352445,96.2934193666,0.0,80.3315023541,83.7685254822,266.619231937,29.1306689612,49.9818,187.506762976
 10/09  19:00:00,398.294602496,35.7770352648,113.41566151,0.0,102.000620287,77.6748002752,340.202543803,61.3268229077,33.3212,245.554520896
 10/09  20:00:00,427.764792705,35.7667598052,122.252258696,0.0,108.704857014,91.4735406516,379.907024363,102.039516582,33.3212,244.546307781
 10/09  21:00:00,400.404580008,35.7865822068,123.015669807,0.0,95.2963835608,89.1510273009,384.306370967,117.720562082,24.9909,241.594908885
 10/09  22:00:00,343.235968451,35.7798428012,119.124231733,0.0,80.3315023541,63.3799339444,480.855306505,104.505929832,16.6606,359.688776672
 10/09  23:00:00,252.430259828,35.7668725008,92.8985612216,0.0,42.6918050922,48.4199368926,299.95307078,85.0968595591,8.3303,206.525911221
 10/09  24:00:00,200.395620246,30.9166966104,76.263190012,0.0,34.4311606118,33.1021868926,189.701813084,63.4797417914,3.33212,122.889951293
 10/10  01:00:00,171.156973816,30.9166966104,65.8706285273,0.0,19.418418834,29.3649097162,151.37912969,54.1585948147,3.33212,93.8884148749
 10/10  02:00:00,157.927354059,30.9166966104,60.5896238853,0.0,12.7620426787,28.1191506574,137.826295208,46.8648425664,3.33212,87.629332642
 10/10  03:00:00,155.18020787,30.9166966104,57.860332547,0.0,12.7620426787,28.1191506574,138.407162776,41.1790748457,3.33212,93.8959679306
 10/10  04:00:00,165.408860077,33.3417282078,58.4647276043,0.0,12.7620426787,28.1191506574,161.964391773,36.302858897,3.33212,122.329412876
 10/10  05:00:00,200.491503452,32.533384342,66.7179182999,0.0,25.5240853573,30.610668775,248.152270305,32.2841577824,8.3303,207.537812523
 10/10  06:00:00,332.124272454,34.1500720736,98.8472839245,0.0,51.0481707146,78.1489452969,409.46221085,29.0105646801,16.6606,363.79104617
 10/10  07:00:00,404.930498936,35.8725192656,126.484186684,0.0,64.3609230253,109.708623606,538.751025184,35.5458230938,24.9909,478.214302091
 10/10  08:00:00,337.410433972,35.7675016088,104.659588427,0.0,51.0481707146,80.7689615957,441.410302054,34.7574411933,33.3212,373.331660861
