Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/24  13:00:00,166.036440466,36.5484617765,19.1685014067,0.0,32.1804615127,55.9779621605,473.277393063,227.766372523,75.1392,170.37182054
 10/24  14:00:00,168.496709105,36.5772926706,21.8322871084,0.0,32.1804615127,55.9779621605,440.919261285,205.708821547,66.8089,168.401539738
 10/24  15:00:00,171.203073046,36.6039786654,24.669214304,0.0,32.1804615127,55.9779621605,441.540127073,201.373866621,75.1392,165.027060452
 10/24  16:00:00,203.297713352,36.301308526,28.0236845528,0.0,32.1804615127,60.9114621605,391.35381165,169.158630312,91.7998,130.395381338
 10/24  17:00:00,274.559268329,35.7667598052,64.7976676581,0.0,32.1804615127,77.5397301883,394.900929781,148.850135354,49.9818,196.068994427
 10/24  18:00:00,369.9415525,35.7667598052,89.2905357918,0.0,77.122965704,86.2600435998,561.120490615,160.357354971,49.9818,350.781335644
 10/24  19:00:00,365.739089153,35.7667598052,77.9196034892,0.0,102.647051061,80.1663183927,455.617792137,164.396177494,33.3212,257.900414643
 10/24  20:00:00,393.522078817,35.7667598052,80.3231662939,0.0,115.40909374,92.7192997104,452.813528039,162.425030009,33.3212,257.06729803
 10/24  21:00:00,381.348148067,35.7667598052,91.6038516204,0.0,102.647051061,94.1340635361,570.446345342,160.90416123,24.9909,384.551284112
 10/24  22:00:00,295.188484228,35.7667598052,71.7420468688,0.0,77.122965704,65.871452062,463.862469214,164.692943854,16.6606,282.50892536
 10/24  23:00:00,204.611798194,35.7667598052,49.3033817771,0.0,38.286128036,48.4199368926,341.390776633,171.413721637,8.3303,161.646754996
 10/24  24:00:00,153.49151313,30.9166966104,40.9054558267,0.0,25.5240853573,30.610668775,203.23180173,69.811767996,3.33212,130.087913734
 10/25  01:00:00,141.202454723,30.9166966104,35.9682297035,0.0,19.418418834,29.3649097162,154.648518474,56.9712194589,3.33212,94.3451790151
 10/25  02:00:00,131.303801514,30.9166966104,33.9938676318,0.0,12.7620426787,28.1191506574,145.394509464,47.702004328,3.33212,94.3603851361
 10/25  03:00:00,130.568724421,30.9166966104,33.2643487143,0.0,12.7620426787,28.1191506574,138.687514668,40.9963431193,3.33212,94.3590515487
 10/25  04:00:00,139.119662102,30.9166966104,35.2307000961,0.0,12.7620426787,28.1191506574,169.614432174,36.142123453,3.33212,130.140188721
 10/25  05:00:00,175.168471948,30.9166966104,43.6532246045,0.0,25.5240853573,30.610668775,265.077384237,32.4919421228,8.3303,224.255142114
 10/25  06:00:00,303.274155163,33.7863173339,71.0961093936,0.0,51.0481707146,78.1489452969,421.121147651,28.8284723073,16.6606,375.632075344
 10/25  07:00:00,377.347425994,35.7703141521,94.0029736738,0.0,64.3609230253,109.708623606,619.133844433,87.4368698054,24.9909,506.706074627
 10/25  08:00:00,302.4121465,35.7667598052,70.0833626385,0.0,51.0481707146,80.7689615957,545.102159327,120.82505997,33.3212,390.955899357
 10/25  09:00:00,263.074505067,36.3019751647,58.4007087717,0.0,51.0481707146,71.0224615957,517.042887442,150.50344752,66.8089,299.730539922
 10/25  10:00:00,201.251735977,36.4208244671,45.2257790001,0.0,32.1804615127,65.7244621605,481.343837334,169.262647033,83.4695,228.611690301
 10/25  11:00:00,195.387028328,36.4754282637,38.6677325098,0.0,32.1804615127,65.7244621605,440.823885658,180.586107931,83.4695,176.768277728
 10/25  12:00:00,193.688750083,36.5141519732,37.6745726835,0.0,32.1804615127,65.7244621605,440.670050337,186.478675706,83.4695,170.721874631
 10/25  13:00:00,184.001781811,36.5469061828,37.6770006672,0.0,32.1804615127,55.9779621605,436.289998033,190.673346422,75.1392,170.47745161
 10/25  14:00:00,183.752295014,36.5755631323,37.3994843507,0.0,32.1804615127,55.9779621605,430.8690306,193.82901813,66.8089,170.231112469
 10/25  15:00:00,184.598123097,36.6024348845,38.3373169683,0.0,32.1804615127,55.9779621605,418.021701568,172.648383684,75.1392,170.234117884
 10/25  16:00:00,215.133343769,36.3012009917,40.0634451372,0.0,32.1804615127,60.9114621605,363.618920114,141.352790521,91.7998,130.466329593
 10/25  17:00:00,261.806806014,35.7667598052,52.2021554339,0.0,32.1804615127,77.5397301883,375.199139248,136.001648495,49.9818,189.215690753
 10/25  18:00:00,350.369418552,35.7667598052,69.8857153933,0.0,77.122965704,86.2600435998,557.205683851,155.512660948,49.9818,351.711222903
 10/25  19:00:00,357.36210631,35.7667598052,69.2539691308,0.0,102.647051061,80.1663183927,459.757409948,160.883903565,33.3212,265.552306382
 10/25  20:00:00,389.934898104,35.7667598052,76.4861155948,0.0,115.40909374,92.7192997104,444.542537759,153.84872317,33.3212,257.372614588
 10/25  21:00:00,380.509119183,35.7667598052,90.6166350678,0.0,102.647051061,94.1340635361,557.133909094,149.934476313,24.9909,382.208532781
 10/25  22:00:00,295.561524673,35.7667598052,72.2258525729,0.0,77.122965704,65.871452062,464.568847796,162.271978984,16.6606,285.636268812
 10/25  23:00:00,205.238472378,35.7667598052,50.0040052117,0.0,38.286128036,48.4199368926,342.29484725,172.228270001,8.3303,161.736277249
 10/25  24:00:00,153.880932698,30.9166966104,41.3061472294,0.0,25.5240853573,30.610668775,208.247807371,74.7638650149,3.33212,130.151822356
 10/26  01:00:00,141.083369421,30.9166966104,35.8418620861,0.0,19.418418834,29.3649097162,162.885789481,65.171967659,3.33212,94.3817018223
 10/26  02:00:00,130.847500829,30.9166966104,33.519306724,0.0,12.7620426787,28.1191506574,152.878273961,55.157865969,3.33212,94.3882879917
 10/26  03:00:00,129.723024001,30.9166966104,32.3945974976,0.0,12.7620426787,28.1191506574,149.732488713,47.1151454082,3.33212,99.2852233046
 10/26  04:00:00,137.880450531,30.9166966104,33.953687302,0.0,12.7620426787,28.1191506574,170.90846632,42.426875664,3.33212,125.149470656
 10/26  05:00:00,173.885875099,30.9166966104,42.318165458,0.0,25.5240853573,30.610668775,271.671723195,38.9109363519,8.3303,224.430486843
 10/26  06:00:00,302.143615457,33.6246485608,70.0725821881,0.0,51.0481707146,78.1489452969,434.058536536,34.1461395728,16.6606,383.251796963
 10/26  07:00:00,376.949858042,35.7692020766,93.0291553491,0.0,64.3609230253,109.708623606,673.60882378,139.353559363,24.9909,509.264364418
 10/26  08:00:00,303.978624537,35.7667598052,71.1736270314,0.0,51.0481707146,80.7689615957,588.652276374,164.431821506,33.3212,390.899254868
 10/26  09:00:00,267.236014696,36.3060319939,62.2630486032,0.0,51.0481707146,71.0224615957,524.580880006,163.546256004,66.8089,294.225724002
 10/26  10:00:00,204.498797548,36.424363266,48.4535723644,0.0,32.1804615127,65.7244621605,467.226836048,148.720188426,83.4695,235.037147622
 10/26  11:00:00,198.280823293,36.4793956056,41.7215633179,0.0,32.1804615127,65.7244621605,395.923618451,141.347829177,83.4695,171.106289274
 10/26  12:00:00,197.675927897,36.5195605265,41.9575882175,0.0,32.1804615127,65.7244621605,387.277747249,127.242499931,83.4695,176.565747318
 10/26  13:00:00,187.300851577,36.5531516746,41.407622837,0.0,32.1804615127,55.9779621605,356.584747109,109.746694126,75.1392,171.698852983
 10/26  14:00:00,187.404435667,36.5823374602,41.531551654,0.0,32.1804615127,55.9779621605,344.669363722,108.663632706,66.8089,169.196831016
 10/26  15:00:00,189.269129085,36.6118172398,43.3725654762,0.0,32.1804615127,55.9779621605,356.921226092,114.723911927,75.1392,167.058114165
 10/26  16:00:00,219.298017989,36.310532786,44.4481193698,0.0,32.1804615127,60.9114621605,334.580753834,109.754287592,91.7998,133.026666243
 10/26  17:00:00,265.036711265,35.7667598052,55.567914268,0.0,32.1804615127,77.5397301883,365.338181877,124.125533218,49.9818,191.230848659
 10/26  18:00:00,353.166753429,35.7667598052,72.7543266066,0.0,77.122965704,86.2600435998,563.893914853,160.253010705,49.9818,353.659104147
 10/26  19:00:00,359.730433147,35.7667598052,71.6634061399,0.0,102.647051061,80.1663183927,466.089451123,168.06505129,33.3212,264.703199834
 10/26  20:00:00,392.038931574,35.7667598052,78.6147912614,0.0,115.40909374,92.7192997104,448.648628055,157.656381312,33.3212,257.671046743
 10/26  21:00:00,382.540502613,35.7667598052,92.6535433142,0.0,102.647051061,94.1340635361,562.246225938,151.12531154,24.9909,386.130014398
 10/26  22:00:00,296.982073588,35.7667598052,73.6042964212,0.0,77.122965704,65.871452062,477.9829739,175.159547525,16.6606,286.162826375
 10/26  23:00:00,206.175235624,35.7667598052,50.8596932533,0.0,38.286128036,48.4199368926,356.555708019,188.799302139,8.3303,159.426105879
 10/26  24:00:00,154.253836222,30.9166966104,41.6454171828,0.0,25.5240853573,30.610668775,212.101433445,78.5669525309,3.33212,130.202360914
 10/27  01:00:00,140.803358095,30.9166966104,35.5013850017,0.0,19.418418834,29.3649097162,170.317801131,72.5737712623,3.33212,94.4119098683
 10/27  02:00:00,130.027345397,30.9166966104,32.6203253584,0.0,12.7620426787,28.1191506574,165.743686274,61.6893571258,3.33212,100.722209148
 10/27  03:00:00,128.524277946,30.9166966104,31.1008964074,0.0,12.7620426787,28.1191506574,150.397148807,52.6341542144,3.33212,94.4308745923
 10/27  04:00:00,137.052275176,30.9166966104,32.3720341941,0.0,12.7620426787,28.1191506574,181.763686518,48.1571604124,3.33212,130.274406106
 10/27  05:00:00,172.910086943,30.9166966104,40.5214359515,0.0,25.5240853573,30.610668775,278.168725811,45.1581119695,8.3303,224.680313841
 10/27  06:00:00,301.17021058,33.3417282078,68.4416479461,0.0,51.0481707146,78.1489452969,437.197305548,39.658423718,16.6606,380.87828183
 10/27  07:00:00,380.775229646,35.7691727802,91.4949734202,0.0,64.3609230253,109.708623606,755.634967132,219.380213174,24.9909,511.263853958
 10/27  08:00:00,306.026547235,35.7667598052,70.7900962363,0.0,51.0481707146,80.7689615957,667.811231176,239.816996818,33.3212,394.673034357
 10/27  09:00:00,276.09664347,36.2934731719,69.6070666227,0.0,51.0481707146,71.0224615957,572.811800222,211.376704179,66.8089,294.626196043
 10/27  10:00:00,223.525384806,36.4296539605,66.7541310548,0.0,32.1804615127,65.7244621605,478.033937788,159.29360721,83.4695,235.270830579
 10/27  11:00:00,216.013295434,36.4854740096,59.0363581019,0.0,32.1804615127,65.7244621605,402.684771844,145.183127564,83.4695,174.03214428
 10/27  12:00:00,210.273346007,36.5252374881,54.2769723701,0.0,32.1804615127,65.7244621605,391.268558182,132.820380114,83.4695,174.978678067
 10/27  13:00:00,196.137923818,36.5628216159,49.9433281958,0.0,32.1804615127,55.9779621605,383.971087148,138.141512374,75.1392,170.690374773
 10/27  14:00:00,174.379997246,36.5918403066,28.3090358346,0.0,32.1804615127,55.9779621605,389.276165672,152.02325384,66.8089,170.444011832
 10/27  15:00:00,173.957538359,36.6194554227,27.9025949315,0.0,32.1804615127,55.9779621605,404.239080873,158.656565749,75.1392,170.443315124
 10/27  16:00:00,206.710874936,36.3172659444,31.7292782157,0.0,32.1804615127,60.9114621605,372.126744967,149.729509333,91.7998,130.597435634
 10/27  17:00:00,253.676426375,35.7667598052,44.1083271111,0.0,32.1804615127,77.5397301883,407.88629223,161.369101792,49.9818,196.535390438
 10/27  18:00:00,342.959963704,35.7667598052,62.5371983357,0.0,77.122965704,86.2600435998,578.572038239,175.906926893,49.9818,352.683311346
 10/27  19:00:00,353.835637218,35.7667598052,66.248376149,0.0,102.647051061,80.1663183927,467.951783514,168.197487722,33.3212,266.433095793
 10/27  20:00:00,388.713531607,35.7667598052,75.7619663576,0.0,115.40909374,92.7192997104,454.749518631,163.447015292,33.3212,257.981303338
 10/27  21:00:00,394.112750992,35.7667598052,104.530220809,0.0,102.647051061,94.1340635361,573.44330667,161.502710877,24.9909,386.949695793
 10/27  22:00:00,335.123742615,35.7667598052,111.3410785,0.0,77.122965704,65.871452062,518.240911974,214.274348499,16.6606,287.305963475
 10/27  23:00:00,220.727914704,35.7667598052,64.845801523,0.0,38.286128036,48.4199368926,398.375782308,231.171431522,8.3303,158.874050786
 10/27  24:00:00,162.432313661,30.9166966104,49.7518708496,0.0,25.5240853573,30.610668775,197.261770898,63.665942063,3.33212,130.263708835
 10/28  01:00:00,157.286360969,30.9166966104,42.3920308527,0.0,27.7269238854,30.610668775,154.43464202,50.3457148628,3.33212,100.756807157
 10/28  02:00:00,135.046450981,30.9166966104,37.6576689382,0.0,12.7620426787,28.1191506574,139.177676156,41.381314269,3.33212,94.4642418866
 10/28  03:00:00,132.71868266,30.9166966104,35.3416882634,0.0,12.7620426787,28.1191506574,133.194364331,35.402351052,3.33212,94.4598932787
 10/28  04:00:00,140.509937283,30.9166966104,36.5502513612,0.0,12.7620426787,28.1191506574,165.109539788,31.4382780088,3.33212,130.339141779
 10/28  05:00:00,155.093092018,30.9166966104,38.889227685,0.0,12.7620426787,28.1191506574,199.22910114,28.8205493083,8.3303,162.078251832
 10/28  06:00:00,247.807554547,33.7459001407,48.0601772527,0.0,42.6918050922,54.3732441037,270.529888627,26.8598914479,16.6606,227.009397179
 10/28  07:00:00,312.171950324,35.7713494553,71.0834465604,0.0,42.6918050922,86.1019271793,539.293272563,128.650426249,24.9909,385.651946314
 10/28  08:00:00,368.130326612,35.7667598052,97.0650359677,0.0,57.6566862989,112.030105488,750.825398478,170.737544253,33.3212,546.766654225
 10/28  09:00:00,302.834022,36.3416715001,78.0055323741,0.0,57.6566862989,83.6599452969,663.053287454,200.714774727,66.8089,395.529612726
 10/28  10:00:00,227.86494361,36.4323640286,57.4933855924,0.0,42.6918050922,68.9656133826,568.13999831,185.159441574,83.4695,299.511056736
 10/28  11:00:00,213.852965409,36.487302255,52.2442396011,0.0,34.9340096728,67.7198543238,462.43177812,142.709955452,83.4695,236.252322668
 10/28  12:00:00,209.119922293,36.5258715909,48.4886878077,0.0,34.9340096728,67.7198543238,395.618006643,133.698290657,83.4695,178.450215986
 10/28  13:00:00,200.781092448,36.5598898183,49.8346420321,0.0,34.9340096728,57.9733543238,394.689946853,147.208176111,75.1392,172.342570743
 10/28  14:00:00,199.225294014,36.5886298216,48.3538472006,0.0,34.9340096728,57.9733543238,378.4075645,134.710802384,66.8089,176.887862116
 10/28  15:00:00,198.877007269,36.6134470264,48.05338341,0.0,34.9340096728,57.9733543238,375.989507589,129.796956656,75.1392,171.053350933
 10/28  16:00:00,226.164052187,36.3082942654,46.4174433075,0.0,34.9340096728,62.9068543238,358.215784492,130.760229509,91.7998,135.655754983
 10/28  17:00:00,262.903682699,35.7667598052,53.1953991016,0.0,34.9340096728,72.2186844194,340.847412894,126.35314281,49.9818,164.512470084
 10/28  18:00:00,353.989580555,35.7667598052,63.8700028131,0.0,87.0357390804,86.2600435998,396.094941119,148.486197222,49.9818,197.626943897
 10/28  19:00:00,361.317074549,35.7667598052,76.3879315252,0.0,102.000620287,77.6748002752,459.219215253,159.562517202,33.3212,266.335498051
 10/28  20:00:00,381.028908255,35.7667598052,84.7798652366,0.0,102.000620287,88.9820225341,446.518604502,154.9244379,33.3212,258.272966602
 10/28  21:00:00,372.590310237,35.7667598052,86.0539152838,0.0,102.000620287,91.6425454185,443.028961372,151.715112077,24.9909,266.322949295
 10/28  22:00:00,317.890087287,35.7667598052,84.5394723546,0.0,87.0357390804,65.871452062,549.023640712,152.676291864,16.6606,379.686748848
 10/28  23:00:00,221.688477305,35.7667598052,62.0227785451,0.0,42.6918050922,48.4199368926,390.073770163,157.644904891,8.3303,224.098565272
 10/28  24:00:00,163.308499279,30.9166966104,48.5030276366,0.0,27.7269238854,30.610668775,207.559114171,75.1882310883,3.33212,129.038763083
 10/29  01:00:00,166.27246736,30.9166966104,42.2317781573,0.0,34.4311606118,33.1021868926,165.584170954,61.3303143915,3.33212,100.921736562
 10/29  02:00:00,145.860626304,30.9166966104,39.322733789,0.0,19.466279405,30.610668775,155.112333649,50.8466484213,3.33212,100.933565228
 10/29  03:00:00,144.416878337,30.9166966104,37.8893168013,0.0,19.466279405,30.610668775,140.867701511,42.907141679,3.33212,94.6284398315
 10/29  04:00:00,152.648797452,30.9166966104,39.5398221029,0.0,19.466279405,30.610668775,170.639123786,36.9137088063,3.33212,130.39329498
 10/29  05:00:00,167.338044144,30.9166966104,41.9844688551,0.0,19.466279405,30.610668775,203.156946244,32.3962047911,8.3303,162.430441453
 10/29  06:00:00,251.064937632,34.1500720736,50.9841975385,0.0,42.6918050922,54.3732441037,280.427713734,29.5703894141,16.6606,234.19672432
 10/29  07:00:00,324.307908947,35.8289830845,74.607043289,0.0,49.3960418185,88.5934452969,487.927637877,75.1253375967,24.9909,387.811400281
 10/29  08:00:00,372.536233486,35.7667598052,102.085662518,0.0,57.6566862989,112.030105488,678.738417971,96.5932002641,33.3212,548.824017707
 10/29  09:00:00,299.207607594,36.3416998907,84.4021576962,0.0,50.9524495726,81.1684271793,582.077253504,122.063658397,66.8089,393.204695106
 10/29  10:00:00,234.371546033,36.433197213,64.6667426232,0.0,42.6918050922,68.9656133826,505.955508029,118.521962461,83.4695,303.964045568
 10/29  11:00:00,225.016880099,36.4866468096,59.1717441565,0.0,38.286128036,68.9656133826,421.285144341,101.332433902,83.4695,236.48321044
 10/29  12:00:00,219.606816699,36.5260752982,54.6529937283,0.0,38.286128036,68.9656133826,345.500698938,83.9826226017,83.4695,178.048576336
 10/29  13:00:00,200.505086992,36.5564158808,54.5110476412,0.0,31.5818913096,56.727595265,329.203749383,82.8940051666,75.1392,171.170544216
 10/29  14:00:00,199.558891323,36.5859952971,53.5517500226,0.0,31.5818913096,56.727595265,327.578133448,90.1039920688,66.8089,170.665241379
 10/29  15:00:00,197.927718172,36.6141555826,51.919590789,0.0,31.5818913096,56.727595265,341.979670575,96.1718638005,75.1392,170.668606774
 10/29  16:00:00,224.801808938,36.3101374851,49.8089627136,0.0,31.5818913096,61.661095265,341.941721617,112.865953176,91.7998,137.275968441
 10/29  17:00:00,261.618318623,35.7667598052,56.6123476073,0.0,31.5818913096,70.9729253606,333.8351017,121.013587094,49.9818,162.839714606
 10/29  18:00:00,348.406134752,35.7667598052,67.6258830604,0.0,80.3315023541,83.7685254822,390.586638822,140.206550232,49.9818,200.39828859
 10/29  19:00:00,365.098874529,35.7667598052,80.2946412192,0.0,102.000620287,77.6748002752,443.598117316,147.196813395,33.3212,263.080103922
 10/29  20:00:00,393.877372915,35.7667598052,88.5239962016,0.0,108.704857014,91.4735406516,431.742479424,140.686143272,33.3212,257.735136152
 10/29  21:00:00,366.261027766,35.7667598052,88.9980923439,0.0,95.2963835608,89.1510273009,451.086332769,159.897353483,24.9909,266.198079286
 10/29  22:00:00,311.299163736,35.7667598052,87.1596673903,0.0,80.3315023541,63.3799339444,568.197863442,171.135785955,16.6606,380.401477487
 10/29  23:00:00,224.01015176,35.7667598052,64.3326468502,0.0,42.6918050922,48.4199368926,398.440407851,167.910251486,8.3303,222.199856364
 10/29  24:00:00,174.417435965,30.9166966104,50.3487892317,0.0,34.4311606118,33.1021868926,217.300348859,83.3815428746,3.33212,130.586685984
 10/30  01:00:00,147.502989259,30.9166966104,42.2102534469,0.0,19.418418834,29.3649097162,177.69082357,73.5377187179,3.33212,100.820984852
 10/30  02:00:00,135.89859643,30.9166966104,38.5111970787,0.0,12.7620426787,28.1191506574,161.989573659,64.1288410884,3.33212,94.5286125703
 10/30  03:00:00,134.109161541,30.9166966104,36.7202683583,0.0,12.7620426787,28.1191506574,156.989467316,52.8156282127,3.33212,100.841719104
 10/30  04:00:00,142.064098163,30.9166966104,38.0932605055,0.0,12.7620426787,28.1191506574,176.691903644,42.8971933286,3.33212,130.462590316
 10/30  05:00:00,178.078418744,30.9166966104,46.4772805658,0.0,25.5240853573,30.610668775,269.809710514,36.160231003,8.3303,225.319179511
 10/30  06:00:00,307.139316157,33.9884033004,74.6537313414,0.0,51.0481707146,78.1489452969,436.66421906,31.3802468582,16.6606,388.623372202
 10/30  07:00:00,385.065795282,35.7674647529,98.3499459988,0.0,64.3609230253,109.708623606,670.197785712,131.473620403,24.9909,513.733265309
 10/30  08:00:00,309.16095322,35.7667598052,76.4052804442,0.0,51.0481707146,80.7689615957,578.509716157,148.620728985,33.3212,396.567787171
 10/30  09:00:00,271.780076707,36.3438470912,66.8857416528,0.0,51.0481707146,71.0224615957,515.682104304,147.180944809,66.8089,301.692259496
 10/30  10:00:00,211.276340011,36.4339308437,55.3012198831,0.0,32.1804615127,65.7244621605,452.750979022,133.322194861,83.4695,235.959284161
 10/30  11:00:00,211.926567763,36.4892659406,55.406732821,0.0,32.1804615127,65.7244621605,378.943239492,117.050818432,83.4695,178.42292106
 10/30  12:00:00,215.323141942,36.5300426632,59.6609769239,0.0,32.1804615127,65.7244621605,340.37967779,84.7954221076,83.4695,172.114755683
 10/30  13:00:00,213.871301658,36.5641798299,67.9637708425,0.0,32.1804615127,55.9779621605,313.534912997,61.346742978,75.1392,177.048970019
 10/30  14:00:00,224.11024477,36.5960991139,78.1517032355,0.0,32.1804615127,55.9779621605,288.863297803,51.2862345307,66.8089,170.768163272
 10/30  15:00:00,225.3144417,36.6263760356,79.3464567722,0.0,32.1804615127,55.9779621605,292.992623528,47.0809364174,75.1392,170.772487111
 10/30  16:00:00,250.38139019,36.3221788913,75.4248622636,0.0,32.1804615127,60.9114621605,288.462074287,63.4811002578,91.7998,133.181174029
 10/30  17:00:00,288.162106429,35.7667598052,75.7839492537,0.0,32.1804615127,77.5397301883,360.484113285,108.976324787,49.9818,201.525988498
 10/30  18:00:00,367.857883671,35.7700644345,87.323049549,0.0,77.122965704,86.2600435998,561.516173231,156.858726898,49.9818,354.675646333
 10/30  19:00:00,372.927492864,35.7667598052,84.7593235453,0.0,102.647051061,80.1663183927,463.116352019,162.387999084,33.3212,267.407152935
 10/30  20:00:00,404.262976149,35.7667598052,90.6457777308,0.0,115.40909374,92.7192997104,471.344132971,177.611604631,33.3212,260.41132834
 10/30  21:00:00,393.665743019,35.7667598052,103.513064377,0.0,102.647051061,94.1340635361,595.056856575,180.953658246,24.9909,389.11229833
 10/30  22:00:00,306.211726174,35.767916024,82.5531639951,0.0,77.122965704,65.871452062,508.032987187,197.760738217,16.6606,293.611648971
 10/30  23:00:00,213.358915524,35.7667598052,57.5934466136,0.0,38.286128036,48.4199368926,405.005139184,230.06975054,8.3303,166.605088644
 10/30  24:00:00,160.170334832,30.9166966104,47.448569679,0.0,25.5240853573,30.610668775,205.09692682,72.0417250133,3.33212,129.723081807
 10/31  01:00:00,146.868935563,30.9166966104,41.499007616,0.0,19.418418834,29.3649097162,156.172153262,57.0614602216,3.33212,95.7785730406
 10/31  02:00:00,135.853302122,30.9166966104,38.4184398147,0.0,12.7620426787,28.1191506574,149.041807079,44.835613443,3.33212,100.874073636
 10/31  03:00:00,133.68519628,30.9166966104,36.2419240211,0.0,12.7620426787,28.1191506574,136.780381305,38.8784789151,3.33212,94.5697823903
 10/31  04:00:00,142.287113944,30.9166966104,37.6158983264,0.0,12.7620426787,28.1191506574,168.090069388,34.2317834222,3.33212,130.526165966
 10/31  05:00:00,178.730454102,30.9166966104,46.4039962947,0.0,25.5240853573,30.610668775,264.030837631,30.1593070274,8.3303,225.541230604
 10/31  06:00:00,308.115016813,33.9884033004,74.7875246737,0.0,51.0481707146,78.1489452969,435.154054723,29.0285485582,16.6606,389.464906164
 10/31  07:00:00,386.897272513,35.7667598052,97.5725647511,0.0,64.3609230253,109.708623606,749.143109135,205.979159103,24.9909,518.173050031
 10/31  08:00:00,306.567424519,35.7667598052,71.2940268398,0.0,51.0481707146,80.7689615957,674.81357393,239.516040836,33.3212,401.976333094
 10/31  09:00:00,266.246710919,36.1335393605,59.6737004159,0.0,51.0481707146,71.0224615957,610.350497285,243.473507317,66.8089,300.068089968
 10/31  10:00:00,186.452588444,36.2858845346,28.6652272282,0.0,32.1804615127,65.7244621605,581.219744159,257.656558372,83.4695,240.093685786
 10/31  11:00:00,195.145101992,36.4376265245,36.5156241709,0.0,32.1804615127,65.7244621605,507.678091392,250.813667701,83.4695,173.394923691
 10/31  12:00:00,209.377140549,36.5392565509,51.8243666778,0.0,32.1804615127,65.7244621605,476.06872588,216.06534235,83.4695,176.533883529
 10/31  13:00:00,213.937498389,36.5740896181,66.3751145148,0.0,32.1804615127,55.9779621605,463.047738919,215.373247178,75.1392,172.535291742
 10/31  14:00:00,221.032948891,36.6051783834,73.7781771588,0.0,32.1804615127,55.9779621605,439.809321187,196.655194699,66.8089,176.345226487
 10/31  15:00:00,225.056099671,36.6324633957,77.9952014174,0.0,32.1804615127,55.9779621605,441.711858146,195.696174563,75.1392,170.876483583
 10/31  16:00:00,248.152911276,36.3251382536,72.2603934441,0.0,32.1804615127,60.9114621605,411.458614611,188.785783445,91.7998,130.873031166
 10/31  17:00:00,283.439891046,35.7667598052,70.2134483484,0.0,32.1804615127,77.5397301883,452.025460235,200.307716024,49.9818,201.735944212
 10/31  18:00:00,362.19220932,35.7667598052,80.8127765513,0.0,77.122965704,86.2600435998,623.076620098,214.611216266,49.9818,358.483603832
 10/31  19:00:00,366.969290386,35.7667598052,78.0584115916,0.0,102.647051061,80.1663183927,537.779511339,236.723038414,33.3212,267.735272925
 10/31  20:00:00,398.959979871,35.7667598052,83.9661255591,0.0,115.40909374,92.7192997104,547.621011621,250.659234982,33.3212,263.640576639
 10/31  21:00:00,388.770897505,35.7667598052,97.1805484848,0.0,102.647051061,94.1340635361,652.631578717,236.065908258,24.9909,391.574770459
 10/31  22:00:00,301.858306663,35.7667598052,76.513366704,0.0,77.122965704,65.871452062,552.328039841,240.339408555,16.6606,295.328031286
 10/31  23:00:00,210.378367394,35.7667598052,53.075675114,0.0,38.286128036,48.4199368926,416.60343339,245.955742913,8.3303,162.317390477
 10/31  24:00:00,156.838577934,30.9166966104,44.2260998683,0.0,25.5240853573,30.610668775,176.188491941,42.3099863469,3.33212,130.546385595
 11/01  01:00:00,144.274587805,30.9166966104,39.0076502597,0.0,19.418418834,29.3649097162,132.187090765,34.2612297166,3.33212,94.5937410481
 11/01  02:00:00,133.932248363,30.9166966104,36.5849698018,0.0,12.7620426787,28.1191506574,133.824897735,29.5746761529,3.33212,100.918101582
 11/01  03:00:00,132.587745689,30.9166966104,35.264924648,0.0,12.7620426787,28.1191506574,130.993851394,26.7482534372,3.33212,100.913477957
 11/01  04:00:00,141.024010896,30.9166966104,37.1378542304,0.0,12.7620426787,28.1191506574,158.926168987,24.9830944255,3.33212,130.610954562
 11/01  05:00:00,177.429586536,30.9166966104,45.9327537753,0.0,25.5240853573,30.610668775,258.359564219,24.2527347157,8.3303,225.776529504
 11/01  06:00:00,305.888655102,33.099225048,74.4731360658,0.0,51.0481707146,78.1489452969,430.62710232,23.6667558545,16.6606,390.299746465
 11/01  07:00:00,383.796460406,35.7712608222,96.9697143812,0.0,64.3609230253,109.708623606,686.842249461,144.499042016,24.9909,517.352307444
 11/01  08:00:00,306.126598297,35.7667598052,73.0431570876,0.0,51.0481707146,80.7689615957,628.019227798,189.658255483,33.3212,405.039772315
 11/01  09:00:00,266.914936304,36.3100228635,61.2490687094,0.0,51.0481707146,71.0224615957,585.508255315,218.580057072,66.8089,300.119298243
 11/01  10:00:00,209.61708643,36.4299342069,52.8626379412,0.0,32.1804615127,65.7244621605,523.295653135,199.152795566,83.4695,240.673357569
 11/01  11:00:00,210.636563032,36.4868073721,53.7505085914,0.0,32.1804615127,65.7244621605,417.248947261,155.106515043,83.4695,178.672932218
 11/01  12:00:00,213.057687554,36.5273929392,57.1050875842,0.0,32.1804615127,65.7244621605,403.907047464,148.925525828,83.4695,171.512021636
 11/01  13:00:00,199.54624957,36.5601481485,53.2948417286,0.0,32.1804615127,55.9779621605,418.87583082,165.616331683,75.1392,178.120299136
 11/01  14:00:00,196.506839116,36.5887981061,50.236852329,0.0,32.1804615127,55.9779621605,413.120113152,175.31732219,66.8089,170.993890962
 11/01  15:00:00,192.666517569,36.6152940924,46.3913558479,0.0,32.1804615127,55.9779621605,426.213635263,180.070177058,75.1392,171.004258205
 11/01  16:00:00,220.679284369,36.3115589606,45.4971560805,0.0,32.1804615127,60.9114621605,397.705391064,168.413943497,91.7998,137.491647566
 11/01  17:00:00,269.755784186,35.7667598052,57.3191900189,0.0,32.1804615127,77.5397301883,402.275589933,154.929904773,49.9818,197.36388516
 11/01  18:00:00,356.04770595,35.7667598052,75.6274370638,0.0,77.122965704,86.2600435998,575.124160081,160.730088179,49.9818,364.412271903
 11/01  19:00:00,363.620869351,35.7667598052,75.6076006132,0.0,102.647051061,80.1663183927,460.107856007,160.081922698,33.3212,266.704733309
 11/01  20:00:00,396.27416563,35.7667598052,82.9247033179,0.0,115.40909374,92.7192997104,453.431159703,158.995696499,33.3212,261.114263204
 11/01  21:00:00,387.281673706,35.7667598052,97.5062016378,0.0,102.647051061,94.1340635361,576.29554448,158.881113733,24.9909,392.423530747
 11/01  22:00:00,301.551322677,35.7667598052,78.3202982214,0.0,77.122965704,65.871452062,477.871759801,162.033392828,16.6606,299.177766973
 11/01  23:00:00,210.609476724,35.7667598052,55.4440025942,0.0,38.286128036,48.4199368926,340.162589527,168.386030658,8.3303,163.446258869
 11/01  24:00:00,159.419011619,30.9166966104,46.942139936,0.0,25.5240853573,30.610668775,202.592095322,68.6548895705,3.33212,130.605085752
 11/02  01:00:00,181.108150511,30.9166966104,75.7914749165,0.0,19.418418834,29.3649097162,166.331021699,62.0653108334,3.33212,100.933590865
 11/02  02:00:00,155.853928477,30.9166966104,58.4445212639,0.0,12.7620426787,28.1191506574,151.700177095,53.7344124704,3.33212,94.6336446246
 11/02  03:00:00,146.905816385,30.9166966104,49.5080454141,0.0,12.7620426787,28.1191506574,147.94641477,43.6569212238,3.33212,100.957373546
 11/02  04:00:00,150.571899025,30.9166966104,46.5938350051,0.0,12.7620426787,28.1191506574,170.841854351,36.8372704535,3.33212,130.672463897
 11/02  05:00:00,185.189819861,30.9166966104,53.596866628,0.0,25.5240853573,30.610668775,264.777191706,30.4467392827,8.3303,226.000152423
 11/02  06:00:00,312.902461184,33.9884033004,80.4176206708,0.0,51.0481707146,78.1489452969,437.693060066,27.9273895686,16.6606,393.105070497
 11/02  07:00:00,387.16388795,35.7672607616,100.765665961,0.0,64.3609230253,109.708623606,644.454723173,96.2900252947,24.9909,523.173797878
 11/02  08:00:00,306.752373785,35.7667598052,74.3654936356,0.0,51.0481707146,80.7689615957,548.822598275,114.84317254,33.3212,400.658225735
 11/02  09:00:00,266.985138508,36.3078691451,62.2622902931,0.0,51.0481707146,71.0224615957,518.735701369,146.787978451,66.8089,305.138822918
 11/02  10:00:00,207.367658473,36.4270684887,51.2880803992,0.0,32.1804615127,65.7244621605,485.431128699,165.287792493,83.4695,236.673836206
 11/02  11:00:00,206.87387955,36.4831165086,50.2054948619,0.0,32.1804615127,65.7244621605,412.367907646,150.113089706,83.4695,178.78531794
 11/02  12:00:00,202.458083749,36.5221460318,46.5942393285,0.0,32.1804615127,65.7244621605,408.429011279,146.454478423,83.4695,178.505032856
 11/02  13:00:00,193.995812831,36.5547764511,47.9112432752,0.0,32.1804615127,55.9779621605,385.260646259,134.791099147,75.1392,175.330347113
 11/02  14:00:00,208.160274035,36.5868056535,62.023424503,0.0,32.1804615127,55.9779621605,366.91074494,126.086458623,66.8089,174.015386318
 11/02  15:00:00,218.651171704,36.6178084862,72.556753055,0.0,32.1804615127,55.9779621605,340.893431473,94.6382379249,75.1392,171.115993548
 11/02  16:00:00,246.345781699,36.3148172991,71.3841447004,0.0,32.1804615127,60.9114621605,301.339466689,71.9773614472,91.7998,137.562305242
 11/02  17:00:00,283.996901612,35.7667598052,71.6495286098,0.0,32.1804615127,77.5397301883,351.362079259,103.852288949,49.9818,197.527990309
 11/02  18:00:00,363.514144322,35.7667598052,83.0130223039,0.0,77.122965704,86.2600435998,567.691572666,152.325446569,49.9818,365.384326097
 11/02  19:00:00,368.664704639,35.7667598052,80.5287454074,0.0,102.647051061,80.1663183927,461.311701529,159.584004114,33.3212,268.406497415
 11/02  20:00:00,400.627937544,35.7667598052,87.1398597716,0.0,115.40909374,92.7192997104,452.071086011,151.979254337,33.3212,266.770631674
 11/02  21:00:00,390.812019341,35.7667598052,100.86055156,0.0,102.647051061,94.1340635361,565.7008832,147.939394213,24.9909,392.770588987
 11/02  22:00:00,304.038112047,35.7667598052,80.6093996298,0.0,77.122965704,65.871452062,482.502083496,171.82494626,16.6606,294.016537236
 11/02  23:00:00,211.923773036,35.7667598052,56.5710780249,0.0,38.286128036,48.4199368926,356.476331035,185.52341554,8.3303,162.622615495
 11/02  24:00:00,160.488872677,30.9166966104,47.8530849145,0.0,25.5240853573,30.610668775,213.565901702,73.0223775479,3.33212,137.211404154
 11/03  01:00:00,146.333771795,30.9166966104,41.0307368037,0.0,19.418418834,29.3649097162,163.375484736,65.3791087585,3.33212,94.6642559772
 11/03  02:00:00,134.611960091,30.9166966104,37.198175476,0.0,12.7620426787,28.1191506574,163.435109814,59.1153960033,3.33212,100.987593811
 11/03  03:00:00,133.681587933,30.9166966104,36.2803130169,0.0,12.7620426787,28.1191506574,150.34439787,46.0272760498,3.33212,100.98500182
 11/03  04:00:00,142.662609754,30.9166966104,38.0636122264,0.0,12.7620426787,28.1191506574,170.720329221,36.6553620002,3.33212,130.732847221
 11/03  05:00:00,178.428138086,30.9166966104,46.1779678286,0.0,25.5240853573,30.610668775,266.408004744,31.8478512796,8.3303,226.229853465
 11/03  06:00:00,307.664871552,33.9884033004,74.4400160562,0.0,51.0481707146,78.1489452969,440.835569932,28.4040054671,16.6606,395.770964465
 11/03  07:00:00,384.912037434,35.7672493332,97.2115540822,0.0,64.3609230253,109.708623606,676.72751598,126.653110724,24.9909,525.083505256
 11/03  08:00:00,305.433688931,35.7667598052,71.5882067859,0.0,51.0481707146,80.7689615957,620.549919913,187.517329498,33.3212,399.711390415
 11/03  09:00:00,265.427600286,36.3096751453,59.6196621564,0.0,51.0481707146,71.0224615957,602.438845684,230.066040478,66.8089,305.563905206
 11/03  10:00:00,203.125101468,36.4276806049,45.8796438321,0.0,32.1804615127,65.7244621605,563.329279023,235.531718194,83.4695,244.328060829
 11/03  11:00:00,196.320674733,36.4818963229,38.3566876253,0.0,32.1804615127,65.7244621605,503.658387636,241.283845705,83.4695,178.905041931
 11/03  12:00:00,192.063421918,36.5204183138,35.1786508696,0.0,32.1804615127,65.7244621605,470.854906887,215.642869346,83.4695,171.742537541
 11/03  13:00:00,177.07792801,36.5524041144,30.1242301738,0.0,32.1804615127,55.9779621605,475.320641342,221.835986962,75.1392,178.34545438
 11/03  14:00:00,171.227525296,36.5803622301,24.2730918685,0.0,32.1804615127,55.9779621605,477.642941913,236.937695898,66.8089,173.896346015
 11/03  15:00:00,162.564455113,36.6053074491,15.6570560866,0.0,32.1804615127,55.9779621605,490.709535478,240.155032742,75.1392,175.415302736
 11/03  16:00:00,193.687674082,36.3023126973,17.9241937813,0.0,32.1804615127,60.9114621605,447.319038126,221.026562205,91.7998,134.492675921
 11/03  17:00:00,271.214340419,35.7667598052,58.1101906162,0.0,32.1804615127,77.5397301883,450.205802227,199.102668517,49.9818,201.12133371
 11/03  18:00:00,356.196251357,35.7667598052,75.0413239332,0.0,77.122965704,86.2600435998,620.311450869,204.593925727,49.9818,365.735725141
 11/03  19:00:00,357.685996688,35.7667598052,69.380353061,0.0,102.647051061,80.1663183927,503.272295827,200.939023989,33.3212,269.012071838
 11/03  20:00:00,387.545857741,35.7667598052,73.8619555308,0.0,115.40909374,92.7192997104,498.333690369,197.178589455,33.3212,267.833900913
 11/03  21:00:00,377.065715412,35.7667598052,86.8197145653,0.0,102.647051061,94.1340635361,613.583521722,195.807652304,24.9909,392.784969418
 11/03  22:00:00,291.779994128,35.7667598052,67.8311241652,0.0,77.122965704,65.871452062,510.420737848,199.304120734,16.6606,294.456017114
 11/03  23:00:00,201.435345832,35.7667598052,45.6129240186,0.0,38.286128036,48.4199368926,385.855101162,208.049646988,8.3303,169.475154174
 11/03  24:00:00,148.586751988,30.9166966104,35.9701680954,0.0,25.5240853573,30.610668775,196.565230451,62.48915803,3.33212,130.743952421
 11/04  01:00:00,147.20996214,30.9166966104,32.3629317105,0.0,27.7269238854,30.610668775,155.519846564,51.1742303332,3.33212,101.013496231
 11/04  02:00:00,127.843520979,30.9166966104,30.4816979353,0.0,12.7620426787,28.1191506574,145.20151618,43.449804292,3.33212,98.4195918877
 11/04  03:00:00,126.835632736,30.9166966104,29.4874705805,0.0,12.7620426787,28.1191506574,139.124537449,38.4776063955,3.33212,97.3148110538
 11/04  04:00:00,130.211479103,30.9166966104,26.312331487,0.0,12.7620426787,28.1191506574,176.734914717,36.0424863484,3.33212,137.360308369
 11/04  05:00:00,142.910737446,30.9166966104,26.7789717469,0.0,12.7620426787,28.1191506574,206.134312644,35.0288842854,8.3303,162.775128359
 11/04  06:00:00,240.009119779,32.9375562749,41.0967325852,0.0,42.6918050922,54.3732441037,284.716502599,33.1274609747,16.6606,234.928441624
 11/04  07:00:00,310.121788449,35.8391891733,66.2428295069,0.0,42.6918050922,86.1019271793,557.838959092,139.998070184,24.9909,392.849988908
 11/04  08:00:00,363.134980547,35.7667598052,92.1069771866,0.0,57.6566862989,112.030105488,773.668310763,178.175618683,33.3212,562.17149208
 11/04  09:00:00,295.931109266,36.2990578915,71.4163567701,0.0,57.6566862989,83.6599452969,654.648522219,181.055233848,66.8089,406.784388371
 11/04  10:00:00,221.531224968,36.4173900925,51.5080398399,0.0,42.6918050922,68.9656133826,554.578739354,165.089781322,83.4695,306.019458033
 11/04  11:00:00,206.76093543,36.4717606762,45.1722295049,0.0,34.9340096728,67.7198543238,496.414721677,170.872360831,83.4695,242.072860846
 11/04  12:00:00,199.77786378,36.5102465348,38.9924348535,0.0,34.9340096728,67.7198543238,449.283470468,183.461699425,83.4695,182.352271043
 11/04  13:00:00,189.802093292,36.5430329796,38.7101486875,0.0,34.9340096728,57.9733543238,443.471538296,189.305197796,75.1392,179.0271405
 11/04  14:00:00,189.695315016,36.5719686997,38.7118517877,0.0,34.9340096728,57.9733543238,410.857975005,167.029855286,66.8089,177.019219719
 11/04  15:00:00,189.219074601,36.5978731536,38.3094762927,0.0,34.9340096728,57.9733543238,409.436060574,160.714397605,75.1392,173.582462969
 11/04  16:00:00,217.07657551,36.2944465211,37.1366459534,0.0,34.9340096728,62.9068543238,416.047520097,186.329595409,91.7998,137.918124689
 11/04  17:00:00,257.101319695,35.7667598052,44.3517647886,0.0,34.9340096728,72.2186844194,405.112122626,184.791086171,49.9818,170.339236454
 11/04  18:00:00,344.077121437,35.7667598052,53.5131603411,0.0,87.0357390804,86.2600435998,489.458144309,233.544820814,49.9818,205.931523496
 11/04  19:00:00,351.144542532,35.7667598052,65.5952958251,0.0,102.000620287,77.6748002752,539.412104741,237.471676836,33.3212,268.619227905
 11/04  20:00:00,370.897704959,35.7667598052,74.0300105879,0.0,102.000620287,88.9820225341,515.266873243,213.773581635,33.3212,268.172091608
 11/04  21:00:00,362.551614847,35.7667598052,75.393641257,0.0,102.000620287,91.6425454185,499.047085947,205.438370766,24.9909,268.617815181
 11/04  22:00:00,308.506288925,35.7667598052,74.5252436544,0.0,87.0357390804,65.871452062,615.234834181,206.221092692,16.6606,392.353141489
 11/04  23:00:00,213.161930413,35.7667598052,52.8377177691,0.0,42.6918050922,48.4199368926,456.123699777,214.522417166,8.3303,233.270982611
 11/04  24:00:00,154.190499512,30.9166966104,39.3419129191,0.0,27.7269238854,30.610668775,201.763225906,67.6147761517,3.33212,130.816329754
 11/05  01:00:00,157.544824568,30.9166966104,33.4285693966,0.0,34.4311606118,33.1021868926,160.932945602,56.4156221098,3.33212,101.185203492
 11/05  02:00:00,137.777100709,30.9166966104,31.1461874463,0.0,19.466279405,30.610668775,151.689855758,47.1568725281,3.33212,101.20086323
 11/05  03:00:00,136.300807978,30.9166966104,29.6776914906,0.0,19.466279405,30.610668775,145.989478137,41.4502372893,3.33212,101.207120848
 11/05  04:00:00,144.368892333,30.9166966104,31.163071659,0.0,19.466279405,30.610668775,178.688150852,37.9262405637,3.33212,137.429790289
 11/05  05:00:00,158.972773761,30.9166966104,33.5234199559,0.0,19.466279405,30.610668775,207.218493796,35.7235030084,8.3303,163.164690788
 11/05  06:00:00,242.199088119,33.1396422413,43.0312227995,0.0,42.6918050922,54.3732441037,290.674535301,33.8335418799,16.6606,240.180393421
 11/05  07:00:00,320.306666562,35.7784862698,66.4283856972,0.0,49.3960418185,88.5934452969,617.811514233,195.183943635,24.9909,397.636670598
 11/05  08:00:00,363.8938031,35.7667598052,91.7251420444,0.0,57.6566862989,112.030105488,828.419241634,230.589678014,33.3212,564.50836362
 11/05  09:00:00,288.503278239,36.3300941264,72.0817292253,0.0,50.9524495726,81.1684271793,690.370015305,219.619672908,66.8089,403.941442397
 11/05  10:00:00,221.806340301,36.4219732922,50.6907373678,0.0,42.6918050922,68.9656133826,622.494999475,228.019627016,83.4695,311.005872459
 11/05  11:00:00,210.472731848,36.4749047593,43.0504941846,0.0,38.286128036,68.9656133826,573.752656025,245.540688104,83.4695,244.742467921
 11/05  12:00:00,204.840190151,36.5141894626,38.2289554938,0.0,38.286128036,68.9656133826,508.037384112,248.391453089,83.4695,176.176431023
 11/05  13:00:00,170.653470126,36.5464202626,23.0680141507,0.0,31.5818913096,56.727595265,500.358994228,249.484363792,75.1392,175.735430436
 11/05  14:00:00,171.082170798,36.5707092656,22.9972496757,0.0,31.5818913096,56.727595265,532.777970088,287.868698445,66.8089,178.100371643
 11/05  15:00:00,172.513637848,36.5768162069,24.1552227904,0.0,31.5818913096,56.727595265,537.094111739,283.625033254,75.1392,178.329878485
 11/05  16:00:00,202.250868383,36.2941978969,24.9738769516,0.0,31.5818913096,61.661095265,492.851784573,269.821993638,91.7998,131.229990934
 11/05  17:00:00,242.044636111,35.7667598052,32.4097814824,0.0,31.5818913096,70.9729253606,464.836093245,244.395820235,49.9818,170.45847301
 11/05  18:00:00,325.138172767,35.7667598052,42.6253727972,0.0,80.3315023541,83.7685254822,506.540528974,250.757618326,49.9818,205.801110649
 11/05  19:00:00,342.520023515,35.7667598052,56.0728781016,0.0,102.000620287,77.6748002752,544.12160811,242.298410701,33.3212,268.501997409
 11/05  20:00:00,373.98794343,35.7667598052,66.6127122822,0.0,108.704857014,91.4735406516,556.97566901,256.054540788,33.3212,267.599928222
 11/05  21:00:00,348.961686089,35.7667598052,69.8275471921,0.0,95.2963835608,89.1510273009,529.832238102,236.34197356,24.9909,268.499364542
 11/05  22:00:00,295.571060176,35.7667598052,69.5258076592,0.0,80.3315023541,63.3799339444,665.204238466,256.141411064,16.6606,392.402227402
 11/05  23:00:00,210.711475331,35.7667598052,48.9349049799,0.0,42.6918050922,48.4199368926,509.030402507,267.283975631,8.3303,233.416126876
 11/05  24:00:00,160.323738749,30.9166966104,36.2402177643,0.0,34.4311606118,33.1021868926,187.11154834,52.6991800098,3.33212,131.08024833
 11/06  01:00:00,145.141842546,30.9166966104,32.379144417,0.0,25.5240853573,30.610668775,187.720139087,46.9140707806,3.33212,137.473948307
 11/06  02:00:00,132.649103773,30.9166966104,27.2205440515,0.0,19.418418834,29.3649097162,150.589651549,46.1575397119,3.33212,101.099991837
 11/06  03:00:00,121.001219777,30.9166966104,23.4946812291,0.0,12.7620426787,28.1191506574,142.941367443,44.7957795478,3.33212,94.8134678951
 11/06  04:00:00,119.048345605,30.9166966104,21.5542572922,0.0,12.7620426787,28.1191506574,149.243973869,44.8301686216,3.33212,101.081685248
 11/06  05:00:00,126.415162613,30.9166966104,22.3471541268,0.0,12.7620426787,28.1191506574,186.556603813,45.721541986,3.33212,137.502941827
 11/06  06:00:00,161.799588889,30.9166966104,30.118971981,0.0,25.5240853573,30.610668775,281.92640686,46.6591578271,8.3303,226.936949033
 11/06  07:00:00,285.504303725,31.3208685433,58.4416669881,0.0,51.0481707146,78.1489452969,466.03563222,45.7939965962,16.6606,403.581035624
 11/06  08:00:00,361.521635833,35.7667598052,84.539480901,0.0,64.3609230253,109.708623606,831.385331954,279.225112583,24.9909,527.169319371
 11/06  09:00:00,306.402469291,35.7667598052,72.1006316934,0.0,51.0481707146,80.7689615957,747.129736792,305.043239246,33.3212,408.765297546
 11/06  10:00:00,282.289461102,36.036494119,75.9401408794,0.0,51.0481707146,71.0224615957,647.117068013,272.722459361,66.8089,307.585708652
 11/06  11:00:00,233.647845385,36.2767023488,75.8032813646,0.0,32.1804615127,65.7244621605,584.547940629,258.990966631,83.4695,242.087473998
 11/06  12:00:00,239.669922257,36.4630588237,81.217569299,0.0,32.1804615127,65.7244621605,497.682762048,232.162918716,83.4695,182.050343332
 11/06  13:00:00,242.669850813,36.5291645519,85.7836776377,0.0,32.1804615127,65.7244621605,451.557057538,189.09056065,83.4695,178.996996888
 11/06  14:00:00,233.667782888,36.5649928144,86.6687115409,0.0,32.1804615127,55.9779621605,449.451806083,198.778506829,75.1392,175.534099255
 11/06  15:00:00,229.054031565,36.5956723222,82.0327008315,0.0,32.1804615127,55.9779621605,452.417137133,210.867428457,66.8089,174.740808676
 11/06  16:00:00,218.022467304,36.6223475418,71.016859395,0.0,32.1804615127,55.9779621605,467.693007493,214.110821519,75.1392,178.442985974
 11/06  17:00:00,236.636029918,36.3144097692,54.9547072111,0.0,32.1804615127,60.9114621605,457.354538644,227.690643281,91.7998,137.864095362
 11/06  18:00:00,286.617185417,35.7667598052,59.2750732939,0.0,32.1804615127,77.5397301883,458.513754819,210.305263608,49.9818,198.226691211
 11/06  19:00:00,357.228337881,35.7667598052,75.8672287393,0.0,77.122965704,86.2600435998,631.847780686,213.531740987,49.9818,368.334239699
 11/06  20:00:00,363.329900204,35.7667598052,74.3786505883,0.0,102.647051061,80.1663183927,519.571007571,210.653357096,33.3212,275.596450475
 11/06  21:00:00,395.112953417,35.7667598052,80.8273379003,0.0,115.40909374,92.7192997104,511.930143999,207.894001106,33.3212,270.714942892
 11/06  22:00:00,385.331855212,35.7667598052,94.2477182092,0.0,102.647051061,94.1340635361,657.485919343,237.082830177,24.9909,395.412189166
 11/06  23:00:00,298.543407094,35.7667598052,73.6963503911,0.0,77.122965704,65.871452062,559.175372899,238.760685593,16.6606,303.754087306
 11/06  24:00:00,207.162093521,35.7667598052,50.3649741618,0.0,38.286128036,48.4199368926,411.106457181,239.528775801,8.3303,163.24738138
 11/07  01:00:00,153.942998666,30.9166966104,41.3412887821,0.0,25.5240853573,30.610668775,190.594830541,49.9172009142,3.33212,137.345509626
 11/07  02:00:00,140.863856111,30.9166966104,35.5727010868,0.0,19.418418834,29.3649097162,147.032497684,42.5668018539,3.33212,101.133575831
 11/07  03:00:00,129.734391412,30.9166966104,32.3112382662,0.0,12.7620426787,28.1191506574,143.467014407,38.9894660053,3.33212,101.145428401
 11/07  04:00:00,127.480362965,30.9166966104,30.0809739537,0.0,12.7620426787,28.1191506574,139.184641041,34.6970990386,3.33212,101.155422002
 11/07  05:00:00,135.5612188,30.9166966104,30.9481417687,0.0,12.7620426787,28.1191506574,168.048269083,33.7000367344,3.33212,131.016112349
 11/07  06:00:00,171.440607007,30.9166966104,39.1630952552,0.0,25.5240853573,30.610668775,276.702670865,33.8792767972,8.3303,234.493094068
 11/07  07:00:00,296.767445556,33.3417282078,66.9647212153,0.0,51.0481707146,78.1489452969,448.003057463,34.8144108681,16.6606,396.528046595
 11/07  08:00:00,371.086706468,35.7667598052,93.2363659637,0.0,64.3609230253,109.708623606,786.003020877,228.045894999,24.9909,532.966225878
 11/07  09:00:00,310.218879061,35.7667598052,75.1823863392,0.0,51.0481707146,80.7689615957,696.728434871,257.171906625,33.3212,406.235328246
 11/07  10:00:00,274.943103106,36.1431142699,68.5265963244,0.0,51.0481707146,71.0224615957,628.794994371,247.152554137,66.8089,314.833540233
 11/07  11:00:00,225.218627436,36.2804601389,67.3991021405,0.0,32.1804615127,65.7244621605,577.892091315,255.324412762,83.4695,239.098178553
 11/07  12:00:00,234.359528914,36.3700059978,75.7342999309,0.0,32.1804615127,65.7244621605,522.477117806,253.428909504,83.4695,185.578708303
 11/07  13:00:00,242.405311349,36.4070744566,84.4879359192,0.0,32.1804615127,65.7244621605,515.374070197,252.78040081,83.4695,179.124169387
 11/07  14:00:00,234.717510265,36.4380428839,86.4844963367,0.0,32.1804615127,55.9779621605,509.490770375,255.504742258,75.1392,178.846828117
 11/07  15:00:00,229.269260112,36.4623350347,81.0312617577,0.0,32.1804615127,55.9779621605,496.679894041,258.185397609,66.8089,171.685596432
 11/07  16:00:00,216.413827789,36.4202671056,68.2656600224,0.0,32.1804615127,55.9779621605,516.22488547,262.524254033,75.1392,178.561431437
