Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/07  17:00:00,233.622392286,36.0572933844,51.0402662212,0.0,32.1804615127,60.9114621605,493.364291461,263.642222436,91.7998,137.922269025
 11/07  18:00:00,283.338250926,35.7667598052,54.7897324682,0.0,32.1804615127,77.5397301883,534.860007676,279.396690031,49.9818,205.481517645
 11/07  19:00:00,353.570327215,35.7667598052,70.9979708577,0.0,77.122965704,86.2600435998,710.720007476,291.85031358,49.9818,368.887893896
 11/07  20:00:00,358.570633724,35.7667598052,68.841476301,0.0,102.647051061,80.1663183927,600.624793617,297.188472683,33.3212,270.115120934
 11/07  21:00:00,389.602095845,35.7667598052,74.5068439416,0.0,115.40909374,92.7192997104,611.387127318,306.558851431,33.3212,271.507075886
 11/07  22:00:00,378.888782977,35.7667598052,87.2788722137,0.0,102.647051061,94.1340635361,741.446836521,313.74486836,24.9909,402.711068161
 11/07  23:00:00,293.115376114,35.7667598052,67.7461114682,0.0,77.122965704,65.871452062,640.610550636,320.45988079,16.6606,303.490069846
 11/07  24:00:00,202.177937268,35.7667598052,44.8391680185,0.0,38.286128036,48.4199368926,506.109255548,334.046894785,8.3303,163.732060764
 11/08  01:00:00,147.825875205,30.9166966104,35.1308651404,0.0,25.5240853573,30.610668775,211.06083937,70.1104491537,3.33212,137.618270216
 11/08  02:00:00,133.828001968,30.9166966104,28.4552009005,0.0,19.418418834,29.3649097162,160.041334242,55.5170491765,3.33212,101.192165066
 11/08  03:00:00,121.698734156,30.9166966104,24.2326921143,0.0,12.7620426787,28.1191506574,153.734934495,49.2080254757,3.33212,101.194789019
 11/08  04:00:00,119.463425107,30.9166966104,22.0094214244,0.0,12.7620426787,28.1191506574,151.778026626,47.2506833838,3.33212,101.195223243
 11/08  05:00:00,125.969673399,30.9166966104,21.9414139814,0.0,12.7620426787,28.1191506574,181.858121372,47.4402853493,3.33212,131.085716022
 11/08  06:00:00,162.246893593,30.9166966104,30.6033426109,0.0,25.5240853573,30.610668775,291.47289217,48.4105692523,8.3303,234.732022918
 11/08  07:00:00,285.996745551,30.9166966104,59.3426997088,0.0,51.0481707146,78.1489452969,465.571473032,46.6364803626,16.6606,402.274392669
 11/08  08:00:00,363.752220542,35.7737060554,86.7464426001,0.0,64.3609230253,109.708623606,854.864394391,295.015357698,24.9909,534.858136692
 11/08  09:00:00,308.056855323,35.7667598052,73.7281750635,0.0,51.0481707146,80.7689615957,770.1214029,328.262985111,33.3212,408.537217789
 11/08  10:00:00,281.9294073,35.8906515888,75.6930813213,0.0,51.0481707146,71.0224615957,680.826330468,303.626456495,66.8089,310.390973973
 11/08  11:00:00,232.488987716,36.052072289,74.8310677441,0.0,32.1804615127,65.7244621605,623.527034585,294.436320605,83.4695,245.62121398
 11/08  12:00:00,240.966685708,36.2062740518,82.4586753127,0.0,32.1804615127,65.7244621605,544.692197395,281.696214695,83.4695,179.5264827
 11/08  13:00:00,245.487951166,36.3074720692,87.6454907922,0.0,32.1804615127,65.7244621605,531.306239934,268.584329981,83.4695,179.252409953
 11/08  14:00:00,236.260857743,36.3924849097,88.063027431,0.0,32.1804615127,55.9779621605,519.609315198,265.507238484,75.1392,178.962876714
 11/08  15:00:00,232.48839624,36.4603480573,84.2421925226,0.0,32.1804615127,55.9779621605,506.623882797,261.121106237,66.8089,178.69387656
 11/08  16:00:00,220.581316537,36.4819754408,72.3683298818,0.0,32.1804615127,55.9779621605,513.821740511,259.996928628,75.1392,178.685611884
 11/08  17:00:00,237.191906513,36.1737149865,54.505318539,0.0,32.1804615127,60.9114621605,480.621164273,250.809625035,91.7998,138.011739238
 11/08  18:00:00,286.511582149,35.7667598052,57.9734077847,0.0,32.1804615127,77.5397301883,512.666994211,258.202982404,49.9818,204.482211806
 11/08  19:00:00,356.599649416,35.7667598052,74.0317970663,0.0,77.122965704,86.2600435998,696.623683811,275.562743281,49.9818,371.079140531
 11/08  20:00:00,361.802627576,35.7667598052,71.6501759456,0.0,102.647051061,80.1663183927,585.162443942,281.358908484,33.3212,270.482335458
 11/08  21:00:00,392.158840519,35.7667598052,76.670656229,0.0,115.40909374,92.7192997104,597.878464242,290.908863278,33.3212,273.648400964
 11/08  22:00:00,380.912715028,35.7667598052,88.9980452512,0.0,102.647051061,94.1340635361,728.155307931,301.695128709,24.9909,401.469279222
 11/08  23:00:00,294.644880164,35.7667598052,69.2718936947,0.0,77.122965704,65.871452062,637.091761258,315.778925997,16.6606,304.652235261
 11/08  24:00:00,203.067588039,35.7667598052,45.725227894,0.0,38.286128036,48.4199368926,512.086597715,333.676335257,8.3303,170.079962458
 11/09  01:00:00,148.803839176,30.9166966104,36.1039962737,0.0,25.5240853573,30.610668775,204.263657165,69.7854279846,3.33212,131.146109181
 11/09  02:00:00,134.460545104,30.9166966104,29.0851900399,0.0,19.418418834,29.3649097162,159.204395719,54.6609870048,3.33212,101.211288714
 11/09  03:00:00,122.758948864,30.9166966104,25.2918926006,0.0,12.7620426787,28.1191506574,152.538956866,47.9886688974,3.33212,101.218167969
 11/09  04:00:00,120.685767462,30.9166966104,23.2299649782,0.0,12.7620426787,28.1191506574,149.972032881,45.4162530142,3.33212,101.223659866
 11/09  05:00:00,127.860056244,30.9166966104,23.8298200225,0.0,12.7620426787,28.1191506574,185.873566816,44.8226322775,3.33212,137.718814539
 11/09  06:00:00,163.976072591,30.9166966104,32.3295775291,0.0,25.5240853573,30.610668775,288.203084535,44.8858908008,8.3303,234.986893734
 11/09  07:00:00,287.830545696,30.9166966104,61.1746049457,0.0,51.0481707146,78.1489452969,459.630812604,43.2066783358,16.6606,399.763534268
 11/09  08:00:00,363.374806587,35.7932493844,85.9173820638,0.463652630579,64.3609230253,109.708623606,833.930047856,272.127249234,24.9909,536.811898623
 11/09  09:00:00,309.27757395,35.7667598052,74.9939035038,0.0,51.0481707146,80.7689615957,741.172772699,297.001573257,33.3212,410.849999443
 11/09  10:00:00,284.647659963,36.2106413681,78.1482169125,0.0,51.0481707146,71.0224615957,633.482538679,253.999755536,66.8089,312.673883142
 11/09  11:00:00,233.621872594,36.4311235059,76.5495433529,0.0,32.1804615127,65.7244621605,519.734078813,190.37844846,83.4695,245.886130353
 11/09  12:00:00,238.108530841,36.4897497922,81.3084865231,0.0,32.1804615127,65.7244621605,391.399908024,128.268709366,83.4695,179.661698658
 11/09  13:00:00,241.500414389,36.5324582488,85.6887883251,0.0,32.1804615127,65.7244621605,380.96690785,117.061499971,83.4695,180.435907879
 11/09  14:00:00,235.547427608,36.5682558659,89.499552292,0.0,32.1804615127,55.9779621605,372.744622978,116.557017253,75.1392,181.048405725
 11/09  15:00:00,233.258635396,36.597055291,87.2474593548,0.0,32.1804615127,55.9779621605,359.53431107,116.932128192,66.8089,175.793282878
 11/09  16:00:00,222.819650437,36.6223665488,76.7443915301,0.0,32.1804615127,55.9779621605,400.675670226,146.724842029,75.1392,178.811628197
 11/09  17:00:00,240.019040478,36.3151751119,59.3172529605,0.0,32.1804615127,60.9114621605,406.785045957,176.899506426,91.7998,138.085739531
 11/09  18:00:00,289.431710432,35.7667598052,62.7552158315,0.0,32.1804615127,77.5397301883,477.150234319,221.315242681,49.9818,205.853191638
 11/09  19:00:00,360.15634497,35.7667598052,79.2222804846,0.0,77.122965704,86.2600435998,648.541207506,228.04080859,49.9818,370.518598916
 11/09  20:00:00,366.680345482,35.7667598052,78.1575852016,0.0,102.647051061,80.1663183927,515.499077352,203.593602077,33.3212,278.584275274
 11/09  21:00:00,398.69892318,35.7667598052,84.8421905167,0.0,115.40909374,92.7192997104,497.456267618,194.277742936,33.3212,269.857324682
 11/09  22:00:00,388.891476405,35.7667598052,98.6077930685,0.0,102.647051061,94.1340635361,624.115729793,191.752311751,24.9909,407.372518042
 11/09  23:00:00,302.32142942,35.7667598052,78.5880134287,0.0,77.122965704,65.871452062,516.462767801,194.69665461,16.6606,305.105513192
 11/09  24:00:00,210.870964376,35.7667598052,55.1948962339,0.0,38.286128036,48.4199368926,377.555416729,202.138144637,8.3303,167.086972092
 11/10  01:00:00,158.89954828,30.9166966104,46.3828876788,0.0,25.5240853573,30.610668775,197.395811735,59.866275127,3.33212,134.197416608
 11/10  02:00:00,145.906462095,30.9166966104,40.7200189375,0.0,19.418418834,29.3649097162,152.614571609,48.0309549607,3.33212,101.251496648
 11/10  03:00:00,134.989167912,30.9166966104,37.7084490032,0.0,12.7620426787,28.1191506574,144.612886283,40.0180448729,3.33212,101.26272141
 11/10  04:00:00,133.348331397,30.9166966104,36.0767589419,0.0,12.7620426787,28.1191506574,140.625549769,34.6308596298,3.33212,102.66257014
 11/10  05:00:00,141.817096465,30.9166966104,37.3399887018,0.0,12.7620426787,28.1191506574,170.700393921,31.0065415068,3.33212,136.361732414
 11/10  06:00:00,178.079571574,30.9166966104,45.9648758001,0.0,25.5240853573,30.610668775,272.116298092,28.5478983905,8.3303,235.238099702
 11/10  07:00:00,304.245869611,33.2608938212,74.7562396811,0.0,51.0481707146,78.1489452969,450.298312007,26.3868301969,16.6606,407.25088181
 11/10  08:00:00,374.153323162,35.7701393456,97.953926966,0.0,64.3609230253,109.708623606,682.984756771,122.811375331,24.9909,535.18248144
 11/10  09:00:00,309.5153553,35.7667598052,76.0943793952,0.0,51.0481707146,80.7689615957,612.059323817,165.47178055,33.3212,413.266343267
 11/10  10:00:00,268.201914529,36.3379486288,63.419830625,0.0,51.0481707146,71.0224615957,528.479913468,152.482900203,66.8089,309.188113264
 11/10  11:00:00,205.38498928,36.4273984353,49.4833060943,0.0,32.1804615127,65.7244621605,481.095371313,150.113604685,83.4695,247.512266628
 11/10  12:00:00,197.920662541,36.481109646,41.3135415682,0.0,32.1804615127,65.7244621605,438.893133856,170.391534255,83.4695,185.032099601
 11/10  13:00:00,195.186966498,36.520213518,39.4222086248,0.0,32.1804615127,65.7244621605,419.547081271,156.577714137,83.4695,179.499867133
 11/10  14:00:00,185.095625235,36.552183106,39.1064192796,0.0,32.1804615127,55.9779621605,408.477925587,154.13019484,75.1392,179.208530747
 11/10  15:00:00,184.977335208,36.5802287718,38.958396836,0.0,32.1804615127,55.9779621605,410.554077717,164.81832857,66.8089,178.926849147
 11/10  16:00:00,184.477394981,36.6065204152,38.3226342928,0.0,32.1804615127,55.9779621605,450.680805727,196.618313592,75.1392,178.923292135
 11/10  17:00:00,219.392922146,36.3028870895,38.644404796,0.0,32.1804615127,60.9114621605,422.586655393,192.627080974,91.7998,138.159774419
 11/10  18:00:00,277.516188498,35.7667598052,51.1246469879,0.0,32.1804615127,77.5397301883,425.081925315,169.064964413,49.9818,206.035160901
 11/10  19:00:00,350.289295997,35.7667598052,69.8740455226,0.0,77.122965704,86.2600435998,593.058379418,170.535191076,49.9818,372.541388342
 11/10  20:00:00,357.262079859,35.7667598052,69.6864725331,0.0,102.647051061,80.1663183927,478.101570757,166.871485033,33.3212,277.908885724
 11/10  21:00:00,390.161914658,35.7667598052,77.2199133852,0.0,115.40909374,92.7192997104,474.479429803,163.913235602,33.3212,277.244994201
 11/10  22:00:00,381.483022566,35.7667598052,92.1288496488,0.0,102.647051061,94.1340635361,566.736879577,140.966351374,24.9909,400.779628203
 11/10  23:00:00,336.43059153,35.7667598052,113.205958207,0.0,77.122965704,65.871452062,456.847616286,135.433576963,16.6606,304.753439323
 11/10  24:00:00,232.073329099,35.7667598052,76.9111400118,0.0,38.286128036,48.4199368926,325.709614708,147.080126176,8.3303,170.299188531
 11/11  01:00:00,180.354120715,30.9166966104,56.3374375264,0.0,34.4311606118,33.1021868926,209.36467148,67.9817623987,3.33212,138.050789081
 11/11  02:00:00,170.885163863,30.9166966104,46.8704483415,0.0,34.4311606118,33.1021868926,165.323526681,54.2033506152,3.33212,107.788056066
 11/11  03:00:00,147.948230499,30.9166966104,41.4371344782,0.0,19.466279405,30.610668775,151.010912935,46.2266797573,3.33212,101.452113177
 11/11  04:00:00,145.869497521,30.9166966104,39.3781901442,0.0,19.466279405,30.610668775,142.453305576,37.6781848562,3.33212,101.44300072
 11/11  05:00:00,154.59505457,30.9166966104,41.5370393809,0.0,19.466279405,30.610668775,171.132317328,29.9390279196,3.33212,137.861169409
 11/11  06:00:00,169.032904687,30.9166966104,43.7387045844,0.0,19.466279405,30.610668775,205.023166696,26.0040858462,8.3303,170.68878085
 11/11  07:00:00,252.794603989,34.3117408467,52.6201191288,0.0,42.6918050922,54.3732441037,285.44399707,23.9024755181,16.6606,244.880921552
 11/11  08:00:00,314.228718129,35.8162071988,76.0473997275,0.0,49.3960418185,88.5934452969,463.627660573,33.9331293185,24.9909,404.703631255
 11/11  09:00:00,372.916026104,35.7667598052,102.749854501,0.0,57.6566862989,112.030105488,659.268332957,51.6755470072,33.3212,574.27158595
 11/11  10:00:00,304.085509871,36.3340054901,89.5933606653,0.0,50.9524495726,81.1684271793,543.054373206,60.9508196587,66.8089,415.294653548
 11/11  11:00:00,261.879014598,36.4290954797,92.3597351182,0.0,42.6918050922,68.9656133826,445.109974332,46.5594466023,83.4695,315.081027729
 11/11  12:00:00,274.703945003,36.4945373294,108.843938342,0.0,38.286128036,68.9656133826,367.60266221,32.200725246,83.4695,251.932436964
 11/11  13:00:00,300.127546402,36.5885544055,134.741602717,0.0,38.286128036,68.9656133826,288.235498172,22.5632400151,83.4695,182.202758157
 11/11  14:00:00,284.919757548,36.5755048793,138.004661295,0.0,31.5818913096,56.727595265,266.73439999,11.9667139611,75.1392,179.628486029
 11/11  15:00:00,286.756097336,36.5946651942,139.601923295,0.0,31.5818913096,56.727595265,253.360326565,7.50252972643,66.8089,179.048896839
 11/11  16:00:00,286.766967706,36.6203561958,139.670915914,0.0,31.5818913096,56.727595265,262.59880085,8.4093441977,75.1392,179.050256652
 11/11  17:00:00,251.022717931,36.3165033223,70.1486244692,0.0,31.5818913096,61.661095265,258.585522043,28.5370885755,91.7998,138.248633468
 11/11  18:00:00,272.226541468,35.7667598052,53.2109635395,0.0,31.5818913096,70.9729253606,318.863518415,90.8418725123,49.9818,178.039845902
 11/11  19:00:00,349.662110409,35.7667598052,68.7149457461,0.0,80.3315023541,83.7685254822,412.143602279,155.266239408,49.9818,206.895562872
 11/11  20:00:00,369.550292886,35.7667598052,84.2151601991,0.0,102.000620287,77.6748002752,559.402544608,247.771473633,33.3212,278.309870976
 11/11  21:00:00,399.930981695,35.7667598052,93.7240885229,0.0,108.704857014,91.4735406516,553.741618813,250.787637172,33.3212,269.632781641
 11/11  22:00:00,373.931991331,35.7667598052,96.2154902056,0.0,95.2963835608,89.1510273009,468.673047398,165.392511171,24.9909,278.289636228
 11/11  23:00:00,318.886036589,35.7667598052,94.5454830636,0.0,80.3315023541,63.3799339444,561.026874195,146.213865361,16.6606,398.152408834
 11/11  24:00:00,229.372263413,35.7667598052,69.2123124438,0.0,42.6918050922,48.4199368926,452.311967084,209.464342861,8.3303,234.517324222
 11/12  01:00:00,177.742349927,30.9166966104,53.5978152473,0.0,34.4311606118,33.1021868926,211.351400501,69.888876006,3.33212,138.130404495
 11/12  02:00:00,170.865611732,30.9166966104,46.7207315069,0.0,34.4311606118,33.1021868926,165.45208963,54.2882865692,3.33212,107.831683061
 11/12  03:00:00,149.4374949,30.9166966104,42.778653644,0.0,19.466279405,30.610668775,150.800636212,45.9749066548,3.33212,101.493609558
 11/12  04:00:00,147.831878876,30.9166966104,41.1889790114,0.0,19.466279405,30.610668775,144.559440768,37.1571252576,3.33212,104.070195511
 11/12  05:00:00,155.82999208,30.9166966104,42.6203882021,0.0,19.466279405,30.610668775,169.387826704,30.7751237688,3.33212,135.280582935
 11/12  06:00:00,169.68374262,30.9166966104,44.2335635185,0.0,19.466279405,30.610668775,210.708108105,27.6676200274,8.3303,174.710188078
 11/12  07:00:00,254.333657611,33.9479861071,54.4107998219,0.0,42.6918050922,54.3732441037,279.188104839,21.6034967656,16.6606,240.924008074
 11/12  08:00:00,318.199207864,35.801140567,79.7026924428,0.0,49.3960418185,88.5934452969,492.492722438,58.1756725601,24.9909,409.326149878
 11/12  09:00:00,387.789741271,35.7667598052,117.358463309,0.0,57.6566862989,112.030105488,688.155867434,74.121805073,33.3212,580.712862361
 11/12  10:00:00,319.342062929,36.3487357988,104.570411893,0.0,50.9524495726,81.1684271793,570.394438647,87.8310183139,66.8089,415.754520333
 11/12  11:00:00,247.201732059,36.4389532314,77.5554248187,0.0,42.6918050922,68.9656133826,486.621641538,88.8705806331,83.4695,314.281560905
 11/12  12:00:00,224.834097734,36.488448477,58.7905348429,0.0,38.286128036,68.9656133826,486.264244853,151.551150052,83.4695,251.243594802
 11/12  13:00:00,208.002342974,36.526258573,41.9782987809,0.0,38.286128036,68.9656133826,563.114173275,299.881455412,83.4695,179.763217863
 11/12  14:00:00,185.506285525,36.5581175495,37.7923032131,0.0,31.5818913096,56.727595265,553.718219227,291.906789343,75.1392,186.672229884
 11/12  15:00:00,183.947455151,36.5860084124,36.2079317103,0.0,31.5818913096,56.727595265,504.340049386,258.354423975,66.8089,179.176725411
 11/12  16:00:00,186.767208312,36.6112444313,39.3534686857,0.0,31.5818913096,56.727595265,479.428944334,225.113747865,75.1392,179.175996469
 11/12  17:00:00,224.294614499,36.3070621111,39.8714864278,0.0,31.5818913096,61.661095265,439.627310648,209.530715368,91.7998,138.296795279
 11/12  18:00:00,267.593485049,35.7667598052,47.5199871736,0.0,31.5818913096,70.9729253606,455.889692693,227.712558855,49.9818,178.195333838
 11/12  19:00:00,339.847727851,35.7667598052,57.828649385,0.0,80.3315023541,83.7685254822,494.51295302,237.432763475,49.9818,207.098389546
 11/12  20:00:00,356.320087201,35.7667598052,70.3243652736,0.0,102.000620287,77.6748002752,535.541646361,223.554990101,33.3212,278.66545626
 11/12  21:00:00,384.845359682,35.7667598052,78.2960425273,0.0,108.704857014,91.4735406516,520.248995288,216.963978763,33.3212,269.963816525
 11/12  22:00:00,357.701056874,35.7667598052,78.9337847572,0.0,95.2963835608,89.1510273009,549.780442812,246.100587145,24.9909,278.688955667
 11/12  23:00:00,302.991821541,35.7667598052,77.0858324132,0.0,80.3315023541,63.3799339444,668.923212571,247.85272439,16.6606,404.409888181
 11/12  24:00:00,215.831235543,35.7667598052,54.357223629,0.0,42.6918050922,48.4199368926,489.210104203,246.901465391,8.3303,233.978338812
 11/13  01:00:00,153.144578482,30.9166966104,40.414127325,0.0,25.5240853573,30.610668775,189.02650064,50.7739199473,3.33212,134.920460693
 11/13  02:00:00,138.752356135,30.9166966104,33.35795283,0.0,19.418418834,29.3649097162,154.339697505,43.2878244942,3.33212,107.719753011
 11/13  03:00:00,128.009176973,30.9166966104,30.5304347056,0.0,12.7620426787,28.1191506574,142.643893395,37.9231344399,3.33212,101.388638955
 11/13  04:00:00,126.497372606,30.9166966104,29.0335010919,0.0,12.7620426787,28.1191506574,139.976616109,35.2595658573,3.33212,101.384930251
 11/13  05:00:00,134.629032503,30.9166966104,30.583216731,0.0,12.7620426787,28.1191506574,175.408510174,34.0712412099,3.33212,138.005148964
 11/13  06:00:00,170.93149987,30.9166966104,39.2408563758,0.0,25.5240853573,30.610668775,277.728145541,33.4077169698,8.3303,235.990128571
 11/13  07:00:00,299.688789792,33.3417282078,67.7345710317,0.0,51.0481707146,78.1489452969,458.490729208,31.5223660419,16.6606,410.307763166
 11/13  08:00:00,368.544845146,35.7667598052,91.4241048123,0.0,64.3609230253,109.708623606,780.036293001,213.938389189,24.9909,541.107003812
 11/13  09:00:00,309.616897075,35.7667598052,75.1075798166,0.0,51.0481707146,80.7689615957,686.30607318,236.591139039,33.3212,416.393734141
 11/13  10:00:00,271.696369024,36.2083786358,65.0223887028,0.0,51.0481707146,71.0224615957,617.014473841,232.171426288,66.8089,318.034147553
 11/13  11:00:00,205.593936941,36.3154343533,47.7121638887,0.0,32.1804615127,65.7244621605,576.20636182,245.202117785,83.4695,247.534744035
 11/13  12:00:00,218.069855691,36.4281540722,59.3744403987,0.0,32.1804615127,65.7244621605,518.349012437,248.353476761,83.4695,186.526035676
 11/13  13:00:00,226.518731731,36.529420675,68.9289612295,0.0,32.1804615127,65.7244621605,488.43747755,218.764938604,83.4695,186.203038946
 11/13  14:00:00,219.48775668,36.5639451691,71.9291491167,0.0,32.1804615127,55.9779621605,475.836784645,220.509923758,75.1392,180.187660887
 11/13  15:00:00,221.401478184,36.5942993495,73.8094242026,0.0,32.1804615127,55.9779621605,476.79267956,230.677356691,66.8089,179.306422868
 11/13  16:00:00,214.962676583,36.6230042636,67.3786963064,0.0,32.1804615127,55.9779621605,486.406994839,231.956515856,75.1392,179.311278983
 11/13  17:00:00,237.876826547,36.3170240062,53.159200582,0.0,32.1804615127,60.9114621605,447.529622487,215.728256819,91.7998,140.001565668
 11/13  18:00:00,286.475294794,35.7667598052,58.3420369185,0.0,32.1804615127,77.5397301883,514.646879713,252.653091822,49.9818,212.011987891
 11/13  19:00:00,357.766930654,35.7667598052,75.2125042584,0.0,77.122965704,86.2600435998,673.638548773,250.22281683,49.9818,373.433931943
 11/13  20:00:00,363.684451474,35.7667598052,73.5394493336,0.0,102.647051061,80.1663183927,556.490959962,243.094202299,33.3212,280.075557662
 11/13  21:00:00,395.628487263,35.7667598052,80.1524269378,0.0,115.40909374,92.7192997104,557.580369242,245.213997386,33.3212,279.045171857
 11/13  22:00:00,385.414164458,35.7667598052,93.5065817811,0.0,102.647051061,94.1340635361,686.148307987,249.970767889,24.9909,411.186640097
 11/13  23:00:00,298.711342891,35.7667598052,73.3508445178,0.0,77.122965704,65.871452062,587.146852589,263.560579638,16.6606,306.925672951
 11/13  24:00:00,208.405113731,35.7667598052,51.1035168034,0.0,38.286128036,48.4199368926,446.533088107,267.53955317,8.3303,170.663234937
 11/14  01:00:00,155.903590939,30.9166966104,43.3377316614,0.0,25.5240853573,30.610668775,183.501330667,42.1162817569,3.33212,138.05292891
 11/14  02:00:00,143.005242609,30.9166966104,37.8037730838,0.0,19.418418834,29.3649097162,138.16534178,33.4148572466,3.33212,101.418364533
 11/14  03:00:00,132.440286519,30.9166966104,35.1444909251,0.0,12.7620426787,28.1191506574,141.603711835,30.5041849844,3.33212,107.76740685
 11/14  04:00:00,131.297393276,30.9166966104,34.0319976345,0.0,12.7620426787,28.1191506574,131.924509609,27.1667753023,3.33212,101.425614306
 11/14  05:00:00,140.475878109,30.9166966104,36.0154940625,0.0,12.7620426787,28.1191506574,166.817773936,25.366069983,3.33212,138.119583953
 11/14  06:00:00,176.811745224,30.9166966104,44.7085462693,0.0,25.5240853573,30.610668775,269.520541657,24.9542576542,8.3303,236.235984003
 11/14  07:00:00,304.395530807,32.9375562749,72.3704517207,0.0,51.0481707146,78.1489452969,456.740887202,28.8256389117,16.6606,411.25464829
 11/14  08:00:00,373.118912606,35.8269477801,95.8336450478,0.0,64.3609230253,109.708623606,741.182566193,172.948877909,24.9909,543.242788284
 11/14  09:00:00,307.283649047,35.7667598052,74.0619892967,0.0,51.0481707146,80.7689615957,577.648880227,125.312131694,33.3212,419.015548532
 11/14  10:00:00,267.359637059,36.3365087774,62.9318327055,0.0,51.0481707146,71.0224615957,496.13474496,112.220982762,66.8089,317.104862198
 11/14  11:00:00,206.233717073,36.4262738384,50.634895638,0.0,32.1804615127,65.7244621605,448.257196371,110.134941426,83.4695,254.652754945
 11/14  12:00:00,201.499071599,36.4805512517,45.3908737715,0.0,32.1804615127,65.7244621605,349.9094,86.1130843877,83.4695,180.326815612
 11/14  13:00:00,202.059859612,36.5193784542,46.77562044,0.0,32.1804615127,65.7244621605,328.365045278,57.9616709269,83.4695,186.933874351
 11/14  14:00:00,191.135279954,36.5509207265,45.5327355037,0.0,32.1804615127,55.9779621605,325.729641839,70.8714056406,75.1392,179.719036199
 11/14  15:00:00,188.416838625,36.5790732237,42.6986178626,0.0,32.1804615127,55.9779621605,362.562953451,112.052467771,66.8089,183.70158568
 11/14  16:00:00,187.918219453,36.6048389807,42.151669015,0.0,32.1804615127,55.9779621605,385.376628738,128.155021631,75.1392,182.082407106
 11/14  17:00:00,225.400250797,36.3041026825,42.2545168543,0.0,32.1804615127,60.9114621605,369.896027154,139.612733874,91.7998,138.48349328
 11/14  18:00:00,280.147995569,35.7667598052,54.0568599191,0.0,32.1804615127,77.5397301883,398.578073071,141.847086626,49.9818,206.749186444
 11/14  19:00:00,352.35752304,35.7667598052,72.1710125796,0.0,77.122965704,86.2600435998,595.705237328,162.577649854,49.9818,383.145787474
 11/14  20:00:00,359.293773087,35.7667598052,71.8918462263,0.0,102.647051061,80.1663183927,481.001684631,167.362527092,33.3212,280.31795754
 11/14  21:00:00,392.054598152,35.7667598052,79.288768942,0.0,115.40909374,92.7192997104,470.530243467,157.886111648,33.3212,279.322931819
 11/14  22:00:00,382.968214854,35.7667598052,93.6812279405,0.0,102.647051061,94.1340635361,588.235151835,152.688544249,24.9909,410.555707587
 11/14  23:00:00,344.344792838,35.7667598052,121.076221236,0.0,77.122965704,65.871452062,478.184806061,152.749275811,16.6606,308.77493025
 11/14  24:00:00,230.056640938,35.7667598052,74.8967361846,0.0,38.286128036,48.4199368926,336.242111711,157.127374715,8.3303,170.784436996
 11/15  01:00:00,167.678146572,30.9166966104,55.0847113292,0.0,25.5240853573,30.610668775,216.768488623,75.3129589592,3.33212,138.123409664
 11/15  02:00:00,150.477498165,30.9166966104,45.2389364338,0.0,19.418418834,29.3649097162,166.445759825,61.6591789111,3.33212,101.454460914
 11/15  03:00:00,138.061785778,30.9166966104,40.750771792,0.0,12.7620426787,28.1191506574,162.476766187,51.3337946416,3.33212,107.810851545
 11/15  04:00:00,135.653251847,30.9166966104,38.3507358096,0.0,12.7620426787,28.1191506574,148.369270014,43.5717710877,3.33212,101.465378926
 11/15  05:00:00,143.255485025,30.9166966104,39.3684261168,0.0,12.7620426787,28.1191506574,179.19535737,37.7014380194,3.33212,138.16179935
 11/15  06:00:00,179.114177435,30.9166966104,47.5939050585,0.0,25.5240853573,30.610668775,281.466245098,33.1939340829,8.3303,239.942011015
 11/15  07:00:00,307.834386189,33.9884033004,75.4285250462,0.0,51.0481707146,78.1489452969,456.596340697,29.3492611843,16.6606,410.586479512
 11/15  08:00:00,372.823654119,35.7681409347,97.9750993107,0.0,64.3609230253,109.708623606,644.793605993,71.6254895241,24.9909,548.177216469
 11/15  09:00:00,305.326140937,35.7667598052,73.1221169136,0.0,51.0481707146,80.7689615957,553.896547685,98.0206140516,33.3212,422.554733634
 11/15  10:00:00,266.102178964,36.3058224425,61.6838697241,0.0,51.0481707146,71.0224615957,492.099759106,106.225250997,66.8089,319.065608109
 11/15  11:00:00,205.197986137,36.4241158181,49.496707125,0.0,32.1804615127,65.7244621605,445.275562507,114.208834816,83.4695,247.597227691
 11/15  12:00:00,199.62154357,36.478901357,43.243080564,0.0,32.1804615127,65.7244621605,397.9911322,127.133968349,83.4695,187.387663851
 11/15  13:00:00,197.479738504,36.5177386994,41.8032913093,0.0,32.1804615127,65.7244621605,402.758156897,135.962275742,83.4695,183.326381156
 11/15  14:00:00,187.34284833,36.5505633161,41.4306930748,0.0,32.1804615127,55.9779621605,382.106310899,123.402933305,75.1392,183.564177594
 11/15  15:00:00,186.089126451,36.5781183665,40.1380218825,0.0,32.1804615127,55.9779621605,384.208465928,137.837760901,66.8089,179.561805027
 11/15  16:00:00,185.691066993,36.6044727649,39.6763639809,0.0,32.1804615127,55.9779621605,416.629297501,155.013230616,75.1392,186.476866885
 11/15  17:00:00,221.724241087,36.3023344997,38.3195184755,0.0,32.1804615127,60.9114621605,397.337907275,166.987909482,91.7998,138.550197794
 11/15  18:00:00,277.158042942,35.7667598052,50.7699635765,0.0,32.1804615127,77.5397301883,420.678631918,163.759849981,49.9818,206.936981936
 11/15  19:00:00,350.490632794,35.7667598052,70.0161116386,0.0,77.122965704,86.2600435998,594.309628953,160.402709391,49.9818,383.925119561
 11/15  20:00:00,357.985446627,35.7667598052,69.9264546397,0.0,102.647051061,80.1663183927,468.072541012,154.035137391,33.3212,280.716203621
 11/15  21:00:00,390.714524606,35.7667598052,77.3012918336,0.0,115.40909374,92.7192997104,463.075792476,150.019087726,33.3212,279.73550475
 11/15  22:00:00,381.175427006,35.7667598052,91.2999551845,0.0,102.647051061,94.1340635361,586.255660236,148.155089098,24.9909,413.109671138
 11/15  23:00:00,296.833303374,35.7667598052,73.5585111528,0.0,77.122965704,65.871452062,474.804195514,150.280653617,16.6606,307.862941897
 11/15  24:00:00,206.83975009,35.7667598052,51.7061197956,0.0,38.286128036,48.4199368926,339.573367776,155.913315661,8.3303,175.329752115
 11/16  01:00:00,156.025743499,30.9166966104,43.4537360846,0.0,25.5240853573,30.610668775,218.709092356,74.824713181,3.33212,140.552259175
 11/16  02:00:00,143.630735561,30.9166966104,38.416810739,0.0,19.418418834,29.3649097162,166.098377944,61.2669351288,3.33212,101.499322815
 11/16  03:00:00,133.690506317,30.9166966104,36.4029761167,0.0,12.7620426787,28.1191506574,155.895044586,51.0591633088,3.33212,101.503761277
 11/16  04:00:00,132.857289492,30.9166966104,35.5754533838,0.0,12.7620426787,28.1191506574,154.646322493,43.4593687054,3.33212,107.854833788
 11/16  05:00:00,141.461234397,30.9166966104,37.5936935274,0.0,12.7620426787,28.1191506574,179.384530176,37.7885241207,3.33212,138.263886055
 11/16  06:00:00,177.870245833,30.9166966104,46.373532735,0.0,25.5240853573,30.610668775,278.422185221,33.3528053569,8.3303,236.739079864
 11/16  07:00:00,306.525653367,34.1500720736,74.0000785891,0.0,51.0481707146,78.1489452969,459.282201533,29.4297627676,16.6606,413.191838766
 11/16  08:00:00,372.127565362,35.769377492,97.3274336986,0.0,64.3609230253,109.708623606,646.182563271,71.9611488958,24.9909,549.230514375
 11/16  09:00:00,305.968100848,35.7667598052,73.8303691312,0.0,51.0481707146,80.7689615957,544.273957654,84.2782114367,33.3212,426.674546217
 11/16  10:00:00,266.652288055,36.3041356117,62.3125204942,0.0,51.0481707146,71.0224615957,483.07907606,97.1423918263,66.8089,319.127784234
 11/16  11:00:00,205.003175715,36.4228499053,49.3225532301,0.0,32.1804615127,65.7244621605,448.907203604,116.750999827,83.4695,248.686703777
 11/16  12:00:00,199.919008699,36.477802429,43.6874663052,0.0,32.1804615127,65.7244621605,366.235098163,95.268822187,83.4695,187.496775976
 11/16  13:00:00,198.918261439,36.5157721526,43.4546397253,0.0,32.1804615127,65.7244621605,353.529975621,82.8467884469,83.4695,187.213687174
 11/16  14:00:00,188.989531099,36.548342794,43.2203449496,0.0,32.1804615127,55.9779621605,346.072890459,90.9616527102,75.1392,179.972037749
 11/16  15:00:00,188.655164967,36.5770309158,42.8631198212,0.0,32.1804615127,55.9779621605,350.691751465,97.27504068,66.8089,186.607810785
 11/16  16:00:00,188.754591936,36.6037476541,42.9489707393,0.0,32.1804615127,55.9779621605,355.513965014,100.695412942,75.1392,179.679352072
 11/16  17:00:00,225.975890976,36.3028407489,42.7959031123,0.0,32.1804615127,60.9114621605,343.301645996,112.878365467,91.7998,138.623480529
 11/16  18:00:00,280.899712066,35.7667598052,54.7385206463,0.0,32.1804615127,77.5397301883,383.946368218,119.637494113,49.9818,214.327074104
 11/16  19:00:00,353.977555236,35.7667598052,73.7416700042,0.0,77.122965704,86.2600435998,550.60846153,120.150536969,49.9818,380.476124561
 11/16  20:00:00,362.463282895,35.7667598052,74.682782591,0.0,102.647051061,80.1663183927,417.192120867,99.0501406759,33.3212,284.820780191
 11/16  21:00:00,395.951044273,35.7667598052,82.8419343792,0.0,115.40909374,92.7192997104,401.403839417,88.0295987122,33.3212,280.053040705
 11/16  22:00:00,385.310592181,35.7667598052,95.6524584,0.0,102.647051061,94.1340635361,564.176708055,125.119614464,24.9909,414.066193591
 11/16  23:00:00,298.144977044,35.7667598052,74.9442477009,0.0,77.122965704,65.871452062,500.584870398,175.59351611,16.6606,308.330754289
 11/16  24:00:00,206.512812933,35.7667598052,51.2994137588,0.0,38.286128036,48.4199368926,398.813039241,212.595922752,8.3303,177.886816489
 11/17  01:00:00,155.084847861,30.9166966104,42.5046975764,0.0,25.5240853573,30.610668775,230.435525524,88.803402986,3.33212,138.300002538
 11/17  02:00:00,141.96014422,30.9166966104,36.7213241957,0.0,19.418418834,29.3649097162,179.683040385,74.8108417015,3.33212,101.540078684
 11/17  03:00:00,131.978412172,30.9166966104,34.6505214426,0.0,12.7620426787,28.1191506574,173.629541298,62.4011983081,3.33212,107.896222989
 11/17  04:00:00,131.711115703,30.9166966104,34.401745446,0.0,12.7620426787,28.1191506574,153.184952838,48.3001899661,3.33212,101.552642872
 11/17  05:00:00,141.725486937,30.9166966104,37.2249292645,0.0,12.7620426787,28.1191506574,179.102174356,37.4479664712,3.33212,138.322087885
 11/17  06:00:00,178.496367768,30.9166966104,46.3535618769,0.0,25.5240853573,30.610668775,284.652514182,31.9084949142,8.3303,244.413719268
 11/17  07:00:00,307.356683768,33.9884033004,74.2743373688,0.0,51.0481707146,78.1489452969,457.546492024,26.7312356158,16.6606,414.154656408
 11/17  08:00:00,373.522040877,35.769052189,97.8696870161,0.0,64.3609230253,109.708623606,628.749801605,54.0451574964,24.9909,549.713744108
 11/17  09:00:00,308.222128889,35.7667598052,75.4783659277,0.0,51.0481707146,80.7689615957,509.437912975,54.4460100925,33.3212,421.670702882
 11/17  10:00:00,270.107236043,36.3359473858,65.94320189,0.0,51.0481707146,71.0224615957,435.40636274,46.9442660921,66.8089,321.653196648
 11/17  11:00:00,208.664528999,36.4239277548,53.2328333014,0.0,32.1804615127,65.7244621605,383.202675788,46.8459157473,83.4695,252.887260041
 11/17  12:00:00,202.356733343,36.4775105282,46.2870339252,0.0,32.1804615127,65.7244621605,317.667833062,46.5656153152,83.4695,187.632717746
 11/17  13:00:00,199.446583557,36.5161318761,44.0690422189,0.0,32.1804615127,65.7244621605,321.521208476,50.7005338514,83.4695,187.351174625
 11/17  14:00:00,226.643061999,36.549443069,80.7400676387,0.0,32.1804615127,55.9779621605,294.219196814,38.9861840032,75.1392,180.093812811
 11/17  15:00:00,225.770514822,36.5802465123,79.6403283976,0.0,32.1804615127,55.9779621605,282.74924153,29.1991194758,66.8089,186.741222055
 11/17  16:00:00,209.360953591,36.6104440168,63.2846021401,0.0,32.1804615127,55.9779621605,284.668733939,29.721479541,75.1392,179.808054399
 11/17  17:00:00,253.91466193,36.307504988,70.3206405021,0.0,32.1804615127,60.9114621605,264.433880009,27.3269137591,91.7998,145.30716625
 11/17  18:00:00,263.764833517,35.7667598052,37.6224886122,0.0,32.1804615127,77.5397301883,301.837535866,44.2824668731,49.9818,207.573268993
 11/17  19:00:00,336.610318737,35.7667598052,56.4884430754,0.0,77.122965704,86.2600435998,492.751417914,57.6310238063,49.9818,385.138594107
 11/17  20:00:00,355.429901191,35.7667598052,68.140527791,0.0,102.647051061,80.1663183927,371.559930528,56.683909965,33.3212,281.554820563
 11/17  21:00:00,394.019497502,35.7667598052,81.3460604519,0.0,115.40909374,92.7192997104,371.082080013,56.7300027217,33.3212,281.030877292
 11/17  22:00:00,404.643111753,35.7667598052,115.305009528,0.0,102.647051061,94.1340635361,483.039078758,40.6424156175,24.9909,417.405763141
 11/17  23:00:00,340.25799444,35.7699703335,116.926346935,0.0,77.122965704,65.871452062,364.221297172,33.100548838,16.6606,314.460148334
 11/17  24:00:00,235.070238392,35.7667598052,79.9218355848,0.0,38.286128036,48.4199368926,216.47754487,36.9870040488,8.3303,171.160240822
 11/18  01:00:00,145.9496841,30.9166966104,31.3003549965,0.0,27.7269238854,30.610668775,178.853825053,30.5549284271,3.33212,144.966776626
 11/18  02:00:00,147.311755363,30.9166966104,32.6780590032,0.0,27.7269238854,30.610668775,138.50257796,33.5904035569,3.33212,101.580054403
 11/18  03:00:00,133.275547604,30.9166966104,36.1300412374,0.0,12.7620426787,28.1191506574,142.685812027,31.4230740966,3.33212,107.93061793
 11/18  04:00:00,134.224796518,30.9166966104,37.0837376578,0.0,12.7620426787,28.1191506574,136.906300298,31.9852446786,3.33212,101.58893562
 11/18  05:00:00,141.213157453,30.9166966104,37.4801896345,0.0,12.7620426787,28.1191506574,176.549587368,34.8174289729,3.33212,138.400038395
 11/18  06:00:00,161.661187399,32.9375562749,43.6529233089,0.0,12.7620426787,28.1191506574,221.627472252,35.170928202,8.3303,178.12624405
 11/18  07:00:00,254.877649495,34.3117408467,54.7819637607,0.0,42.6918050922,54.3732441037,295.106949851,32.5132029334,16.6606,245.933146918
 11/18  08:00:00,312.355750093,35.7967517361,80.7366278193,0.0,42.6918050922,86.1019271793,473.932053503,33.8190820232,24.9909,415.122071479
 11/18  09:00:00,381.478131973,35.7680838406,111.483976346,0.0,57.6566862989,112.030105488,651.800237866,27.4056867328,33.3212,591.073351133
 11/18  10:00:00,355.243684957,36.330765021,131.426856302,0.0,57.6566862989,83.6599452969,513.261475794,21.8336621779,66.8089,424.618913616
 11/18  11:00:00,251.183276879,36.423258205,81.6557886747,0.0,42.6918050922,68.9656133826,431.06291068,26.8933077133,83.4695,320.700102966
 11/18  12:00:00,213.543772787,36.4803891981,52.5837230188,0.0,34.9340096728,67.7198543238,371.993594426,31.8705455202,83.4695,256.653548906
 11/18  13:00:00,263.698027206,36.5261950145,103.161568914,0.0,34.9340096728,67.7198543238,296.922214434,25.3695138459,83.4695,188.083200588
 11/18  14:00:00,264.997460024,36.5660264019,113.975458122,0.0,34.9340096728,57.9733543238,284.017910179,21.130407771,75.1392,187.748302408
 11/18  15:00:00,261.13405361,36.6003251061,110.067279665,0.0,34.9340096728,57.9733543238,275.537905331,21.2709952901,66.8089,187.458010041
 11/18  16:00:00,251.047452101,36.6292922828,100.021187835,0.0,34.9340096728,57.9733543238,284.532519765,21.907624326,75.1392,187.485695439
 11/18  17:00:00,241.513843807,36.3196306246,53.5388783391,0.0,34.9340096728,62.9068543238,268.616525808,35.0144276072,91.7998,141.802298201
 11/18  18:00:00,279.6458137,35.7667598052,56.1734175411,0.0,34.9340096728,72.2186844194,277.014043906,48.9585638934,49.9818,178.073680012
 11/18  19:00:00,361.507965676,35.8043416771,71.5962343329,0.0,87.0357390804,86.2600435998,335.589768528,65.8541314586,49.9818,219.75383707
 11/18  20:00:00,370.445791693,35.7667598052,85.717699073,0.0,102.000620287,77.6748002752,425.600106969,109.78340955,33.3212,282.495497419
 11/18  21:00:00,391.297034396,35.7667598052,95.1542318653,0.0,102.000620287,88.9820225341,457.049392556,142.875966191,33.3212,280.852226365
 11/18  22:00:00,383.268460847,35.7667598052,96.7738805416,0.0,102.000620287,91.6425454185,463.73613033,157.314462541,24.9909,281.43076779
 11/18  23:00:00,327.648776206,35.7667598052,94.3030599851,0.0,87.0357390804,65.871452062,592.086568763,162.107096456,16.6606,413.318872307
 11/18  24:00:00,229.142221554,35.7667598052,69.3789037978,0.0,42.6918050922,48.4199368926,439.668756306,186.252936469,8.3303,245.085519837
 11/19  01:00:00,179.118054876,30.9166966104,55.0576552959,0.0,34.4311606118,33.1021868926,221.377718953,75.9848795792,3.33212,142.060719373
 11/19  02:00:00,172.006774779,30.9166966104,47.9243116522,0.0,34.4311606118,33.1021868926,174.239166176,66.0469478408,3.33212,104.860098336
 11/19  03:00:00,149.594050896,30.9166966104,42.9792153906,0.0,19.466279405,30.610668775,172.107034788,60.6310127996,3.33212,108.143901989
 11/19  04:00:00,147.433816106,30.9166966104,40.8165861933,0.0,19.466279405,30.610668775,161.553400228,50.0810254922,3.33212,108.140254735
 11/19  05:00:00,155.494572383,30.9166966104,42.2946366036,0.0,19.466279405,30.610668775,182.550141397,40.7395673043,3.33212,138.478454092
 11/19  06:00:00,169.581153934,30.9166966104,44.1378877743,0.0,19.466279405,30.610668775,221.253967331,34.3753155105,8.3303,178.54835182
 11/19  07:00:00,254.331291495,34.1500720736,54.2123397269,0.0,42.6918050922,54.3732441037,289.205320234,25.4640883042,16.6606,247.08063193
 11/19  08:00:00,321.988594454,35.8250328661,80.7492408802,0.0,49.3960418185,88.5934452969,493.858068772,52.6802067924,24.9909,416.18696198
 11/19  09:00:00,394.937013242,35.7667598052,124.593194147,0.0,57.6566862989,112.030105488,680.084927802,48.712887038,33.3212,598.050840764
 11/19  10:00:00,343.526698923,36.3569662194,128.841832586,0.0,50.9524495726,81.1684271793,526.140371944,35.993960253,66.8089,423.337511691
 11/19  11:00:00,293.749667648,36.4841214442,124.010642859,0.0,42.6918050922,68.9656133826,438.746015149,31.0645994016,83.4695,324.211915747
 11/19  12:00:00,294.550927532,36.5776147415,128.477516584,0.0,38.286128036,68.9656133826,368.276757223,27.3510849981,83.4695,257.456172225
 11/19  13:00:00,302.956381271,36.6876793103,137.365134529,0.0,38.286128036,68.9656133826,287.880530727,19.2846792743,83.4695,185.126351453
 11/19  14:00:00,285.036305969,36.6573586272,138.290116721,0.0,31.5818913096,56.727595265,279.370360528,16.6118780653,75.1392,187.619282462
 11/19  15:00:00,279.706134314,36.6162406843,133.038774327,0.0,31.5818913096,56.727595265,270.681400644,16.8770220062,66.8089,186.995478638
 11/19  16:00:00,265.59541752,36.6382609818,119.007425801,0.0,31.5818913096,56.727595265,276.409355543,17.6558715009,75.1392,183.614284042
 11/19  17:00:00,252.002635041,36.327827173,68.5086993653,0.0,31.5818913096,61.661095265,262.966118358,29.079701244,91.7998,142.086617114
 11/19  18:00:00,290.343697626,35.7667598052,71.3658291566,0.0,31.5818913096,70.9729253606,270.945718677,41.8654977432,49.9818,179.098420934
 11/19  19:00:00,366.933566753,35.7667598052,86.1619325309,0.0,80.3315023541,83.7685254822,324.339066737,58.7058148228,49.9818,215.651451915
 11/19  20:00:00,382.422707919,35.7667598052,97.507452393,0.0,102.000620287,77.6748002752,433.601129507,117.73279498,33.3212,282.547134527
 11/19  21:00:00,409.866850642,35.7667598052,104.176552461,0.0,108.704857014,91.4735406516,493.946964923,180.095202142,33.3212,280.530562781
 11/19  22:00:00,380.860851318,35.7667598052,102.98788216,0.0,95.2963835608,89.1510273009,551.13470604,238.566169594,24.9909,287.577636447
 11/19  23:00:00,323.079727602,35.7667598052,98.1661287504,0.0,80.3315023541,63.3799339444,666.777266482,235.856250372,16.6606,414.260416109
 11/19  24:00:00,233.049173702,35.7667598052,72.6013414567,0.0,42.6918050922,48.4199368926,459.43481411,214.016833006,8.3303,237.087681105
 11/20  01:00:00,169.158966045,30.9166966104,56.4153275875,0.0,25.5240853573,30.610668775,209.172826038,60.7110396643,3.33212,145.129666374
 11/20  02:00:00,153.613372643,30.9166966104,48.2607263045,0.0,19.418418834,29.3649097162,150.510823691,45.5121032777,3.33212,101.666600413
 11/20  03:00:00,143.315007984,30.9166966104,45.9375830167,0.0,12.7620426787,28.1191506574,143.879889055,32.5288441512,3.33212,108.018924904
 11/20  04:00:00,142.065322412,30.9166966104,44.7193708159,0.0,12.7620426787,28.1191506574,133.971954244,26.4729530233,3.33212,104.166881221
 11/20  05:00:00,150.93954525,30.9166966104,47.0333035072,0.0,12.7620426787,28.1191506574,167.373403269,21.4898528307,3.33212,142.551430439
 11/20  06:00:00,189.836168639,30.9166966104,58.338931481,0.0,25.5240853573,30.610668775,268.03566879,14.6295284559,8.3303,245.075840334
 11/20  07:00:00,321.595367205,34.3117408467,88.9187794532,0.0,51.0481707146,78.1489452969,444.556695303,10.6362019868,16.6606,417.259893316
 11/20  08:00:00,392.577361478,35.7684582636,115.229170942,0.0,64.3609230253,109.708623606,596.766067249,15.4270870716,24.9909,556.348080177
 11/20  09:00:00,328.949162986,35.7667598052,97.0055958571,0.0,51.0481707146,80.7689615957,476.494492492,15.6670795113,33.3212,427.506212981
 11/20  10:00:00,329.995434569,36.356856001,125.473280332,0.0,51.0481707146,71.0224615957,404.261769365,11.3786657276,66.8089,326.074203637
 11/20  11:00:00,294.58839803,36.4472499859,138.302773844,0.0,32.1804615127,65.7244621605,345.669908743,6.68332023137,83.4695,255.517088512
 11/20  12:00:00,298.342516933,36.5029321695,140.896518451,0.0,32.1804615127,65.7244621605,275.100267525,2.84183139159,83.4695,188.788936134
 11/20  13:00:00,297.247049903,36.5459080153,140.095980337,0.0,32.1804615127,65.7244621605,273.454241457,2.25157541542,83.4695,187.733166042
 11/20  14:00:00,287.018522022,36.5823848136,139.369945067,0.0,32.1804615127,55.9779621605,262.81931698,2.13659149856,75.1392,185.543525481
 11/20  15:00:00,287.23603408,36.6131504204,139.58467575,0.0,32.1804615127,55.9779621605,251.394366363,2.51846125547,66.8089,182.067005108
 11/20  16:00:00,288.834166385,36.6382500914,141.471627818,0.0,32.1804615127,55.9779621605,265.522875054,3.25525287953,75.1392,187.128422174
 11/20  17:00:00,295.315754367,36.3297198668,111.167387644,0.0,32.1804615127,60.9114621605,240.890042689,5.31300608402,91.7998,143.777236605
 11/20  18:00:00,314.114691107,35.7667598052,87.460595035,0.0,32.1804615127,77.5397301883,274.052996186,14.203531562,49.9818,209.867664624
 11/20  19:00:00,357.709831815,35.7853205971,77.3549918883,0.0,77.122965704,86.2600435998,465.34547171,27.4653696916,49.9818,387.898302018
 11/20  20:00:00,376.839280138,35.7667598052,88.9455156401,0.0,102.647051061,80.1663183927,360.777642731,36.9334169323,33.3212,290.523025798
 11/20  21:00:00,415.726982365,35.7667598052,102.450565529,0.0,115.40909374,92.7192997104,367.2268996,52.3331336891,33.3212,281.57256591
 11/20  22:00:00,405.019568784,35.7667598052,115.182879773,0.0,102.647051061,94.1340635361,535.976022949,92.2243526674,24.9909,418.760770281
 11/20  23:00:00,314.327032178,35.7745094907,90.9804698154,0.0,77.122965704,65.871452062,474.855895623,140.414837472,16.6606,317.780458151
 11/20  24:00:00,219.696644876,35.7667598052,64.3816673004,0.0,38.286128036,48.4199368926,367.726433237,181.004094089,8.3303,178.392039148
 11/21  01:00:00,165.422277758,30.9166966104,52.7159081718,0.0,25.5240853573,30.610668775,229.783208083,87.8602723506,3.33212,138.590815732
 11/21  02:00:00,151.160206015,30.9166966104,45.7993644734,0.0,19.418418834,29.3649097162,184.328878942,72.9384379459,3.33212,108.058320996
 11/21  03:00:00,140.302076908,30.9166966104,42.8744390705,0.0,12.7620426787,28.1191506574,167.817492189,56.42360494,3.33212,108.061767249
 11/21  04:00:00,138.579478754,30.9166966104,41.1632123032,0.0,12.7620426787,28.1191506574,150.131552037,45.0914143425,3.33212,101.708017695
 11/21  05:00:00,146.610718924,30.9166966104,41.9660525768,0.0,12.7620426787,28.1191506574,187.946447987,39.3749478379,3.33212,145.23938015
 11/21  06:00:00,183.045158257,30.9166966104,50.7256378804,0.0,25.5240853573,30.610668775,285.770705479,34.6083941154,8.3303,242.832011363
 11/21  07:00:00,313.573213087,34.4734096199,79.7780779169,0.0,51.0481707146,78.1489452969,468.31927675,30.2046717139,16.6606,421.454005036
 11/21  08:00:00,383.612760645,35.7695526578,103.416839631,0.0,64.3609230253,109.708623606,762.293820419,178.702519306,24.9909,558.600401113
 11/21  09:00:00,314.631937091,35.7667598052,80.203298835,0.0,51.0481707146,80.7689615957,651.426161801,190.908632602,33.3212,427.196329199
 11/21  10:00:00,258.6163851,36.3254274958,52.7935310821,0.0,51.0481707146,71.0224615957,603.765487898,209.235758148,66.8089,327.72082975
 11/21  11:00:00,200.964023103,36.4469670229,44.146907909,0.0,32.1804615127,65.7244621605,531.540370581,191.467778698,83.4695,256.603091884
 11/21  12:00:00,200.611858537,36.5026748725,43.2814165297,0.0,32.1804615127,65.7244621605,467.117017712,195.4475274,83.4695,188.199990313
 11/21  13:00:00,196.468587737,36.5391599098,39.8759081877,0.0,32.1804615127,65.7244621605,480.86150177,209.499125852,83.4695,187.892875917
 11/21  14:00:00,185.420879057,36.5711189155,38.5271636743,0.0,32.1804615127,55.9779621605,480.045126737,217.314315464,75.1392,187.591611274
 11/21  15:00:00,184.861736622,36.5989846218,37.9437228433,0.0,32.1804615127,55.9779621605,476.025205295,222.082052105,66.8089,187.13425319
 11/21  16:00:00,184.468206202,36.6250448225,37.5369998938,0.0,32.1804615127,55.9779621605,479.06255396,223.480481384,75.1392,180.442872576
 11/21  17:00:00,222.282788967,36.3186737933,37.8299103455,0.0,32.1804615127,60.9114621605,472.665255398,235.231634984,91.7998,145.633820413
 11/21  18:00:00,277.328282048,35.7667598052,49.9891571776,0.0,32.1804615127,77.5397301883,479.95223957,214.695996617,49.9818,215.274442953
 11/21  19:00:00,350.249310702,35.7667598052,68.8860892702,0.0,77.122965704,86.2600435998,655.048942262,216.324433154,49.9818,388.742709108
 11/21  20:00:00,358.476278076,35.7667598052,69.9543220501,0.0,102.647051061,80.1663183927,533.180267462,211.86508299,33.3212,287.993984472
