Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/21  21:00:00,391.267013536,35.7667598052,77.3843416778,0.0,115.40909374,92.7192997104,526.517353367,208.354807768,33.3212,284.841345599
 11/21  22:00:00,381.74103579,35.7667598052,91.3390951287,0.0,102.647051061,94.1340635361,651.83794447,207.843027679,24.9909,419.004016791
 11/21  23:00:00,297.370524521,35.7667598052,73.2065403598,0.0,77.122965704,65.871452062,547.53595946,211.966721613,16.6606,318.908637847
 11/21  24:00:00,207.124803001,35.7667598052,51.0126690534,0.0,38.286128036,48.4199368926,406.887768171,220.041212122,8.3303,178.516256049
 11/22  01:00:00,155.327548413,30.9166966104,42.7794168617,0.0,25.5240853573,30.610668775,195.756164666,53.7554824677,3.33212,138.668562198
 11/22  02:00:00,142.398811075,30.9166966104,37.181860474,0.0,19.418418834,29.3649097162,154.53357768,43.0956256212,3.33212,108.105832058
 11/22  03:00:00,131.9487233,30.9166966104,34.6405624953,0.0,12.7620426787,28.1191506574,147.542739441,36.1042953713,3.33212,108.106324069
 11/22  04:00:00,131.184101716,30.9166966104,33.9006158696,0.0,12.7620426787,28.1191506574,141.275451556,29.8363964718,3.33212,108.106935084
 11/22  05:00:00,139.775689294,30.9166966104,35.9250783578,0.0,12.7620426787,28.1191506574,168.360851502,26.3241027189,3.33212,138.704628783
 11/22  06:00:00,176.174092021,30.9166966104,44.7125357286,0.0,25.5240853573,30.610668775,278.93281874,24.8918075032,8.3303,245.710711237
 11/22  07:00:00,304.630610145,33.6246485608,72.7228960218,0.0,51.0481707146,78.1489452969,460.281039729,23.7996229152,16.6606,419.820816814
 11/22  08:00:00,372.963488909,35.7671967509,94.7248637259,0.0,64.3609230253,109.708623606,726.23947989,140.336741486,24.9909,560.911838405
 11/22  09:00:00,302.662303161,35.7667598052,69.8460115474,0.0,51.0481707146,80.7689615957,639.73010262,172.472964544,33.3212,433.935938076
 11/22  10:00:00,263.479795161,36.3087239731,58.3454145598,0.0,51.0481707146,71.0224615957,582.040547079,191.710087438,66.8089,323.52155964
 11/22  11:00:00,200.590095087,36.4277658107,44.0597989521,0.0,32.1804615127,65.7244621605,550.57177823,210.2747443,83.4695,256.82753393
 11/22  12:00:00,193.683423603,36.4821817571,36.4278759914,0.0,32.1804615127,65.7244621605,499.424319125,221.346464812,83.4695,194.608354313
 11/22  13:00:00,191.110948535,36.5207003544,34.565908251,0.0,32.1804615127,65.7244621605,497.958618835,226.475961171,83.4695,188.013157664
 11/22  14:00:00,180.97465847,36.5519333518,34.1144149391,0.0,32.1804615127,55.9779621605,493.613750141,230.757666697,75.1392,187.716883445
 11/22  15:00:00,180.490408493,36.5799949226,33.2770600178,0.0,32.1804615127,55.9779621605,521.236970689,267.039522713,66.8089,187.388547976
 11/22  16:00:00,180.417883681,36.6060994347,32.9176153423,0.0,32.1804615127,55.9779621605,522.010023407,266.001260763,75.1392,180.869562643
 11/22  17:00:00,218.504853396,36.3034576931,33.8209592412,0.0,32.1804615127,60.9114621605,471.461016466,234.364055798,91.7998,145.297160668
 11/22  18:00:00,273.814827404,35.7667598052,46.4694088907,0.0,32.1804615127,77.5397301883,477.6711834,212.177008801,49.9818,215.512374599
 11/22  19:00:00,346.210236613,35.7667598052,64.8423467366,0.0,77.122965704,86.2600435998,660.552923166,221.029448986,49.9818,389.54167418
 11/22  20:00:00,353.492779185,35.7667598052,64.5375149487,0.0,102.647051061,80.1663183927,541.794453755,217.191348971,33.3212,291.281904784
 11/22  21:00:00,386.172293697,35.7667598052,71.8791020725,0.0,115.40909374,92.7192997104,529.757338932,213.152821723,33.3212,283.283317209
 11/22  22:00:00,377.003779807,35.7667598052,86.2821260651,0.0,102.647051061,94.1340635361,665.276884401,211.788542331,24.9909,428.49744207
 11/22  23:00:00,292.319343362,35.7667598052,68.1408934916,0.0,77.122965704,65.871452062,550.370892287,215.789467072,16.6606,317.920825215
 11/22  24:00:00,228.681331211,35.7667598052,72.452344285,0.0,38.286128036,48.4199368926,406.26662307,224.966349223,8.3303,172.969973847
 11/23  01:00:00,186.405492052,30.9166966104,62.2930012484,0.0,34.4311606118,33.1021868926,204.634022995,55.7051061174,3.33212,145.596796878
 11/23  02:00:00,172.391013024,30.9166966104,48.2595641413,0.0,34.4311606118,33.1021868926,157.299039228,45.662168461,3.33212,108.304750767
 11/23  03:00:00,147.175062857,30.9166966104,40.535973418,0.0,19.466279405,30.610668775,151.083673764,39.4433601093,3.33212,108.308193655
 11/23  04:00:00,143.024225553,30.9166966104,36.3935666006,0.0,19.466279405,30.610668775,147.299241221,35.6573952872,3.33212,108.309725933
 11/23  05:00:00,150.108483939,30.9166966104,36.8927221828,0.0,19.466279405,30.610668775,181.694531503,33.2573496024,3.33212,145.105061901
 11/23  06:00:00,161.008520178,30.9166966104,35.5583600413,0.0,19.466279405,30.610668775,219.721441916,32.0364091938,8.3303,179.354732722
 11/23  07:00:00,244.114290812,33.099225048,44.9851660849,0.0,42.6918050922,54.3732441037,296.032137263,31.1845522055,16.6606,248.186985057
 11/23  08:00:00,311.64399582,35.7788640183,69.555362277,0.0,49.3960418185,88.5934452969,592.79806019,140.162832045,24.9909,427.644328145
 11/23  09:00:00,363.284368531,35.7667598052,92.2369161273,0.0,57.6566862989,112.030105488,803.854054807,169.908552302,33.3212,600.624302505
 11/23  10:00:00,290.635001864,36.3300572408,75.0721274626,0.0,50.9524495726,81.1684271793,699.741787374,199.818598868,66.8089,433.114288507
 11/23  11:00:00,244.324348752,36.4238084567,73.6350204573,0.0,42.6918050922,68.9656133826,614.331092111,204.882160129,83.4695,325.979431981
 11/23  12:00:00,247.947655061,36.481631803,80.8532219897,0.0,38.286128036,68.9656133826,553.287379812,207.220361849,83.4695,262.597517963
 11/23  13:00:00,240.352835107,36.5223936858,74.0790657878,0.0,38.286128036,68.9656133826,481.69635975,207.268862131,83.4695,190.957997619
 11/23  14:00:00,204.274708066,36.5501954406,57.0249799375,0.0,31.5818913096,56.727595265,476.974176409,213.674088428,75.1392,188.16088798
 11/23  15:00:00,210.244198332,36.5789928009,62.6194590695,0.0,31.5818913096,56.727595265,502.68208929,248.326899803,66.8089,187.546289487
 11/23  16:00:00,209.104591593,36.5493013949,60.6220429045,0.0,31.5818913096,56.727595265,551.675548711,289.014063238,75.1392,187.522285473
 11/23  17:00:00,235.165198619,36.2080487323,46.5777666632,0.0,31.5818913096,61.661095265,501.312955578,266.306089641,91.7998,143.207065938
 11/23  18:00:00,247.200108507,35.7667598052,25.8899218115,0.0,31.5818913096,70.9729253606,502.112829765,269.793275474,49.9818,182.337754291
 11/23  19:00:00,319.337101514,35.7667598052,36.2945453963,0.0,80.3315023541,83.7685254822,554.932556382,288.528779718,49.9818,216.421976664
 11/23  20:00:00,336.981511292,35.7667598052,50.0115224582,0.0,102.000620287,77.6748002752,612.475394396,288.548261802,33.3212,290.605932595
 11/23  21:00:00,369.467012416,35.7667598052,61.9809549385,0.0,108.704857014,91.4735406516,598.447921591,283.45946203,33.3212,281.667259561
 11/23  22:00:00,345.979049688,35.7667598052,66.6523733828,0.0,95.2963835608,89.1510273009,601.517002841,285.901253866,24.9909,290.624848976
 11/23  23:00:00,293.635527558,35.7667598052,67.4760623619,0.0,80.3315023541,63.3799339444,735.009614177,300.176476062,16.6606,418.172538115
 11/23  24:00:00,208.662999831,35.7667598052,46.8490392818,0.0,42.6918050922,48.4199368926,571.723914818,317.830512894,8.3303,245.563101923
 11/24  01:00:00,146.336032729,30.9166966104,33.6281091422,0.0,25.5240853573,30.610668775,213.234136067,68.0517341584,3.33212,141.850281909
 11/24  02:00:00,131.764717589,30.9166966104,26.3814221088,0.0,19.418418834,29.3649097162,162.593076474,53.9885313774,3.33212,105.272425096
 11/24  03:00:00,120.296456244,30.9166966104,22.8203258623,0.0,12.7620426787,28.1191506574,159.588662979,48.0627867292,3.33212,108.19375625
 11/24  04:00:00,118.583090635,30.9166966104,21.1173307421,0.0,12.7620426787,28.1191506574,157.365961354,45.837963839,3.33212,108.195877515
 11/24  05:00:00,126.955368529,30.9166966104,22.2809722506,0.0,12.7620426787,28.1191506574,194.061102915,45.2523660184,3.33212,145.476616896
 11/24  06:00:00,162.017053641,30.9166966104,29.7045870871,0.0,25.5240853573,30.610668775,300.128750356,45.5348924739,8.3303,246.263557883
 11/24  07:00:00,286.977729903,30.9166966104,56.7960586106,0.0,51.0481707146,78.1489452969,482.317700778,44.580290326,16.6606,421.076810452
 11/24  08:00:00,360.403455955,35.7824454116,79.609464767,0.0,64.3609230253,109.708623606,876.537702154,286.101352218,24.9909,565.445449937
 11/24  09:00:00,301.067890163,35.7667598052,65.963756064,0.0,51.0481707146,80.7689615957,812.166301174,342.017475842,33.3212,436.827625332
 11/24  10:00:00,276.247936839,35.8065635877,70.0706805526,0.0,51.0481707146,71.0224615957,718.382516021,324.949025398,66.8089,326.624590623
 11/24  11:00:00,226.753193256,35.8649173762,69.2372871883,0.0,32.1804615127,65.7244621605,677.993844674,332.3497202,83.4695,262.174624474
 11/24  12:00:00,231.512141721,35.9213073996,73.2473766066,0.0,32.1804615127,65.7244621605,603.080546911,330.912087924,83.4695,188.698958987
 11/24  13:00:00,235.294022152,35.9931977986,77.7319217864,0.0,32.1804615127,65.7244621605,591.175090564,319.44418127,83.4695,188.261409294
 11/24  14:00:00,226.069971645,36.0695058849,78.1657868425,0.0,32.1804615127,55.9779621605,574.965520063,311.851496486,75.1392,187.974823577
 11/24  15:00:00,222.276388937,36.1524688538,74.3180009424,0.0,32.1804615127,55.9779621605,558.094175508,303.605831547,66.8089,187.67944396
 11/24  16:00:00,209.209442172,36.1580528765,61.2969897856,0.0,32.1804615127,55.9779621605,565.433459045,302.626062196,75.1392,187.668196848
 11/24  17:00:00,230.955883247,35.908803304,42.9222760522,0.0,32.1804615127,60.9114621605,540.483815474,302.801601136,91.7998,145.882414337
 11/24  18:00:00,276.96124368,35.7667598052,48.3771460465,0.0,32.1804615127,77.5397301883,589.831112848,323.93066744,49.9818,215.918645407
 11/24  19:00:00,347.875560037,35.7667598052,65.2660785706,0.0,77.122965704,86.2600435998,783.744710023,340.534521679,49.9818,393.228388345
 11/24  20:00:00,354.385678812,35.7667598052,64.6353865501,0.0,102.647051061,80.1663183927,655.664647831,332.082314697,33.3212,290.261133134
 11/24  21:00:00,386.475598112,35.7667598052,71.3742839965,0.0,115.40909374,92.7192997104,649.646195251,325.36457897,33.3212,290.960416281
 11/24  22:00:00,376.552306579,35.7667598052,84.9383309041,0.0,102.647051061,94.1340635361,772.377283114,321.741735542,24.9909,425.644647573
 11/24  23:00:00,290.892160358,35.7667598052,65.5064314166,0.0,77.122965704,65.871452062,671.744911846,332.458734356,16.6606,322.625577491
 11/24  24:00:00,199.395624172,35.7667598052,42.0488992708,0.0,38.286128036,48.4199368926,534.352855359,349.506636686,8.3303,176.515918673
 11/25  01:00:00,148.131393181,30.9166966104,33.2384671978,0.0,27.7269238854,30.610668775,219.306402265,72.4666183777,3.33212,143.507663888
 11/25  02:00:00,143.638204101,30.9166966104,28.6963058853,0.0,27.7269238854,30.610668775,168.411925062,56.8492640345,3.33212,108.230541028
 11/25  03:00:00,123.614589009,30.9166966104,26.1497349853,0.0,12.7620426787,28.1191506574,159.81401799,48.2445065079,3.33212,108.237391482
 11/25  04:00:00,122.875479409,30.9166966104,25.4461151549,0.0,12.7620426787,28.1191506574,153.470908849,41.906474335,3.33212,108.232314514
 11/25  05:00:00,131.64474001,30.9166966104,27.72275645,0.0,12.7620426787,28.1191506574,180.243361736,35.6959769272,3.33212,141.215264808
 11/25  06:00:00,146.23113137,30.9166966104,30.0898713348,0.0,12.7620426787,28.1191506574,222.570931119,34.6583706028,8.3303,179.582260516
 11/25  07:00:00,236.218292324,30.9166966104,39.311801412,0.0,42.6918050922,54.3732441037,303.511744102,34.6792008333,16.6606,252.171943269
 11/25  08:00:00,299.543641026,35.8030969909,65.3870457109,0.0,42.6918050922,86.1019271793,671.942166281,219.699177537,24.9909,427.252088744
 11/25  09:00:00,376.513826963,35.7667598052,104.70659791,0.0,57.6566862989,112.030105488,837.126008919,196.209090755,33.3212,607.595718164
 11/25  10:00:00,328.119183604,36.3354026455,102.942903008,0.0,57.6566862989,83.6599452969,698.070634054,201.195813792,66.8089,430.065920262
 11/25  11:00:00,267.497453298,36.4294723937,96.9337744529,0.0,42.6918050922,68.9656133826,591.15466927,176.60074834,83.4695,331.08442093
 11/25  12:00:00,261.853644939,36.4858340356,100.080998077,0.0,34.9340096728,67.7198543238,494.075269462,146.902518601,83.4695,263.703250861
 11/25  13:00:00,258.634911117,36.534435781,97.7844345765,0.0,34.9340096728,67.7198543238,422.897434878,148.047247764,83.4695,191.380687114
 11/25  14:00:00,248.615447787,36.5675958885,97.5890878169,0.0,34.9340096728,57.9733543238,409.031067469,138.17190592,75.1392,195.719961548
 11/25  15:00:00,244.10857898,36.5914480016,93.1605763069,0.0,34.9340096728,57.9733543238,390.394415496,135.16991579,66.8089,188.415599706
 11/25  16:00:00,230.634619848,36.6185939054,79.7172443807,0.0,34.9340096728,57.9733543238,408.449467169,144.913848422,75.1392,188.396418747
 11/25  17:00:00,250.001748764,36.3097837282,58.9534385042,0.0,34.9340096728,62.9068543238,412.184866606,168.28933838,91.7998,152.095728226
 11/25  18:00:00,282.317463628,35.7667598052,58.2387183151,0.0,34.9340096728,72.2186844194,450.585799131,219.920778949,49.9818,180.683220181
 11/25  19:00:00,358.122720269,35.7667598052,67.4639078805,0.0,87.0357390804,86.2600435998,502.331398205,227.902581912,49.9818,224.447016293
 11/25  20:00:00,364.722340429,35.7667598052,79.1105369391,0.0,102.000620287,77.6748002752,557.256913236,233.07786316,33.3212,290.857850076
 11/25  21:00:00,384.374944035,35.7667598052,87.2711861013,0.0,102.000620287,88.9820225341,543.480875597,225.636555431,33.3212,284.523120166
 11/25  22:00:00,375.229311129,35.7667598052,87.8377266177,0.0,102.000620287,91.6425454185,530.531565617,213.648442551,24.9909,291.892223066
 11/25  23:00:00,319.410261125,35.7667598052,85.1957431122,0.0,87.0357390804,65.871452062,657.382567452,214.878985622,16.6606,425.84298183
 11/25  24:00:00,222.348929192,35.7667598052,61.3531762943,0.0,42.6918050922,48.4199368926,512.384578988,254.059617944,8.3303,249.994661045
 11/26  01:00:00,171.558579372,30.9166966104,47.5011056481,0.0,34.4311606118,33.1021868926,203.380456274,54.210080174,3.33212,145.8382561
 11/26  02:00:00,164.542877647,30.9166966104,40.4330800896,0.0,34.4311606118,33.1021868926,156.395434355,44.6236498877,3.33212,108.439664468
 11/26  03:00:00,142.720734555,30.9166966104,36.0910904486,0.0,19.466279405,30.610668775,149.254762508,37.4818900824,3.33212,108.440752425
 11/26  04:00:00,139.294004443,30.9166966104,32.5762649538,0.0,19.466279405,30.610668775,150.289552754,38.5179492427,3.33212,108.439483512
 11/26  05:00:00,145.78489234,30.9166966104,32.4615320844,0.0,19.466279405,30.610668775,185.786075596,36.8188739463,3.33212,145.63508165
 11/26  06:00:00,159.089292757,30.9166966104,33.5250572853,0.0,19.466279405,30.610668775,223.072915634,35.2963413358,8.3303,179.446274298
 11/26  07:00:00,241.220630525,32.9375562749,42.1452639888,0.0,42.6918050922,54.3732441037,308.527025206,35.2897258696,16.6606,256.576699336
 11/26  08:00:00,314.000084877,35.7667598052,67.8367516428,0.0,49.3960418185,88.5934452969,704.32564508,250.730302983,24.9909,428.604442097
 11/26  09:00:00,380.901500639,35.7667598052,108.47027617,0.0,57.6566862989,112.030105488,913.784258574,271.350722948,33.3212,609.112335626
 11/26  10:00:00,323.876333164,36.1927239493,107.163812517,0.0,50.9524495726,81.1684271793,737.116049603,236.073531658,66.8089,434.233617945
 11/26  11:00:00,262.87379638,36.4125573251,91.2674963568,0.0,42.6918050922,68.9656133826,632.489189866,218.065189438,83.4695,330.954500428
 11/26  12:00:00,245.480230173,36.4875246946,78.1018038111,0.0,38.286128036,68.9656133826,560.936932038,210.91119336,83.4695,266.556238678
 11/26  13:00:00,231.459274727,36.5272168757,65.2545160851,0.0,38.286128036,68.9656133826,469.946725339,197.917827511,83.4695,188.559397827
 11/26  14:00:00,202.14671802,36.5568160057,55.0973188841,0.0,31.5818913096,56.727595265,477.513645007,206.838079475,75.1392,195.536365532
 11/26  15:00:00,198.55354072,36.5850549715,51.4834557216,0.0,31.5818913096,56.727595265,478.552211702,223.830450215,66.8089,187.912861487
 11/26  16:00:00,196.701119122,36.6115799872,49.6147383379,0.0,31.5818913096,56.727595265,493.401783539,230.335773198,75.1392,187.926810341
 11/26  17:00:00,232.530728416,36.3064166746,45.433032928,0.0,31.5818913096,61.661095265,456.388920438,218.544941259,91.7998,146.04417918
 11/26  18:00:00,272.127330154,35.7667598052,52.7642708875,0.0,31.5818913096,70.9729253606,388.889862773,157.365823302,49.9818,181.54223947
 11/26  19:00:00,344.648206996,35.7667598052,63.4787764748,0.0,80.3315023541,83.7685254822,467.667861849,195.051652496,49.9818,222.634409353
 11/26  20:00:00,361.368963061,35.7667598052,76.017633714,0.0,102.000620287,77.6748002752,543.496363409,218.41547899,33.3212,291.75968442
 11/26  21:00:00,390.632256738,35.7667598052,84.5128087912,0.0,108.704857014,91.4735406516,549.60581115,231.087191117,33.3212,285.197420033
 11/26  22:00:00,363.213489986,35.7667598052,85.3279857064,0.0,95.2963835608,89.1510273009,515.644478225,201.309967587,24.9909,289.343610638
 11/26  23:00:00,308.024513571,35.7667598052,83.4741896859,0.0,80.3315023541,63.3799339444,639.907798972,193.757653123,16.6606,429.489545849
 11/26  24:00:00,221.278900948,35.7667598052,61.0987714571,0.0,42.6918050922,48.4199368926,461.940883327,206.292216348,8.3303,247.318366979
 11/27  01:00:00,159.561756944,30.9166966104,47.0177899754,0.0,25.5240853573,30.610668775,207.122320095,64.1777034648,3.33212,139.612496631
 11/27  02:00:00,144.807031887,30.9166966104,39.5831811252,0.0,19.418418834,29.3649097162,163.920371825,52.5322133221,3.33212,108.056038503
 11/27  03:00:00,134.241561368,30.9166966104,36.9248160847,0.0,12.7620426787,28.1191506574,154.447059068,42.8031932112,3.33212,108.311745857
 11/27  04:00:00,144.132274596,30.9166966104,46.7851301247,0.0,12.7620426787,28.1191506574,148.255097391,36.5114622553,3.33212,108.411515136
 11/27  05:00:00,168.421750086,30.9166966104,64.413365958,0.0,12.7620426787,28.1191506574,181.27609273,32.592393248,3.33212,145.351579482
 11/27  06:00:00,197.936404205,30.9166966104,66.2365908565,0.0,25.5240853573,30.610668775,293.985212763,33.6313509108,8.3303,252.023561853
 11/27  07:00:00,324.247373913,33.3417282078,92.2533020121,0.0,51.0481707146,78.1489452969,476.77970636,32.7260592728,16.6606,427.393047087
 11/27  08:00:00,391.911040011,35.8275734335,109.103196338,0.0,64.3609230253,109.708623606,806.247018235,208.838734719,24.9909,572.417383517
 11/27  09:00:00,323.332747687,35.7667598052,88.8878596844,0.0,51.0481707146,80.7689615957,691.528111876,218.221887329,33.3212,439.985024547
 11/27  10:00:00,299.27169453,36.3390431179,92.8072565373,0.0,51.0481707146,71.0224615957,600.789843889,202.042755851,66.8089,331.938188038
 11/27  11:00:00,219.215837523,36.4341960154,62.7120045951,0.0,32.1804615127,65.7244621605,484.831691114,141.676063807,83.4695,259.686127307
 11/27  12:00:00,228.980458464,36.4908792693,72.0250897541,0.0,32.1804615127,65.7244621605,435.717144182,156.234302319,83.4695,196.013341862
 11/27  13:00:00,240.813107363,36.534674409,84.5963458148,0.0,32.1804615127,65.7244621605,433.876243672,161.728187282,83.4695,188.67855639
 11/27  14:00:00,236.69694377,36.5709240169,89.9324996926,0.0,32.1804615127,55.9779621605,471.548765783,208.044070573,75.1392,188.36549521
 11/27  15:00:00,234.717033248,36.6017405866,87.6305354217,0.0,32.1804615127,55.9779621605,489.744893875,229.912553124,66.8089,193.023440751
 11/27  16:00:00,223.332512348,36.628235761,75.9538859789,0.0,32.1804615127,55.9779621605,511.242839386,246.056703142,75.1392,190.046936244
 11/27  17:00:00,245.166193674,36.3201103502,57.6124358248,0.0,32.1804615127,60.9114621605,462.879629251,224.936951613,91.7998,146.142877639
 11/27  18:00:00,290.908868937,35.7667598052,63.1491729474,0.0,32.1804615127,77.5397301883,493.632534414,227.204238459,49.9818,216.446495955
 11/27  19:00:00,362.00999145,35.7667598052,79.5134581466,0.0,77.122965704,86.2600435998,702.565918084,255.24446641,49.9818,397.339651674
 11/27  20:00:00,367.886924602,35.7667598052,77.7352062937,0.0,102.647051061,80.1663183927,567.683657198,237.626435983,33.3212,296.736021215
 11/27  21:00:00,400.052408316,35.7667598052,84.569342377,0.0,115.40909374,92.7192997104,556.11434079,233.591287381,33.3212,289.201853409
 11/27  22:00:00,389.933190206,35.7667598052,98.0235359003,0.0,102.647051061,94.1340635361,689.133727446,233.960310621,24.9909,430.182516825
 11/27  23:00:00,302.608860443,35.7667598052,77.2540315628,0.0,77.122965704,65.871452062,580.492360885,239.357426226,16.6606,324.474334659
 11/27  24:00:00,211.252704098,35.7667598052,53.9418819911,0.0,38.286128036,48.4199368926,441.854869733,249.521057865,8.3303,184.003511868
 11/28  01:00:00,157.317600313,30.9166966104,44.6796971874,0.0,25.5240853573,30.610668775,188.514572863,45.2359059427,3.33212,139.946546921
 11/28  02:00:00,143.865338598,30.9166966104,38.5597045644,0.0,19.418418834,29.3649097162,152.260162101,37.6182193724,3.33212,111.309822728
 11/28  03:00:00,132.852439801,30.9166966104,35.4534695964,0.0,12.7620426787,28.1191506574,147.545692787,33.2081967817,3.33212,111.005376005
 11/28  04:00:00,131.075972051,30.9166966104,33.6881405275,0.0,12.7620426787,28.1191506574,142.434922528,30.7374141369,3.33212,108.365388391
 11/28  05:00:00,139.714999258,30.9166966104,35.1206764934,0.0,12.7620426787,28.1191506574,174.725659383,29.339521147,3.33212,142.054018236
 11/28  06:00:00,175.461564486,30.9166966104,43.2277629196,0.0,25.5240853573,30.610668775,288.507392188,28.6230347995,8.3303,251.554057388
 11/28  07:00:00,303.746541315,32.9375562749,71.6619669105,0.0,51.0481707146,78.1489452969,475.610829511,27.9193426725,16.6606,431.030886839
 11/28  08:00:00,379.77113115,35.8314519982,96.3032750129,0.0,64.3609230253,109.708623606,796.010186626,199.721749321,24.9909,571.297537305
 11/28  09:00:00,311.829118592,35.7667598052,76.7837199099,0.0,51.0481707146,80.7689615957,699.083397663,227.197309632,33.3212,438.564888031
 11/28  10:00:00,265.946412277,36.2121071573,59.4824451383,0.0,51.0481707146,71.0224615957,635.390498761,235.325884246,66.8089,333.255714515
 11/28  11:00:00,200.073637504,36.3150111073,42.276537429,0.0,32.1804615127,65.7244621605,609.291285901,259.656911299,83.4695,266.164874602
 11/28  12:00:00,192.69955711,36.3609767597,34.1895609125,0.0,32.1804615127,65.7244621605,544.220149881,271.316542848,83.4695,189.434107032
 11/28  13:00:00,190.178268664,36.3927429911,32.4118229384,0.0,32.1804615127,65.7244621605,554.697407084,275.698099642,83.4695,195.529807442
 11/28  14:00:00,179.523472268,36.3609046748,31.5018175835,0.0,32.1804615127,55.9779621605,549.118606454,285.486715095,75.1392,188.49269136
 11/28  15:00:00,178.744550856,36.3433598351,30.7367488809,0.0,32.1804615127,55.9779621605,556.777632655,296.028895279,66.8089,193.939837376
 11/28  16:00:00,179.382761853,36.4233910437,31.3241159669,0.0,32.1804615127,55.9779621605,556.247215704,291.700676973,75.1392,189.407338731
 11/28  17:00:00,220.347352376,36.2116324009,32.0914444753,0.0,32.1804615127,60.9114621605,506.769900512,268.762315085,91.7998,146.207785427
 11/28  18:00:00,272.754513299,35.7667598052,44.2606273964,0.0,32.1804615127,77.5397301883,524.372603771,257.141264341,49.9818,217.24953943
 11/28  19:00:00,345.854387788,35.7667598052,63.3359508137,0.0,77.122965704,86.2600435998,708.600511724,255.679697886,49.9818,402.939013838
 11/28  20:00:00,352.589209433,35.7667598052,62.9085395023,0.0,102.647051061,80.1663183927,578.994907736,252.06356016,33.3212,293.610147576
 11/28  21:00:00,384.060886121,35.7667598052,69.0240546949,0.0,115.40909374,92.7192997104,579.074973298,253.229463657,33.3212,292.524309641
 11/28  22:00:00,374.651648745,35.7667598052,83.0943790941,0.0,102.647051061,94.1340635361,709.640657146,252.651944088,24.9909,431.997813058
 11/28  23:00:00,290.40992932,35.7667598052,65.0830486199,0.0,77.122965704,65.871452062,601.833492469,259.580681763,16.6606,325.592210706
 11/28  24:00:00,200.042124474,35.7667598052,42.7375765967,0.0,38.286128036,48.4199368926,464.754067181,277.010802512,8.3303,179.412964669
 11/29  01:00:00,146.371637334,30.9166966104,33.6339143369,0.0,25.5240853573,30.610668775,211.109852979,61.9208337765,3.33212,145.856899202
 11/29  02:00:00,133.196050124,30.9166966104,27.7851732691,0.0,19.418418834,29.3649097162,162.219783463,50.4839055699,3.33212,108.403757893
 11/29  03:00:00,121.904257839,30.9166966104,24.400523919,0.0,12.7620426787,28.1191506574,157.211052187,45.4777257639,3.33212,108.401206423
 11/29  04:00:00,119.714550456,30.9166966104,22.2224286909,0.0,12.7620426787,28.1191506574,155.898987294,44.1649760418,3.33212,108.401891252
 11/29  05:00:00,127.151289065,30.9166966104,23.0835464115,0.0,12.7620426787,28.1191506574,193.590207796,44.3864691061,3.33212,145.87161869
 11/29  06:00:00,162.548023033,30.9166966104,30.8641835377,0.0,25.5240853573,30.610668775,308.396511562,44.9652303951,8.3303,255.100981167
 11/29  07:00:00,288.938506661,30.9166966104,59.48101597,0.0,51.0481707146,78.1489452969,490.376278581,43.6734635403,16.6606,430.042215041
 11/29  08:00:00,365.484434129,35.7924570351,82.9245134138,0.0,64.3609230253,109.708623606,851.727653328,253.804268007,24.9909,572.932485321
 11/29  09:00:00,294.778597681,35.7667598052,60.4713348245,0.0,51.0481707146,80.7689615957,766.510355683,291.754121335,33.3212,441.435034348
 11/29  10:00:00,271.932833886,36.1112645455,65.5517080806,0.0,51.0481707146,71.0224615957,666.497973074,265.22650086,66.8089,334.462572214
 11/29  11:00:00,230.177229517,36.3798751136,72.2456935779,0.0,32.1804615127,65.7244621605,599.439078224,249.51636912,83.4695,266.453209104
 11/29  12:00:00,236.024302309,36.4896929422,77.7621485436,0.0,32.1804615127,65.7244621605,498.10350546,219.227260305,83.4695,195.406745155
 11/29  13:00:00,228.751475573,36.5302769798,71.903790612,0.0,32.1804615127,65.7244621605,467.065252233,193.759876548,83.4695,189.835875684
 11/29  14:00:00,201.700727488,36.5600724636,55.2118227056,0.0,32.1804615127,55.9779621605,429.245225715,158.474302019,75.1392,195.631723696
 11/29  15:00:00,198.801926971,36.588056745,52.6634343233,0.0,32.1804615127,55.9779621605,390.847638607,135.719105335,66.8089,188.319633272
 11/29  16:00:00,191.990978658,36.6143693094,45.9439092723,0.0,32.1804615127,55.9779621605,405.926799972,142.483663906,75.1392,188.303936065
 11/29  17:00:00,229.312345505,36.3086217278,43.1871265084,0.0,32.1804615127,60.9114621605,383.08857775,143.109765057,91.7998,148.179012693
 11/29  18:00:00,280.520345481,35.7667598052,54.3147060774,0.0,32.1804615127,77.5397301883,409.433566149,137.469826614,49.9818,221.981939535
 11/29  19:00:00,353.027371779,35.7667598052,72.7935599114,0.0,77.122965704,86.2600435998,592.023274946,143.923509473,49.9818,398.117965473
 11/29  20:00:00,359.584005063,35.7667598052,71.6678269013,0.0,102.647051061,80.1663183927,499.54907557,166.709728628,33.3212,299.518146942
 11/29  21:00:00,391.286206868,35.7667598052,77.9575899041,0.0,115.40909374,92.7192997104,501.890646369,175.669589607,33.3212,292.899856762
 11/29  22:00:00,382.13439972,35.7667598052,92.3725559331,0.0,102.647051061,94.1340635361,626.487233733,168.568743126,24.9909,432.927590607
 11/29  23:00:00,297.759747342,35.7667598052,74.5399501913,0.0,77.122965704,65.871452062,511.035691345,168.193234234,16.6606,326.181857111
 11/29  24:00:00,207.46621277,35.7667598052,52.3117230118,0.0,38.286128036,48.4199368926,361.405157897,173.532857669,8.3303,179.542000228
 11/30  01:00:00,156.353324858,30.9166966104,43.8919950451,0.0,25.5240853573,30.610668775,220.214036019,70.955262729,3.33212,145.92665329
 11/30  02:00:00,142.313174175,30.9166966104,37.1516679037,0.0,19.418418834,29.3649097162,176.513599745,64.7427753088,3.33212,108.438704436
 11/30  03:00:00,130.209578537,30.9166966104,32.8637629039,0.0,12.7620426787,28.1191506574,184.668619392,66.5029055581,3.33212,114.833593834
 11/30  04:00:00,127.967745358,30.9166966104,30.578179052,0.0,12.7620426787,28.1191506574,169.809504553,58.0197879496,3.33212,108.457596604
 11/30  05:00:00,136.206636445,30.9166966104,32.2942555944,0.0,12.7620426787,28.1191506574,191.606320945,42.3081469065,3.33212,145.966054038
 11/30  06:00:00,204.076040826,30.9166966104,72.4049842756,0.0,25.5240853573,30.610668775,294.906548921,38.725163181,8.3303,247.85108574
 11/30  07:00:00,337.411071228,33.3417282078,105.42414458,0.0,51.0481707146,78.1489452969,490.224307054,36.6976646099,16.6606,436.866042444
 11/30  08:00:00,399.043988977,35.8309077713,116.244928222,0.0,64.3609230253,109.708623606,818.774797287,214.267262091,24.9909,579.516635196
 11/30  09:00:00,323.712585651,35.7667598052,90.0439130229,0.0,51.0481707146,80.7689615957,648.411133209,172.355322334,33.3212,442.734610875
 11/30  10:00:00,290.474061055,36.3393797643,85.8442902467,0.0,51.0481707146,71.0224615957,467.731241012,65.6067253886,66.8089,335.315615624
 11/30  11:00:00,218.312587124,36.4346412681,62.9038921283,0.0,32.1804615127,65.7244621605,367.322890437,24.7204326347,83.4695,259.132957803
 11/30  12:00:00,238.854716143,36.4927947272,82.7475196751,0.0,32.1804615127,65.7244621605,300.437456279,20.5278651885,83.4695,196.440091091
 11/30  13:00:00,251.767362044,36.5664066948,96.2887130473,0.0,32.1804615127,65.7244621605,301.13907272,21.5789982606,83.4695,196.09057446
 11/30  14:00:00,243.228324336,36.5825112811,97.4601944921,0.0,32.1804615127,55.9779621605,292.269893432,28.3662339549,75.1392,188.764459477
 11/30  15:00:00,242.145386466,36.599947733,96.3666033088,0.0,32.1804615127,55.9779621605,297.604033989,35.3539430805,66.8089,195.441190908
 11/30  16:00:00,229.848555537,36.6254913832,84.0561721808,0.0,32.1804615127,55.9779621605,317.405454622,53.8136032656,75.1392,188.452651357
 11/30  17:00:00,248.407585047,36.3199784017,62.354598048,0.0,32.1804615127,60.9114621605,355.764479326,117.593998452,91.7998,146.370680874
 11/30  18:00:00,292.720349253,35.7667598052,66.4595555657,0.0,32.1804615127,77.5397301883,421.596406111,147.341539918,49.9818,224.273066193
 11/30  19:00:00,362.926387082,35.7667598052,82.5513156031,0.0,77.122965704,86.2600435998,618.258271118,169.469633561,49.9818,398.806837557
 11/30  20:00:00,368.602606007,35.7667598052,80.4433709692,0.0,102.647051061,80.1663183927,534.32128723,200.970531272,33.3212,300.029555958
 11/30  21:00:00,400.189338812,35.7667598052,86.4444729928,0.0,115.40909374,92.7192997104,548.622075709,222.013693269,33.3212,293.28718244
 11/30  22:00:00,389.941217026,35.7667598052,99.4559954994,0.0,102.647051061,94.1340635361,696.357368356,233.462297208,24.9909,437.904171148
 11/30  23:00:00,302.899054865,35.7667598052,78.5651408489,0.0,77.122965704,65.871452062,585.981483903,245.980864694,16.6606,323.340019209
 11/30  24:00:00,211.22617699,35.7667598052,54.3444849619,0.0,38.286128036,48.4199368926,460.268245801,265.350198315,8.3303,186.587747486
 12/01  01:00:00,158.060510789,30.9166966104,45.4211627172,0.0,25.5240853573,30.610668775,197.715478506,48.3846333415,3.33212,145.998725164
 12/01  02:00:00,144.502023186,30.9166966104,39.1461160179,0.0,19.418418834,29.3649097162,153.932998558,42.1062629272,3.33212,108.49461563
 12/01  03:00:00,132.996837455,30.9166966104,35.4912460997,0.0,12.7620426787,28.1191506574,149.988802277,38.1654064942,3.33212,108.491275783
 12/01  04:00:00,130.650647019,30.9166966104,33.1143400857,0.0,12.7620426787,28.1191506574,147.159534802,35.3398229649,3.33212,108.487591838
 12/01  05:00:00,138.584533614,30.9166966104,33.8458212245,0.0,12.7620426787,28.1191506574,182.300126454,32.9464584513,3.33212,146.021548002
 12/01  06:00:00,201.376002755,30.9166966104,68.8970806319,0.0,25.5240853573,30.610668775,295.746014246,31.7698529854,8.3303,255.645861261
 12/01  07:00:00,342.963149396,33.3417282078,110.089363899,0.0,51.0481707146,78.1489452969,484.418865105,30.5476984347,16.6606,437.21056667
 12/01  08:00:00,361.128881311,35.8057970698,77.5901465594,0.0,64.3609230253,109.708623606,817.763990169,216.535400767,24.9909,576.237689402
 12/01  09:00:00,289.136964354,35.7667598052,54.0909816948,0.0,51.0481707146,80.7689615957,742.639989106,264.611425558,33.3212,444.707363548
 12/01  10:00:00,256.135035997,36.0412664728,49.8211983899,0.0,51.0481707146,71.0224615957,669.597944114,265.101510855,66.8089,337.687533259
 12/01  11:00:00,203.973814715,36.1966892623,46.2573297468,0.0,32.1804615127,65.7244621605,618.020575449,273.579586932,83.4695,260.971488517
 12/01  12:00:00,212.096664136,36.3040733281,53.5779265724,0.0,32.1804615127,65.7244621605,547.033408113,266.98924005,83.4695,196.574668063
 12/01  13:00:00,214.982590568,36.3838087918,57.1565334139,0.0,32.1804615127,65.7244621605,540.483603166,260.773846835,83.4695,196.24025633
 12/01  14:00:00,218.947178802,36.4827681244,70.708043411,0.0,32.1804615127,55.9779621605,524.855743341,256.191954039,75.1392,193.524589303
 12/01  15:00:00,226.221313356,36.5649030435,77.8820211136,0.0,32.1804615127,55.9779621605,508.879605434,251.117352846,66.8089,190.953352587
 12/01  16:00:00,216.475690146,36.4624241836,68.2795587156,0.0,32.1804615127,55.9779621605,519.657745002,255.948854581,75.1392,188.569690421
 12/01  17:00:00,237.172706127,36.0968414472,48.9736298531,0.0,32.1804615127,60.9114621605,504.555016549,259.641100432,91.7998,153.114116118
 12/01  18:00:00,282.679857178,35.7667598052,54.1334144774,0.0,32.1804615127,77.5397301883,539.213363265,269.18488725,49.9818,220.046676015
 12/01  19:00:00,353.295826742,35.7667598052,70.719505657,0.0,77.122965704,86.2600435998,735.499224288,282.914833819,49.9818,402.602590469
 12/01  20:00:00,358.867820756,35.7667598052,69.1434083753,0.0,102.647051061,80.1663183927,614.057075657,283.686471795,33.3212,297.049403862
 12/01  21:00:00,390.232767637,35.7667598052,75.1538086773,0.0,115.40909374,92.7192997104,616.358842379,283.638401677,33.3212,299.399240702
 12/01  22:00:00,380.107868618,35.7667598052,88.508539747,0.0,102.647051061,94.1340635361,746.057617501,286.420665422,24.9909,434.646052079
 12/01  23:00:00,294.384818497,35.7667598052,69.0196728307,0.0,77.122965704,65.871452062,642.271810054,298.135983215,16.6606,327.475226838
 12/01  24:00:00,203.110943245,35.7667598052,45.7785252223,0.0,38.286128036,48.4199368926,512.93599922,317.887550391,8.3303,186.718148829
 12/02  01:00:00,151.88311229,30.9166966104,36.9677740004,0.0,27.7269238854,30.610668775,216.736777835,67.3260702574,3.33212,146.078587577
 12/02  02:00:00,146.121406538,30.9166966104,31.1591483796,0.0,27.7269238854,30.610668775,164.490012242,52.6227110263,3.33212,108.535181215
 12/02  03:00:00,124.513241934,30.9166966104,27.0304458532,0.0,12.7620426787,28.1191506574,157.874332085,46.0123033084,3.33212,108.529908777
 12/02  04:00:00,121.946789938,30.9166966104,24.4760364457,0.0,12.7620426787,28.1191506574,155.409977648,43.5550056764,3.33212,108.522851971
 12/02  05:00:00,129.916241359,30.9166966104,25.8685160683,0.0,12.7620426787,28.1191506574,197.428860022,43.0414595975,3.33212,151.055280425
 12/02  06:00:00,144.058445911,30.9166966104,27.7671692251,0.0,12.7620426787,28.1191506574,232.982417823,42.9521574447,8.3303,181.699960378
 12/02  07:00:00,233.89812193,30.9166966104,36.8471931853,0.0,42.6918050922,54.3732441037,317.003302644,43.0195460252,16.6606,257.323156619
 12/02  08:00:00,298.185444162,35.7832009362,61.1550076265,0.0,42.6918050922,86.1019271793,740.053894151,276.116528671,24.9909,438.94646548
 12/02  09:00:00,365.055530159,35.7667598052,92.6244001152,0.0,57.6566862989,112.030105488,975.526673253,320.134187011,33.3212,622.071286241
 12/02  10:00:00,315.847374113,35.8679713511,90.2255564057,0.0,57.6566862989,83.6599452969,814.897776046,303.567813952,66.8089,444.521062095
 12/02  11:00:00,261.060436434,36.0088655179,89.5472843485,0.0,42.6918050922,68.9656133826,716.150868641,296.172459348,83.4695,336.508909293
 12/02  12:00:00,260.531642297,36.0788995275,97.2557961716,0.0,34.9340096728,67.7198543238,642.551737683,290.786957107,83.4695,268.295280576
 12/02  13:00:00,256.649394017,36.1156785488,94.1858635647,0.0,34.9340096728,67.7198543238,569.354516967,288.831486458,83.4695,197.053530508
 12/02  14:00:00,244.697137229,36.1904533877,91.8970666653,0.0,34.9340096728,57.9733543238,558.015814253,286.177504708,75.1392,196.699109545
 12/02  15:00:00,233.730352836,36.2549952401,80.9109875259,0.0,34.9340096728,57.9733543238,544.298499906,281.121411344,66.8089,196.368188562
 12/02  16:00:00,220.449180337,36.2276996672,67.7012576767,0.0,34.9340096728,57.9733543238,555.783331129,287.220240028,75.1392,193.423891101
 12/02  17:00:00,241.117378623,35.9487361818,48.2627802039,0.0,34.9340096728,62.9068543238,543.45158708,302.083641133,91.7998,149.568145946
 12/02  18:00:00,274.922389882,35.7667598052,48.9404712961,0.0,34.9340096728,72.2186844194,557.769289056,320.04390568,49.9818,187.743583376
 12/02  19:00:00,350.372648088,35.7667598052,58.0512922335,0.0,87.0357390804,86.2600435998,605.401929421,329.521454723,49.9818,225.898674698
 12/02  20:00:00,356.286490822,35.7667598052,69.2384362005,0.0,102.000620287,77.6748002752,677.498904789,341.569108737,33.3212,302.608596052
 12/02  21:00:00,374.42916375,35.7667598052,76.0787578701,0.0,102.000620287,88.9820225341,681.651669864,354.280738767,33.3212,294.049731097
 12/02  22:00:00,364.366421576,35.7667598052,75.7238601997,0.0,102.000620287,91.6425454185,683.194917376,362.418533466,24.9909,295.78548391
 12/02  23:00:00,308.229854965,35.7667598052,72.7418473994,0.0,87.0357390804,65.871452062,832.848039372,380.69936665,16.6606,435.488072722
 12/02  24:00:00,211.329339856,35.7782594125,49.0355445058,0.347353758129,42.6918050922,48.4199368926,672.98350254,408.26976327,8.3303,256.38343927
 12/03  01:00:00,158.58137846,30.9166966104,34.461086681,0.0,34.4311606118,33.1021868926,233.446919247,83.7214609173,3.33212,146.393338329
 12/03  02:00:00,151.405875547,30.9166966104,27.2434215363,0.0,34.4311606118,33.1021868926,184.267523272,65.791829929,3.33212,115.143573343
 12/03  03:00:00,129.547996329,30.9166966104,22.86074619,0.0,19.466279405,30.610668775,169.581552894,57.5156957924,3.33212,108.733737101
 12/03  04:00:00,127.173572686,30.939695825,20.4324369486,0.0417666413673,19.466279405,30.610668775,172.527094876,54.0439448,3.33212,115.151030076
 12/03  05:00:00,134.786156325,30.9626950397,21.1576345493,0.334423741119,19.466279405,30.610668775,202.448354565,52.930135503,3.33212,146.186099062
 12/03  06:00:00,149.111105586,30.9626950397,23.0048247279,0.567869237286,19.466279405,30.610668775,248.358221031,52.7239133708,8.3303,187.304007661
 12/03  07:00:00,230.192622333,30.9626950397,32.5304215867,0.56593072787,42.6918050922,54.3732441037,326.971181252,51.7595447288,16.6606,258.551036524
 12/03  08:00:00,304.605182752,35.7896395673,58.3300972502,0.0,49.3960418185,88.5934452969,772.798212843,307.816646273,24.9909,439.990666571
 12/03  09:00:00,368.651178592,35.7667598052,96.1935291487,0.0,57.6566862989,112.030105488,996.73149855,338.361087279,33.3212,625.049211271
 12/03  10:00:00,311.255142195,35.9106873357,94.7145205837,0.103696236924,50.9524495726,81.1684271793,814.02937093,299.979011579,66.8089,447.24145935
 12/03  11:00:00,263.226339995,36.095767102,91.5519499025,0.0888073766465,42.6918050922,68.9656133826,700.755518749,280.068223158,83.4695,337.217795591
 12/03  12:00:00,264.768080926,36.2290944943,96.7572472533,0.0,38.286128036,68.9656133826,624.432023094,272.379128456,83.4695,268.583394638
 12/03  13:00:00,257.933326316,36.3178240031,90.7053285837,0.0,38.286128036,68.9656133826,545.864168551,265.857835138,83.4695,196.536833413
 12/03  14:00:00,226.227767543,36.381568278,77.9241906542,0.0,31.5818913096,56.727595265,542.093287977,270.444297847,75.1392,196.50979013
 12/03  15:00:00,213.420189419,36.4084489274,65.1320671954,0.0,31.5818913096,56.727595265,534.474103731,276.79757684,66.8089,190.867626891
 12/03  16:00:00,207.053787748,36.3793666291,58.8185698659,0.0,31.5818913096,56.727595265,553.652255146,284.696611255,75.1392,193.816443892
 12/03  17:00:00,233.451674116,36.0781156687,45.120115749,0.0,31.5818913096,61.661095265,532.959401877,290.112554528,91.7998,151.04704735
 12/03  18:00:00,269.561554408,35.7667598052,48.2343238401,0.0,31.5818913096,70.9729253606,534.884756226,294.679736007,49.9818,190.223220219
 12/03  19:00:00,342.010997543,35.7667598052,58.9681993265,0.0,80.3315023541,83.7685254822,567.202039041,291.527033338,49.9818,225.693205703
 12/03  20:00:00,358.648872522,35.7667598052,71.6825111697,0.0,102.000620287,77.6748002752,605.805659047,278.0479594,33.3212,294.436499648
 12/03  21:00:00,387.539882998,35.7667598052,80.0648641019,0.0,108.704857014,91.4735406516,591.922337732,265.278675971,33.3212,293.322461761
 12/03  22:00:00,360.240206467,35.7667598052,80.9286231172,0.0,95.2963835608,89.1510273009,586.767649357,259.347998615,24.9909,302.428750741
 12/03  23:00:00,304.998460901,35.7667598052,78.8511890329,0.0,80.3315023541,63.3799339444,714.905540159,265.697306853,16.6606,432.547633306
 12/03  24:00:00,217.718194809,35.7667598052,55.9254235275,0.0,42.6918050922,48.4199368926,536.89139286,276.256052894,8.3303,252.305039966
 12/04  01:00:00,154.274940462,30.9166966104,41.6093761484,0.0,25.5240853573,30.610668775,204.427623767,54.8572463942,3.33212,146.238257372
 12/04  02:00:00,138.955833091,30.9166966104,33.5927380598,0.0,19.418418834,29.3649097162,164.808152731,46.4605346709,3.33212,115.01549806
 12/04  03:00:00,126.466695696,30.9166966104,28.9732560206,0.0,12.7620426787,28.1191506574,154.419143646,42.4669232858,3.33212,108.62010036
 12/04  04:00:00,123.858852447,30.9166966104,26.3784466262,0.0,12.7620426787,28.1191506574,154.47372368,39.8970392732,3.33212,111.244564407
 12/04  05:00:00,132.203528793,30.9166966104,28.1445255831,0.0,12.7620426787,28.1191506574,192.347235697,38.8404363821,3.33212,150.174679315
 12/04  06:00:00,168.446288374,30.9166966104,36.7655182055,0.0,25.5240853573,30.610668775,302.849316632,38.05421556,8.3303,256.464801072
 12/04  07:00:00,293.847609076,30.9166966104,64.3822929548,0.0,51.0481707146,78.1489452969,492.321777754,36.7591687883,16.6606,438.902008966
 12/04  08:00:00,369.990386451,35.791637381,87.4484090101,0.0,64.3609230253,109.708623606,837.628280798,231.563822178,24.9909,581.07355862
 12/04  09:00:00,298.077196485,35.7667598052,63.7753759954,0.0,51.0481707146,80.7689615957,753.240727485,269.311629655,33.3212,450.60789783
 12/04  10:00:00,269.486268537,36.1179387031,63.0936694472,0.0,51.0481707146,71.0224615957,671.230022602,262.979204557,66.8089,341.441918045
 12/04  11:00:00,203.136165399,36.2461902177,45.3821790285,0.0,32.1804615127,65.7244621605,626.910268975,275.568047119,83.4695,267.872721856
 12/04  12:00:00,193.729591587,36.4149061274,35.2637731057,0.0,32.1804615127,65.7244621605,551.833644515,271.360290311,83.4695,197.003854203
 12/04  13:00:00,191.428292564,36.5099155954,34.0664002895,0.0,32.1804615127,65.7244621605,532.022728616,251.895060536,83.4695,196.65816808
 12/04  14:00:00,180.020403462,36.5426371055,32.4642398358,0.0,32.1804615127,55.9779621605,526.109302787,258.684066068,75.1392,192.286036718
 12/04  15:00:00,180.29392163,36.5720795405,32.8046862983,0.0,32.1804615127,55.9779621605,520.95084932,261.158284277,66.8089,192.983665043
 12/04  16:00:00,179.888001666,36.560039475,31.8253784429,0.0,32.1804615127,55.9779621605,572.878505274,301.765923782,75.1392,195.973381492
 12/04  17:00:00,217.781727414,36.1372648443,29.5790374669,0.0,32.1804615127,60.9114621605,519.862031348,281.372802762,91.7998,146.689428586
 12/04  18:00:00,268.383808339,35.7667598052,39.8416347375,0.0,32.1804615127,77.5397301883,569.237843716,294.170660141,49.9818,225.085383575
 12/04  19:00:00,339.311275923,35.7667598052,56.7260306625,0.0,77.122965704,86.2600435998,778.508175877,319.804605521,49.9818,408.721770355
 12/04  20:00:00,345.230818845,35.7859258174,54.4916917164,0.542738775872,102.647051061,80.1663183927,668.683984146,335.719191373,33.3212,299.643592773
 12/04  21:00:00,375.382324815,35.7820926149,59.4454496092,0.402351404082,115.40909374,92.7192997104,684.053499105,351.584058608,33.3212,299.148240497
 12/04  22:00:00,363.718023109,35.7820926149,71.4208727543,0.319885131451,102.647051061,94.1340635361,836.031834828,368.940927508,24.9909,442.100007321
 12/04  23:00:00,276.895669738,35.77442621,51.341813523,0.0943367134517,77.122965704,65.871452062,749.740093829,399.398600942,16.6606,333.680892887
 12/04  24:00:00,184.377155892,35.7820926149,26.8909882452,0.00896559430488,38.286128036,48.4199368926,628.643949796,440.140992703,8.3303,180.172657093
 12/05  01:00:00,129.816024269,30.9626950397,16.5535639643,0.558053492272,25.5240853573,30.610668775,252.448155927,96.3294367344,3.33212,152.786599193
 12/05  02:00:00,115.592351297,30.9626950397,9.54895679327,0.661546635253,19.418418834,29.3649097162,192.977224324,80.7970898576,3.33212,108.848014466
 12/05  03:00:00,104.638266201,30.9626950397,6.33657060926,0.827322804434,12.7620426787,28.1191506574,186.011351323,74.0339772175,3.33212,108.645254106
 12/05  04:00:00,103.642665512,30.9626950397,5.17462704685,1.0033080791,12.7620426787,28.1191506574,189.868710271,71.4732423859,3.33212,115.063347885
 12/05  05:00:00,111.348522211,30.9626950397,5.49651599336,1.17983977386,12.7620426787,28.1191506574,220.648831388,70.9685025008,3.33212,146.348208887
 12/05  06:00:00,146.532099219,30.9626950397,12.9520682185,1.27185204791,25.5240853573,30.610668775,336.005089066,70.9358249999,8.3303,256.738964066
 12/05  07:00:00,272.851276858,30.9626950397,41.3628438423,1.26740156185,51.0481707146,78.1489452969,527.421241134,68.6783899595,16.6606,442.082251175
 12/05  08:00:00,351.23454485,35.7820926149,64.6045753436,0.0,64.3609230253,109.708623606,1054.54643835,442.443859772,24.9909,587.111678582
 12/05  09:00:00,279.591022541,35.7820926149,44.2131241161,0.0,51.0481707146,80.7689615957,999.49457833,514.297492008,33.3212,451.875886321
 12/05  10:00:00,250.00405615,35.8050918296,43.649382046,0.0,51.0481707146,71.0224615957,887.409718816,483.051833856,66.8089,337.54898496
 12/05  11:00:00,194.88083254,35.7820926149,37.3269948778,0.0,32.1804615127,65.7244621605,821.128280451,469.493948517,83.4695,268.164831935
 12/05  12:00:00,194.562660693,35.7667598052,36.375328543,0.0,32.1804615127,65.7244621605,736.841492676,456.238121935,83.4695,197.13387074
 12/05  13:00:00,197.072320059,35.7820926149,39.6613637772,0.0,32.1804615127,65.7244621605,723.221918281,442.979450387,83.4695,196.772967895
 12/05  14:00:00,191.101046867,35.7859258174,43.316822736,0.101720675495,32.1804615127,55.9779621605,705.424823905,433.844631105,75.1392,196.4409928
 12/05  15:00:00,182.740449047,35.77442621,35.0889398603,0.0,32.1804615127,55.9779621605,698.338136963,435.42246169,66.8089,196.106775273
 12/05  16:00:00,176.678483591,35.7667598052,29.0511410162,0.0,32.1804615127,55.9779621605,708.261031181,441.612260022,75.1392,191.509571159
 12/05  17:00:00,207.274151646,35.7763428113,19.2172076077,0.0,32.1804615127,60.9114621605,690.593378398,447.637259068,91.7998,151.15631933
 12/05  18:00:00,256.41048021,35.77442621,27.6322851255,0.0,32.1804615127,77.5397301883,757.861408569,482.593592351,49.9818,225.286016218
 12/05  19:00:00,328.287269213,35.77442621,45.4775747216,0.0,77.122965704,86.2600435998,957.018679021,497.467122625,49.9818,409.569756397
 12/05  20:00:00,334.932669597,35.7782594125,44.9803747108,0.0,102.647051061,80.1663183927,825.141261985,490.26765458,33.3212,301.552407406
 12/05  21:00:00,367.237357642,35.7897590198,51.9273098866,0.0,115.40909374,92.7192997104,814.432223201,483.085098813,33.3212,298.025924389
 12/05  22:00:00,357.65757596,35.7974254247,65.8243290729,0.0,102.647051061,94.1340635361,946.339718078,478.209001835,24.9909,443.139816243
 12/05  23:00:00,272.854787842,35.8050918296,47.2354576129,0.0,77.122965704,65.871452062,837.053943142,486.201111961,16.6606,334.192231181
