Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/05  24:00:00,181.93016361,35.7820926149,24.3380244295,0.0,38.286128036,48.4199368926,699.463157221,503.884036112,8.3303,187.24882111
 12/06  01:00:00,130.814005426,30.9626950397,15.9562638705,2.1799763366,25.5240853573,30.610668775,253.416637171,103.679862631,3.33212,146.40465454
 12/06  02:00:00,118.069190478,30.9626950397,10.5418134813,2.1715177239,19.418418834,29.3649097162,197.163692044,85.1527703019,3.33212,108.678801743
 12/06  03:00:00,108.348500852,30.9626950397,8.64855866373,2.24546635232,12.7620426787,28.1191506574,194.89858925,76.452610936,3.33212,115.113858314
 12/06  04:00:00,107.487024279,30.9626950397,7.74282180757,2.29857009835,12.7620426787,28.1191506574,184.327645041,72.3045596934,3.33212,108.690965347
 12/06  05:00:00,113.962174914,30.9626950397,7.52596028241,2.41471170051,12.7620426787,28.1191506574,227.77802672,71.3585967786,3.33212,153.087309941
 12/06  06:00:00,146.416702885,30.9626950397,12.3347215394,2.45115781922,25.5240853573,30.610668775,337.822769874,72.4830401105,8.3303,257.009429764
 12/06  07:00:00,273.963598516,30.9626950397,42.2359967498,2.24250958743,51.0481707146,78.1489452969,529.715275465,69.9086654673,16.6606,443.146009998
 12/06  08:00:00,352.258592793,35.7682930861,66.6826355211,0.0,64.3609230253,109.708623606,1039.1475232,428.49514656,24.9909,585.661476641
 12/06  09:00:00,276.367489052,35.7820926149,41.7901567541,0.0,51.0481707146,80.7689615957,972.324157167,484.518935118,33.3212,454.484022049
 12/06  10:00:00,237.191849985,35.77442621,30.9152654416,0.0,51.0481707146,71.0224615957,855.192668011,449.093509506,66.8089,339.290258505
 12/06  11:00:00,177.817163354,35.7948238761,20.3134747265,0.0,32.1804615127,65.7244621605,790.036553413,438.123032757,83.4695,268.444020656
 12/06  12:00:00,176.915977882,35.8466720812,18.7654012253,0.0,32.1804615127,65.7244621605,695.263395767,414.529172429,83.4695,197.264723337
 12/06  13:00:00,172.115431235,35.8888726259,14.7133167506,0.0,32.1804615127,65.7244621605,684.090282953,402.78449184,83.4695,197.836291113
 12/06  14:00:00,161.466736465,35.9573829587,13.7339678816,0.0,32.1804615127,55.9779621605,671.80563132,400.988702063,75.1392,195.677729256
 12/06  15:00:00,164.162948287,35.9927028113,16.419249263,0.0,32.1804615127,55.9779621605,652.683154542,389.629199237,66.8089,196.245055306
 12/06  16:00:00,167.579390492,36.0049604445,19.8466472035,0.0,32.1804615127,55.9779621605,651.666031738,380.284923718,75.1392,196.24190802
 12/06  17:00:00,203.84560012,35.7973212301,15.8964563922,0.0,32.1804615127,60.9114621605,618.540339991,374.646345256,91.7998,152.094194735
 12/06  18:00:00,254.782142792,35.7866924579,26.1262363911,0.0,32.1804615127,77.5397301883,675.787578449,398.757894627,49.9818,227.047883822
 12/06  19:00:00,328.366269326,35.7897590198,45.7008756882,0.0,77.122965704,86.2600435998,860.906092401,404.495234613,49.9818,406.429057788
 12/06  20:00:00,336.835358931,35.77442621,46.6480859006,0.0,102.647051061,80.1663183927,708.095057051,374.627264807,33.3212,300.146592245
 12/06  21:00:00,369.202774533,35.7897590198,53.6919264098,0.0,115.40909374,92.7192997104,689.69031893,352.776162885,33.3212,303.592956045
 12/06  22:00:00,359.754310402,35.77442621,67.8421632307,0.0,102.647051061,94.1340635361,811.813256717,342.625318705,24.9909,444.197038012
 12/06  23:00:00,276.605739895,35.7897590198,51.2288743594,0.0,77.122965704,65.871452062,689.370295446,338.016614332,16.6606,334.693081115
 12/06  24:00:00,187.658440818,35.7820926149,30.32313912,0.0,38.286128036,48.4199368926,534.233626462,338.520926067,8.3303,187.382400395
 12/07  01:00:00,135.253219017,30.9626950397,21.5594084079,0.965417177006,25.5240853573,30.610668775,225.337866081,75.5210442423,3.33212,146.484701838
 12/07  02:00:00,121.462133454,30.9626950397,15.2823976821,0.78159115084,19.418418834,29.3649097162,182.030392972,63.5759341425,3.33212,115.122338829
 12/07  03:00:00,109.850653849,30.9626950397,11.6339735817,0.729942880773,12.7620426787,28.1191506574,170.693363646,58.6044235703,3.33212,108.756820076
 12/07  04:00:00,107.314225409,30.9626950397,9.11925880341,0.720957382644,12.7620426787,28.1191506574,175.638185066,57.176667667,3.33212,115.129397399
 12/07  05:00:00,114.247621721,30.9626950397,9.45153493986,0.747140686968,12.7620426787,28.1191506574,207.288336239,57.4516696998,3.33212,146.504546539
 12/07  06:00:00,150.386196479,30.9626950397,18.0406639658,0.677896286616,25.5240853573,30.610668775,323.495321284,57.8990576339,8.3303,257.265963651
 12/07  07:00:00,277.475216222,30.9626950397,47.4891118793,0.495846501216,51.0481707146,78.1489452969,516.633646756,55.8217142649,16.6606,444.151332491
 12/07  08:00:00,356.695175626,35.7813219596,71.2874118196,0.0,64.3609230253,109.708623606,947.095679232,328.781796883,24.9909,593.322982349
 12/07  09:00:00,282.096093319,35.7820926149,47.730116154,0.0,51.0481707146,80.7689615957,868.734965987,382.425495113,33.3212,452.988270874
 12/07  10:00:00,244.360379676,35.8913590564,38.1651546603,0.0,51.0481707146,71.0224615957,758.719000013,353.364782148,66.8089,338.545317865
 12/07  11:00:00,185.228130388,36.0811727363,27.6199079356,0.0,32.1804615127,65.7244621605,690.611635212,335.160717524,83.4695,271.981417688
 12/07  12:00:00,180.620350566,36.2398894969,22.2054535687,0.0,32.1804615127,65.7244621605,609.79610819,324.845436246,83.4695,201.481171943
 12/07  13:00:00,179.198245307,36.4624782145,21.6865339795,0.0,32.1804615127,65.7244621605,559.945717006,279.423337957,83.4695,197.052879049
 12/07  14:00:00,170.825263395,36.5178634226,23.9279612332,0.0,32.1804615127,55.9779621605,499.572864072,227.722026594,75.1392,196.711637479
 12/07  15:00:00,170.640044102,36.5471773517,23.8305779105,0.0,32.1804615127,55.9779621605,512.638581347,249.45839041,66.8089,196.371290937
 12/07  16:00:00,170.568649339,36.6048255981,23.620243023,0.0,32.1804615127,55.9779621605,536.876458093,266.316645548,75.1392,195.420612545
 12/07  17:00:00,210.526190012,36.2943207,22.7279141576,0.0359183789369,32.1804615127,60.9114621605,553.578888076,313.929301698,91.7998,147.849786379
 12/07  18:00:00,262.405591433,35.7928255818,33.8202455941,0.0498084001454,32.1804615127,77.5397301883,572.831103373,296.443163598,49.9818,226.406139775
 12/07  19:00:00,333.789862987,35.7897590198,51.0949961823,0.106377225452,77.122965704,86.2600435998,770.226345781,309.91498364,49.9818,410.329562141
 12/07  20:00:00,339.675928984,35.7782594125,49.4365491867,0.0737038425378,102.647051061,80.1663183927,664.285148891,325.787708002,33.3212,305.176240889
 12/07  21:00:00,370.349553761,35.7820926149,54.7280575581,0.118090849731,115.40909374,92.7192997104,673.970712899,336.655165858,33.3212,303.994347041
 12/07  22:00:00,359.421570902,35.7974254247,67.2832085551,0.179308847681,102.647051061,94.1340635361,821.30638038,351.059231967,24.9909,445.256248413
 12/07  23:00:00,273.75126685,35.77442621,48.3275930224,0.00184505553378,77.122965704,65.871452062,729.377436298,377.51897194,16.6606,335.197864358
 12/07  24:00:00,182.905233441,35.7820926149,25.4907856334,0.0,38.286128036,48.4199368926,601.578225965,405.731315725,8.3303,187.516610241
 12/08  01:00:00,129.380535228,30.9626950397,15.9138325563,0.754479801611,25.5240853573,30.610668775,239.437925195,89.5468672878,3.33212,146.558937908
 12/08  02:00:00,115.162325625,30.9626950397,9.00302410345,0.772174905499,19.418418834,29.3649097162,193.692543361,75.1792168114,3.33212,115.181206549
 12/08  03:00:00,103.56586727,30.9626950397,5.19799338249,0.889751679829,12.7620426787,28.1191506574,181.205941966,69.1007168572,3.33212,108.773105109
 12/08  04:00:00,101.34825666,30.9626950397,2.87581843826,1.00715280768,12.7620426787,28.1191506574,185.445889354,66.9151257858,3.33212,115.198643569
 12/08  05:00:00,109.447656166,30.9626950397,3.6510969474,1.12212725584,12.7620426787,28.1191506574,216.740434404,66.8326497834,3.33212,146.575664621
 12/08  06:00:00,146.024836125,30.9626950397,12.5917552178,1.11872587906,25.5240853573,30.610668775,337.066497378,66.8903046788,8.3303,261.845892699
 12/08  07:00:00,274.311981274,30.9626950397,43.135259024,0.956461540815,51.0481707146,78.1489452969,526.85818893,63.6063114109,16.6606,446.591277519
 12/08  08:00:00,354.09236883,35.7770851336,67.6537033456,0.0,64.3609230253,109.708623606,976.618199011,361.930744632,24.9909,589.696554379
 12/08  09:00:00,279.35834642,35.7820926149,44.1936181187,0.0,51.0481707146,80.7689615957,898.594106617,410.230677454,33.3212,455.042229163
 12/08  10:00:00,243.439483632,35.82155118,37.2727018789,0.0,51.0481707146,71.0224615957,789.769977905,378.306916362,66.8089,344.654161543
 12/08  11:00:00,179.978308888,35.9111288401,22.4779115051,0.0,32.1804615127,65.7244621605,730.217546743,377.747329135,83.4695,269.000717608
 12/08  12:00:00,174.244183333,35.9941384107,16.006563904,0.0,32.1804615127,65.7244621605,663.653716105,375.652423772,83.4695,204.531792334
 12/08  13:00:00,175.224805667,36.0470356539,17.7267301423,0.0,32.1804615127,65.7244621605,644.089582901,363.339985544,83.4695,197.280097357
 12/08  14:00:00,171.199863919,36.1614964544,23.3339332955,0.0,32.1804615127,55.9779621605,618.896343014,346.901858119,75.1392,196.855284894
 12/08  15:00:00,179.533361309,36.2661252371,31.5773318779,0.0,32.1804615127,55.9779621605,586.121861331,322.800238873,66.8089,196.512722459
 12/08  16:00:00,177.032564394,36.1448624714,29.188475789,0.0,32.1804615127,55.9779621605,599.668356364,328.016824871,75.1392,196.512331493
 12/08  17:00:00,205.071039329,35.8078217378,17.0556930048,0.0,32.1804615127,60.9114621605,620.085328719,381.261071365,91.7998,147.024457355
 12/08  18:00:00,253.147611888,35.7820926149,24.3731418365,0.0,32.1804615127,77.5397301883,750.207798032,468.0362732,49.9818,232.189724832
 12/08  19:00:00,324.323528707,35.7974254247,41.4796201228,0.0,77.122965704,86.2600435998,959.118132859,498.857165427,49.9818,410.279167432
 12/08  20:00:00,329.339946075,35.7897590198,39.3427138164,0.0,102.647051061,80.1663183927,844.165148693,506.491495926,33.3212,304.352452766
 12/08  21:00:00,360.432978512,35.7974254247,45.0752375447,0.0,115.40909374,92.7192997104,839.894064958,506.369213817,33.3212,300.203651142
 12/08  22:00:00,350.902220239,35.7820926149,59.0431043923,0.0,102.647051061,94.1340635361,974.336434475,502.877364403,24.9909,446.468170072
 12/08  23:00:00,267.396926519,35.77442621,41.7657537522,0.0,77.122965704,65.871452062,864.763579893,509.494182495,16.6606,338.608797398
 12/08  24:00:00,177.512298337,35.77442621,19.8931867083,0.0,38.286128036,48.4199368926,715.32996806,521.880168805,8.3303,185.119499255
 12/09  01:00:00,129.199184429,30.9626950397,11.9368294699,2.38056359611,27.7269238854,30.610668775,263.736143935,107.097728821,3.33212,153.306295115
 12/09  02:00:00,124.255364989,30.9626950397,6.94003699734,2.38684974133,27.7269238854,30.610668775,206.017604531,88.0568436723,3.33212,114.628640859
 12/09  03:00:00,103.663133439,30.9626950397,3.70172002019,2.5100863585,12.7620426787,28.1191506574,191.720964611,78.9729400881,3.33212,109.415904523
 12/09  04:00:00,102.875662681,30.9626950397,2.85459617733,2.57955250838,12.7620426787,28.1191506574,192.964231546,74.4063314265,3.33212,115.22578012
 12/09  05:00:00,110.23483812,30.9626950397,3.62876156747,2.59112395323,12.7620426787,28.1191506574,221.983272831,72.004610222,3.33212,146.646542609
 12/09  06:00:00,124.083554258,30.9626950397,5.25721930968,2.57016037707,12.7620426787,28.1191506574,266.964878372,70.8655570507,8.3303,187.769021322
 12/09  07:00:00,214.231474541,30.9626950397,14.7779000555,2.37723105094,42.6918050922,54.3732441037,353.173022395,69.6158102147,16.6606,266.89661218
 12/09  08:00:00,278.957789409,35.7882257388,38.9766438859,0.0,42.6918050922,86.1019271793,886.171438029,414.9273542,24.9909,446.253183829
 12/09  09:00:00,337.793753038,35.77442621,65.1458833636,0.0,57.6566862989,112.030105488,1132.6551786,466.109861962,33.3212,633.224116637
 12/09  10:00:00,274.399925568,35.7935922223,48.7066698055,0.0,57.6566862989,83.6599452969,973.984687293,449.224734586,66.8089,457.951052707
 12/09  11:00:00,197.259108275,35.7820926149,25.8590776252,0.0,42.6918050922,68.9656133826,880.376239367,456.244822429,83.4695,340.661916938
 12/09  12:00:00,178.116307384,35.77442621,15.0879705697,0.0,34.9340096728,67.7198543238,819.296746716,457.772108589,83.4695,278.055138127
 12/09  13:00:00,169.458339604,35.7897590198,7.28581183531,0.0,34.9340096728,67.7198543238,736.256713049,454.768478088,83.4695,198.018734961
 12/09  14:00:00,157.782597939,35.7827963347,5.34582814128,0.0,34.9340096728,57.9733543238,737.595360958,457.721565401,75.1392,204.734595557
 12/09  15:00:00,157.310081452,35.8157524147,4.85048866304,0.0,34.9340096728,57.9733543238,720.104367252,455.970781913,66.8089,197.324685339
 12/09  16:00:00,156.78577983,35.8292845325,4.32404457197,0.0,34.9340096728,57.9733543238,728.452507941,455.99958699,75.1392,197.313720951
 12/09  17:00:00,196.298479178,35.7836258959,3.454378329,0.0,34.9340096728,62.9068543238,701.748215808,455.82916237,91.7998,154.119253439
 12/09  18:00:00,237.628071424,35.7935922223,11.4582816119,0.0,34.9340096728,72.2186844194,716.818587704,471.233086363,49.9818,195.603701341
 12/09  19:00:00,315.890606292,35.7820926149,23.4188688692,0.0,87.0357390804,86.2600435998,755.638784284,470.977186058,49.9818,234.679798226
 12/09  20:00:00,323.817379349,35.7897590198,36.6251469575,0.0,102.000620287,77.6748002752,809.951281091,472.970657236,33.3212,303.659423854
 12/09  21:00:00,343.796260932,35.7820926149,45.3088123548,0.0,102.000620287,88.9820225341,809.575614104,476.873182296,33.3212,299.381231808
 12/09  22:00:00,334.883962659,35.7667598052,46.1178144189,0.0,102.000620287,91.6425454185,808.955889447,479.544989632,24.9909,304.419999815
 12/09  23:00:00,280.5284103,35.7820926149,44.8765421397,0.0,87.0357390804,65.871452062,955.157960116,494.409402311,16.6606,444.087957805
 12/09  24:00:00,184.904282031,35.8050918296,22.6939126244,0.0508163426219,42.6918050922,48.4199368926,792.132931344,517.906717844,8.3303,265.8959135
 12/10  01:00:00,135.684993481,30.9626950397,8.65624890337,2.90997868056,34.4311606118,33.1021868926,259.711612112,108.146447771,3.33212,148.233044341
 12/10  02:00:00,128.928523945,30.9626950397,1.9001263387,2.86629962172,34.4311606118,33.1021868926,207.785454617,90.2021041159,3.33212,114.251230501
 12/10  03:00:00,109.65849015,30.9626950397,0.0310665152973,2.94366680325,19.466279405,30.610668775,200.948910708,82.1371893719,3.33212,115.479601336
 12/10  04:00:00,109.678809313,30.9626950397,0.0,3.00054367596,19.466279405,30.610668775,197.475190815,78.6765266902,3.33212,115.466544124
 12/10  05:00:00,116.34220414,30.9626950397,0.0,3.09375747208,19.466279405,30.610668775,234.626047771,77.8928802745,3.33212,153.401047496
 12/10  06:00:00,128.700559193,30.9626950397,0.0,3.21305631372,19.466279405,30.610668775,274.942684769,78.3979125953,8.3303,188.214472174
 12/10  07:00:00,206.761670289,30.9626950397,6.59442521826,3.09524157318,42.6918050922,54.3732441037,362.190648618,77.3246760965,16.6606,268.205372522
 12/10  08:00:00,282.053631998,35.8127582345,32.4194822664,0.321737572544,49.3960418185,88.5934452969,922.682573934,450.384229326,24.9909,447.307444609
 12/10  09:00:00,339.428644362,35.7974254247,66.5816910937,0.128822451997,57.6566862989,112.030105488,1157.29080663,489.360048861,33.3212,634.609557766
 12/10  10:00:00,276.795618517,35.7820926149,60.3609191785,0.0,50.9524495726,81.1684271793,971.366098566,442.789244934,66.8089,461.767953631
 12/10  11:00:00,212.605871071,35.7859258174,41.2513282885,0.0,42.6918050922,68.9656133826,859.64977634,432.780994094,83.4695,343.399282246
 12/10  12:00:00,214.413881842,35.7820926149,46.8032331924,0.0,38.286128036,68.9656133826,782.245056275,422.157259392,83.4695,276.618296883
 12/10  13:00:00,211.984100146,35.7862455023,45.2444344922,0.0,38.286128036,68.9656133826,690.197435008,409.256353876,83.4695,197.471581132
 12/10  14:00:00,192.675629255,35.7874518257,44.8765361648,0.0,31.5818913096,56.727595265,693.553603082,413.897732255,75.1392,204.516670827
 12/10  15:00:00,194.320052111,35.8244916897,46.4501493761,0.0381244288969,31.5818913096,56.727595265,679.906976963,416.316153202,66.8089,196.781923761
 12/10  16:00:00,184.344001275,35.7830223315,36.547265905,0.0,31.5818913096,56.727595265,706.205125592,434.276473905,75.1392,196.789451687
 12/10  17:00:00,207.971507899,35.7872035515,19.7122715177,0.0,31.5818913096,61.661095265,716.786049996,471.12737545,91.7998,153.858874546
 12/10  18:00:00,242.212058755,35.77442621,20.5931367195,0.0,31.5818913096,70.9729253606,758.300602562,519.482097705,49.9818,188.836704857
 12/10  19:00:00,313.854505249,35.7820926149,30.472813568,0.0,80.3315023541,83.7685254822,825.896562202,541.461625992,49.9818,234.453136211
 12/10  20:00:00,329.973371863,35.7859258174,42.6466029434,0.0,102.000620287,77.6748002752,880.579607918,542.094630795,33.3212,305.163777123
 12/10  21:00:00,357.916032799,35.7974254247,50.040076889,0.0,108.704857014,91.4735406516,874.339926588,544.155753746,33.3212,296.862972842
 12/10  22:00:00,329.538525157,35.7820926149,49.8022668509,0.0,95.2963835608,89.1510273009,882.143580141,552.93718013,24.9909,304.215500011
 12/10  23:00:00,274.250987975,35.8127582345,47.5321968961,0.0575435840511,80.3315023541,63.3799339444,1032.44568084,570.680482058,16.6606,445.104598781
 12/10  24:00:00,187.430337068,35.8127582345,24.5834749886,0.494079701865,42.6918050922,48.4199368926,858.836732659,587.56335412,8.3303,262.943078539
 12/11  01:00:00,127.128215593,30.9626950397,11.4173963094,3.03822269622,25.5240853573,30.610668775,268.489499455,116.411128547,3.33212,148.746250908
 12/11  02:00:00,115.500534418,30.9626950397,7.11623376369,3.03169629485,19.418418834,29.3649097162,215.404622518,96.7588429533,3.33212,115.313659565
 12/11  03:00:00,105.852326946,30.9626950397,5.29277450104,3.10837251388,12.7620426787,28.1191506574,206.465241759,87.8449956347,3.33212,115.288126124
 12/11  04:00:00,104.605111003,30.9626950397,3.96775084187,3.19501357514,12.7620426787,28.1191506574,196.378943322,84.1276848052,3.33212,108.919138517
 12/11  05:00:00,111.40779611,30.9626950397,4.11416021836,3.27729284728,12.7620426787,28.1191506574,239.762649269,82.9368186089,3.33212,153.49371066
 12/11  06:00:00,142.951218516,30.9626950397,8.0849251674,3.24682205158,25.5240853573,30.610668775,348.822152307,82.1750311658,8.3303,258.316821142
 12/11  07:00:00,266.760333756,30.9626950397,34.2026243992,3.07900663332,51.0481707146,78.1489452969,547.285859914,78.6601647761,16.6606,451.965095138
 12/11  08:00:00,344.45227928,35.8127582345,57.7904792217,0.860384013311,64.3609230253,109.708623606,1130.83298724,504.33080855,24.9909,601.511278687
 12/11  09:00:00,267.616171845,35.8127582345,31.4960343951,1.27061079063,51.0481707146,80.7689615957,1072.28701632,584.16050787,33.3212,454.805308447
 12/11  10:00:00,226.591419791,35.8127582345,18.4949469462,1.49964859133,51.0481707146,71.0224615957,986.68736937,570.807531366,66.8089,349.070938004
 12/11  11:00:00,165.933115427,35.8127582345,6.55671070588,1.55278164929,32.1804615127,65.7244621605,921.120860471,567.817661331,83.4695,269.83369914
 12/11  12:00:00,162.358918495,35.8127582345,2.41258524996,1.46962473865,32.1804615127,65.7244621605,846.462379944,557.952961517,83.4695,205.039918427
 12/11  13:00:00,160.441435744,35.8127582345,1.37494461482,1.38074866437,32.1804615127,65.7244621605,832.834641841,551.781239814,83.4695,197.583902026
 12/11  14:00:00,150.369370547,35.8127582345,1.03787562684,1.35639465694,32.1804615127,55.9779621605,832.453666991,556.258105227,75.1392,201.056361763
 12/11  15:00:00,149.738059239,35.8127582345,0.368138304969,1.39562004839,32.1804615127,55.9779621605,826.749925498,560.258879211,66.8089,199.682146288
 12/11  16:00:00,150.684897498,35.8127582345,1.41934276111,1.31056985013,32.1804615127,55.9779621605,828.901491844,556.41406234,75.1392,197.348229505
 12/11  17:00:00,190.053491745,35.8127582345,0.309005760061,1.36912087692,32.1804615127,60.9114621605,799.678530709,553.92473252,91.7998,153.953998189
 12/11  18:00:00,235.851508905,35.8127582345,5.36774595878,1.41602279723,32.1804615127,77.5397301883,859.105346486,582.663550381,49.9818,226.459996105
 12/11  19:00:00,304.691056727,35.8127582345,20.3865762316,1.2242484826,77.122965704,86.2600435998,1055.95214912,591.371655445,49.9818,414.598693672
 12/11  20:00:00,313.049509469,35.8127582345,21.4983081303,0.93408745772,102.647051061,80.1663183927,915.807694953,575.723222292,33.3212,306.763272661
 12/11  21:00:00,346.175737504,35.8127582345,29.4569317776,0.798989043726,115.40909374,92.7192997104,903.537676067,564.681080918,33.3212,305.535395149
 12/11  22:00:00,336.474998732,35.8127582345,43.2716209407,0.849870825708,102.647051061,94.1340635361,1041.80179308,563.825793011,24.9909,452.98510007
 12/11  23:00:00,251.264154609,35.8127582345,24.3414995532,1.07462178881,77.122965704,65.871452062,937.941861002,578.607232434,16.6606,342.674028568
 12/11  24:00:00,163.495283613,35.8127582345,4.15653457274,1.4539336845,38.286128036,48.4199368926,796.894145135,600.548428217,8.3303,188.015416918
 12/12  01:00:00,116.731582849,30.9626950397,0.146447145066,3.90836093961,25.5240853573,30.610668775,278.76626456,123.876678145,3.33212,151.557466415
 12/12  02:00:00,109.18492282,30.9626950397,0.0,3.81960155614,19.418418834,29.3649097162,218.461024909,104.258151934,3.33212,110.870752975
 12/12  03:00:00,101.295255289,30.9626950397,0.0,3.83824690361,12.7620426787,28.1191506574,214.391083441,95.6863248871,3.33212,115.372638554
 12/12  04:00:00,101.321441742,30.9626950397,0.0,3.8709047117,12.7620426787,28.1191506574,210.92535714,92.2440126495,3.33212,115.34922449
 12/12  05:00:00,108.924491951,32.5793827713,0.0,2.64018017953,12.7620426787,28.1191506574,248.783071808,94.7111599996,3.33212,150.739791809
 12/12  06:00:00,136.871728423,33.6571745923,0.0,1.99496339718,25.5240853573,30.610668775,374.520612019,104.374538489,8.3303,261.81577353
 12/12  07:00:00,247.29002058,34.8427455955,12.1860204455,1.14277030855,51.0481707146,78.1489452969,574.228614404,108.198951325,16.6606,449.369063079
 12/12  08:00:00,328.801167786,35.8127582345,39.8021630187,2.12869118006,64.3609230253,109.708623606,1223.07997862,596.378746578,24.9909,601.710332042
 12/12  09:00:00,262.160232846,35.8127582345,25.1878359354,1.42665468051,51.0481707146,80.7689615957,1095.81060654,601.238532142,33.3212,461.250874402
 12/12  10:00:00,230.063683692,35.8127582345,22.9041825625,0.697719720446,51.0481707146,71.0224615957,954.324326129,537.931562576,66.8089,349.583863553
 12/12  11:00:00,170.232004725,35.8127582345,11.8165222834,0.723785134014,32.1804615127,65.7244621605,876.521693733,522.905350598,83.4695,270.146843136
 12/12  12:00:00,166.364697155,35.8127582345,7.4222970352,0.570355264265,32.1804615127,65.7244621605,811.70375817,523.060728189,83.4695,205.173529981
 12/12  13:00:00,164.655763837,35.8127582345,6.86116499879,0.232329250181,32.1804615127,65.7244621605,794.570553805,513.37683772,83.4695,197.724216085
 12/12  14:00:00,155.088510355,35.7820926149,7.30215309336,0.00156734634101,32.1804615127,55.9779621605,782.120598298,504.826713538,75.1392,202.15468476
 12/12  15:00:00,154.889836595,35.7974254247,7.09269579282,0.0,32.1804615127,55.9779621605,772.578255023,506.468907537,66.8089,199.300447486
 12/12  16:00:00,155.712387931,35.7667598052,7.9403761386,0.0,32.1804615127,55.9779621605,785.511092192,513.32748534,75.1392,197.044406851
 12/12  17:00:00,192.473903598,35.8127582345,3.90645743782,0.217451467102,32.1804615127,60.9114621605,786.594379764,540.768740338,91.7998,154.025839425
 12/12  18:00:00,237.436492428,35.8127582345,7.79682681302,0.523746569115,32.1804615127,77.5397301883,872.399425537,595.749242256,49.9818,226.66838328
 12/12  19:00:00,305.525364421,35.8127582345,21.8322620884,0.536412754972,77.122965704,86.2600435998,1081.71206225,614.079039599,49.9818,417.651222648
 12/12  20:00:00,313.199474507,35.8127582345,22.3310634577,0.55959687437,102.647051061,80.1663183927,957.610821871,610.942653774,33.3212,313.346968097
 12/12  21:00:00,346.42830588,35.8127582345,30.0437791312,0.714125936183,115.40909374,92.7192997104,948.673682383,609.426715941,33.3212,305.925766441
 12/12  22:00:00,337.409049377,35.8127582345,44.2359848402,0.971455711125,102.647051061,94.1340635361,1084.42419937,608.942971317,24.9909,450.490328054
 12/12  23:00:00,253.234161011,35.8127582345,25.863777774,1.36319182755,77.122965704,65.871452062,976.915100817,621.90670814,16.6606,338.347792677
 12/12  24:00:00,165.566543438,35.8127582345,5.56956267575,1.93396702488,38.286128036,48.4199368926,850.084110924,647.191777449,8.3303,194.562033475
 12/13  01:00:00,117.356682034,30.9626950397,0.354867690567,4.32451785496,25.5240853573,30.610668775,278.375404469,128.115619185,3.33212,146.927665284
 12/13  02:00:00,109.759039074,30.9626950397,0.0,4.39173488529,19.418418834,29.3649097162,227.16792072,108.411090824,3.33212,115.424709896
 12/13  03:00:00,101.96942271,30.9626950397,0.0,4.51143317334,12.7620426787,28.1191506574,218.32308912,99.5840735131,3.33212,115.406895607
 12/13  04:00:00,102.23470898,31.7710389055,0.0,3.96254438696,12.7620426787,28.1191506574,215.894866193,97.1674187941,3.33212,115.395327399
 12/13  05:00:00,109.626606145,35.0044143687,0.0,1.64667621816,12.7620426787,28.1191506574,268.143192136,111.551314514,3.33212,153.259757622
 12/13  06:00:00,137.193353771,34.1960705029,0.0,2.4574253039,25.5240853573,30.610668775,384.422414885,116.811666547,8.3303,259.280448338
 12/13  07:00:00,250.152735539,35.0044143687,15.0862914127,1.70357497862,51.0481707146,78.1489452969,583.873920313,114.945842604,16.6606,452.267477709
 12/13  08:00:00,330.945231808,35.8127582345,42.6614110686,2.51913368322,64.3609230253,109.708623606,1209.42710347,579.916777442,24.9909,604.519426032
 12/13  09:00:00,259.098778769,35.8127582345,22.1499806961,2.14635835676,51.0481707146,80.7689615957,1089.79623807,596.328977348,33.3212,460.146060718
 12/13  10:00:00,227.72641158,35.8127582345,19.8527834676,1.36081782878,51.0481707146,71.0224615957,973.494149936,556.581722064,66.8089,350.103527872
 12/13  11:00:00,168.542083998,35.8127582345,9.38625884676,1.38405558906,32.1804615127,65.7244621605,909.588168903,553.990122786,83.4695,272.128546117
 12/13  12:00:00,162.759223665,35.8127582345,2.94294849754,1.35513246486,32.1804615127,65.7244621605,844.303686687,557.144077585,83.4695,203.690109102
 12/13  13:00:00,159.794242497,35.8127582345,0.947867673648,1.17025705738,32.1804615127,65.7244621605,843.397894934,554.985604854,83.4695,204.94279008
 12/13  14:00:00,149.0570604,35.8127582345,0.12431094528,0.998078513932,32.1804615127,55.9779621605,823.049376898,550.389130158,75.1392,197.521046741
 12/13  15:00:00,148.827866418,35.8127582345,0.0,0.907603230844,32.1804615127,55.9779621605,808.871804381,544.900251164,66.8089,197.162653217
 12/13  16:00:00,148.735235005,35.8127582345,0.0,0.845414648295,32.1804615127,55.9779621605,810.953552062,537.897515562,75.1392,197.9168365
 12/13  17:00:00,188.944967474,35.8127582345,0.0,0.671659952398,32.1804615127,60.9114621605,770.861683507,519.975562173,91.7998,159.086321334
 12/13  18:00:00,235.621802011,35.8127582345,6.16945840662,0.522289377226,32.1804615127,77.5397301883,811.359711091,533.429714872,49.9818,227.948196219
 12/13  19:00:00,307.196341297,35.8127582345,24.1036038627,0.18508842851,77.122965704,86.2600435998,994.052677692,527.798090604,49.9818,416.272787088
 12/13  20:00:00,316.857711662,35.7859258174,26.4326189779,0.0,102.647051061,80.1663183927,858.652667803,510.131977029,33.3212,315.199490775
 12/13  21:00:00,350.849382999,35.77442621,35.1327035486,0.0,115.40909374,92.7192997104,839.548614349,499.478484501,33.3212,306.748929848
 12/13  22:00:00,342.238021456,35.7820926149,50.0947284374,0.0,102.647051061,94.1340635361,968.936174807,492.420262642,24.9909,451.525012165
 12/13  23:00:00,257.561846354,35.7897590198,31.918502665,0.0,77.122965704,65.871452062,862.443015505,503.184483409,16.6606,342.597932095
 12/13  24:00:00,166.754179278,35.8127582345,8.75805414267,0.323031196185,38.286128036,48.4199368926,725.181980726,525.26742299,8.3303,191.584257735
 12/14  01:00:00,118.169428527,30.9626950397,2.30272316288,3.19677960047,25.5240853573,30.610668775,268.280977272,111.539306946,3.33212,153.409550326
 12/14  02:00:00,108.682769278,30.9626950397,0.159802655192,3.16324251081,19.418418834,29.3649097162,206.704767505,94.0679369306,3.33212,109.304710574
 12/14  03:00:00,100.691804988,30.9626950397,0.0,3.23783677684,12.7620426787,28.1191506574,205.415707809,86.608233256,3.33212,115.475354553
 12/14  04:00:00,100.777712933,30.9626950397,0.0,3.32902395949,12.7620426787,28.1191506574,202.562822255,83.7701826992,3.33212,115.460519556
 12/14  05:00:00,107.448975008,30.9626950397,0.0,3.4271342746,12.7620426787,28.1191506574,240.211440529,83.1557171175,3.33212,153.723603411
 12/14  06:00:00,135.046288869,30.9626950397,0.00443896515439,3.42977302715,25.5240853573,30.610668775,355.622331576,82.9065406403,8.3303,264.385490935
 12/14  07:00:00,255.249794424,30.9626950397,22.4824886429,3.31185044149,51.0481707146,78.1489452969,551.043542665,79.8343023467,16.6606,454.548640319
 12/14  08:00:00,335.066346033,35.8127582345,48.2934427107,1.0148576684,64.3609230253,109.708623606,1127.75008403,502.418128118,24.9909,600.341055915
 12/14  09:00:00,261.796383946,35.8127582345,25.7370829859,1.27339151719,51.0481707146,80.7689615957,1072.59322502,572.828280307,33.3212,466.443744713
 12/14  10:00:00,230.730679785,35.8127582345,23.5269748103,0.730332917204,51.0481707146,71.0224615957,948.576782875,533.036842895,66.8089,348.73103998
 12/14  11:00:00,174.510128119,35.8050918296,16.6047684236,0.270206657551,32.1804615127,65.7244621605,860.621174131,503.439576766,83.4695,273.712097366
 12/14  12:00:00,176.156261454,35.7974254247,17.9485974611,0.0,32.1804615127,65.7244621605,758.766519634,469.846223655,83.4695,205.450795979
 12/14  13:00:00,169.544331338,35.77442621,12.1650478115,0.0,32.1804615127,65.7244621605,741.120691551,456.765128541,83.4695,200.88606301
 12/14  14:00:00,163.388738325,35.8295873983,15.7330177318,0.0,32.1804615127,55.9779621605,714.74287844,437.785011128,75.1392,201.818667312
 12/14  15:00:00,168.162272355,35.8612166298,20.5006448438,0.0,32.1804615127,55.9779621605,682.317232379,418.217895143,66.8089,197.290437236
 12/14  16:00:00,162.876555007,35.8776243756,15.2151742091,0.0,32.1804615127,55.9779621605,692.231239223,419.05827233,75.1392,198.033766893
 12/14  17:00:00,199.194983723,35.8038008591,11.1880726673,0.0,32.1804615127,60.9114621605,664.499092476,412.514497955,91.7998,160.184794521
 12/14  18:00:00,249.529556602,35.7846480832,20.8386103231,0.0,32.1804615127,77.5397301883,711.556831815,434.514112903,49.9818,227.060918912
 12/14  19:00:00,322.022136951,35.77442621,39.302456365,0.0,77.122965704,86.2600435998,918.714452965,448.664046056,49.9818,420.068606909
 12/14  20:00:00,327.684909215,35.8012586271,37.3216382957,0.0,102.647051061,80.1663183927,813.054639899,466.239857023,33.3212,313.493582876
 12/14  21:00:00,359.718788194,35.7667598052,44.0711221016,0.0,115.40909374,92.7192997104,812.406911926,472.410738339,33.3212,306.674973587
 12/14  22:00:00,351.392596963,35.7820926149,59.3438665712,0.0,102.647051061,94.1340635361,926.396750561,448.574377993,24.9909,452.831472569
 12/14  23:00:00,268.365831041,35.7897590198,42.8744047366,0.0,77.122965704,65.871452062,797.994292022,434.387100205,16.6606,346.946591817
 12/14  24:00:00,178.846130019,35.77442621,21.4085886653,0.0,38.286128036,48.4199368926,628.554336459,431.835474253,8.3303,188.388562206
 12/15  01:00:00,127.770657699,30.9626950397,13.084798449,1.98745831639,25.5240853573,30.610668775,250.844373246,93.7431710428,3.33212,153.769082203
 12/15  02:00:00,114.827507771,30.9626950397,7.65494704559,1.80103159689,19.418418834,29.3649097162,196.3768278,77.5681299334,3.33212,115.476577867
 12/15  03:00:00,104.778425148,30.9626950397,5.60888794852,1.70531417036,12.7620426787,28.1191506574,188.626245076,69.8240471041,3.33212,115.470077971
 12/15  04:00:00,103.735738938,30.9626950397,4.6661307455,1.61331436666,12.7620426787,28.1191506574,185.333093223,66.5392214756,3.33212,115.461751748
 12/15  05:00:00,111.447743664,30.9626950397,5.25653611638,1.52515980945,12.7620426787,28.1191506574,222.443344837,65.3156315779,3.33212,153.795593259
 12/15  06:00:00,147.050341444,30.9626950397,13.3661925351,1.37853340758,25.5240853573,30.610668775,332.125353101,64.4208935158,8.3303,259.374159586
 12/15  07:00:00,274.8865177,30.9626950397,43.5271347732,1.135507293,51.0481707146,78.1489452969,537.167618752,61.1800476097,16.6606,459.326971142
 12/15  08:00:00,354.065860367,35.786071318,67.6656412349,0.0,64.3609230253,109.708623606,974.443504793,342.374253016,24.9909,607.078351778
 12/15  09:00:00,278.806433247,35.7667598052,43.6671081163,0.0,51.0481707146,80.7689615957,892.57958316,400.263573744,33.3212,458.994809416
 12/15  10:00:00,247.12855397,35.7852630645,40.980863686,0.0,51.0481707146,71.0224615957,800.40040776,382.497779573,66.8089,351.093728187
 12/15  11:00:00,181.422516257,35.8468760965,23.9598183228,0.0,32.1804615127,65.7244621605,755.6135453,393.412528963,83.4695,278.731516338
 12/15  12:00:00,174.200499656,35.8806051204,16.0366679765,0.0,32.1804615127,65.7244621605,688.521507157,399.467755159,83.4695,205.584251998
 12/15  13:00:00,171.78831416,35.8958478639,14.3868166691,0.0,32.1804615127,65.7244621605,682.639709088,400.266051857,83.4695,198.904157231
 12/15  14:00:00,161.665089851,35.9856114027,13.9181327184,0.0,32.1804615127,55.9779621605,675.357269214,396.159034118,75.1392,204.059035096
 12/15  15:00:00,168.099876038,36.0487501386,20.32247566,0.0,32.1804615127,55.9779621605,637.827588208,373.60380402,66.8089,197.414884188
 12/15  16:00:00,166.16143834,36.0595490692,18.3845258294,0.0,32.1804615127,55.9779621605,646.803033322,368.89504424,75.1392,202.768789082
 12/15  17:00:00,203.624468769,35.8437320815,15.6389015813,0.0,32.1804615127,60.9114621605,613.316660242,365.608988466,91.7998,155.907871776
 12/15  18:00:00,255.652579077,35.7667598052,27.0380900851,0.0,32.1804615127,77.5397301883,663.22358448,382.980727832,49.9818,230.261056648
 12/15  19:00:00,328.285462357,35.7820926149,45.6219479145,0.0,77.122965704,86.2600435998,870.174598858,396.636947726,49.9818,423.555851131
 12/15  20:00:00,335.517042617,35.7820926149,45.7237906636,0.0,102.647051061,80.1663183927,729.615883455,387.993498348,33.3212,308.301185107
 12/15  21:00:00,367.378688729,35.7820926149,52.2338552144,0.0,115.40909374,92.7192997104,719.623408984,379.23819835,33.3212,307.064010634
 12/15  22:00:00,357.406725495,35.7897590198,65.7292284011,0.0,102.647051061,94.1340635361,870.280030521,383.944537302,24.9909,461.344593219
 12/15  23:00:00,273.96020316,35.7667598052,48.5374717143,0.0,77.122965704,65.871452062,747.888730104,390.060878128,16.6606,341.167251976
 12/15  24:00:00,185.088578558,35.7974254247,27.6675951963,0.0,38.286128036,48.4199368926,599.598755595,396.242010186,8.3303,195.026445409
 12/16  01:00:00,135.852614241,30.9626950397,19.9455662156,0.977572180086,27.7269238854,30.610668775,240.16723171,86.5666376216,3.33212,150.268474088
 12/16  02:00:00,130.8621337,30.9626950397,15.0618417257,0.825889039018,27.7269238854,30.610668775,188.097433868,71.7529777824,3.33212,113.012336086
 12/16  03:00:00,109.903315251,30.9626950397,11.5726678443,0.835682232731,12.7620426787,28.1191506574,183.768430238,64.8695570735,3.33212,115.566753165
 12/16  04:00:00,108.161534337,30.9626950397,9.82598706779,0.85165149618,12.7620426787,28.1191506574,180.677655993,61.7841801134,3.33212,115.56135588
 12/16  05:00:00,116.149613288,30.9626950397,11.2334804977,0.854543445506,12.7620426787,28.1191506574,217.644270752,60.4312269816,3.33212,153.88092377
 12/16  06:00:00,129.999857795,30.9626950397,12.8252381695,0.869798497655,12.7620426787,28.1191506574,264.175021449,60.2070432594,8.3303,195.637678189
 12/16  07:00:00,220.464577538,30.9626950397,22.6439222668,0.727855584478,42.6918050922,54.3732441037,345.292793985,59.7769106065,16.6606,268.855283378
 12/16  08:00:00,289.80170827,35.7847865926,47.1396832029,0.0,42.6918050922,86.1019271793,820.733997336,342.266882881,24.9909,453.476214455
 12/16  09:00:00,349.967113794,35.77442621,77.4919018232,0.0,57.6566862989,112.030105488,1060.57437282,376.400117483,33.3212,650.853055337
 12/16  10:00:00,282.19870325,35.8022203327,56.638478498,0.0,57.6566862989,83.6599452969,894.951839367,365.717128096,66.8089,462.425811271
 12/16  11:00:00,204.955429616,35.8736529642,33.6062606078,0.0,42.6918050922,68.9656133826,818.023669749,381.758918753,83.4695,352.795250995
 12/16  12:00:00,192.155880964,35.8994457822,29.1418150438,0.0,34.9340096728,67.7198543238,745.569995747,382.496468946,83.4695,279.604026801
 12/16  13:00:00,182.349764628,35.9077308008,20.1826523513,0.0,34.9340096728,67.7198543238,677.802444654,386.739948802,83.4695,207.592995852
 12/16  14:00:00,169.686665018,35.950310592,17.1961131548,0.0,34.9340096728,57.9733543238,672.272186974,396.029955982,75.1392,201.103030992
 12/16  15:00:00,171.553601261,35.9200107063,19.0952397201,0.0,34.9340096728,57.9733543238,671.357435028,399.242157319,66.8089,205.306377708
 12/16  16:00:00,172.966128196,35.9044435965,20.5281228611,0.0,34.9340096728,57.9733543238,684.450781283,403.975878741,75.1392,205.335702541
 12/16  17:00:00,206.3964445,35.7982697515,13.6064884539,0.0,34.9340096728,62.9068543238,669.021343331,422.627101075,91.7998,154.594442256
 12/16  18:00:00,244.12028581,35.77442621,17.9835992469,0.0,34.9340096728,72.2186844194,711.049454962,464.433973725,49.9818,196.633681238
 12/16  19:00:00,320.83236663,35.7974254247,28.3365822879,0.0,87.0357390804,86.2600435998,766.952527199,479.582461755,49.9818,237.388265445
 12/16  20:00:00,328.543018859,35.7782594125,41.3610266998,0.0,102.000620287,77.6748002752,824.438578768,476.347903163,33.3212,314.769475605
 12/16  21:00:00,347.90653654,35.7897590198,49.4215380204,0.0,102.000620287,88.9820225341,815.989825077,475.235716858,33.3212,307.432908219
 12/16  22:00:00,338.502382917,35.7820926149,49.7276686095,0.0,102.000620287,91.6425454185,814.778111712,477.99060068,24.9909,311.796611032
 12/16  23:00:00,283.728430516,35.77442621,48.0942512818,0.0,87.0357390804,65.871452062,968.124762566,494.831725897,16.6606,456.632436669
 12/16  24:00:00,187.623350251,35.7897590198,25.493867854,0.0,42.6918050922,48.4199368926,794.994883402,520.97059144,8.3303,265.693991962
 12/17  01:00:00,136.216376117,30.9626950397,9.7304009193,2.35808097605,34.4311606118,33.1021868926,270.285617489,110.935080444,3.33212,156.018417045
 12/17  02:00:00,128.839207342,30.9626950397,2.24290215804,2.42378355168,34.4311606118,33.1021868926,213.108746509,94.0499480267,3.33212,115.726678483
 12/17  03:00:00,109.412617752,30.9626950397,0.141985209287,2.57189360005,19.466279405,30.610668775,206.198173441,87.1152986191,3.33212,115.750754822
 12/17  04:00:00,109.41069271,30.9626950397,0.0,2.71717274772,19.466279405,30.610668775,203.551209934,84.4455779678,3.33212,115.773511966
 12/17  05:00:00,116.162886524,30.9626950397,0.0,2.89782590098,19.466279405,30.610668775,241.530860496,84.2419452029,3.33212,153.956795293
 12/17  06:00:00,128.587087638,30.9626950397,0.0,3.08042398532,19.466279405,30.610668775,290.017860658,85.5709212433,8.3303,196.116639415
 12/17  07:00:00,202.114366866,30.9626950397,1.9756072123,3.05131690558,42.6918050922,54.3732441037,374.585526206,86.0277419786,16.6606,271.897184227
 12/17  08:00:00,277.643405682,35.8127582345,24.3936158238,0.877450420567,49.3960418185,88.5934452969,1029.60272617,542.342153316,24.9909,462.269672856
 12/17  09:00:00,332.754390579,35.8127582345,59.137681479,0.642691476493,57.6566862989,112.030105488,1265.30436209,584.077673959,33.3212,647.905488134
 12/17  10:00:00,260.693455263,35.8127582345,43.4138264887,0.562855051595,50.9524495726,81.1684271793,1076.04858917,544.170145091,66.8089,465.069544084
 12/17  11:00:00,211.080145646,35.8031752284,39.5222568478,0.00329780329162,42.6918050922,68.9656133826,948.729379075,512.434165826,83.4695,352.825713249
 12/17  12:00:00,215.480919091,35.7820926149,47.7109213564,0.0,38.286128036,68.9656133826,856.956985068,492.590095203,83.4695,280.897389865
 12/17  13:00:00,214.159708505,35.7667598052,47.2937508484,0.0,38.286128036,68.9656133826,766.887097689,478.322046961,83.4695,205.095550728
 12/17  14:00:00,195.399846091,35.7935922223,47.4524959586,0.0,31.5818913096,56.727595265,761.259211212,480.651268214,75.1392,205.468742998
 12/17  15:00:00,191.396429124,35.7820926149,43.4686810821,0.0,31.5818913096,56.727595265,751.642851174,487.165400955,66.8089,197.668550219
 12/17  16:00:00,182.21365322,35.7820926149,34.2853185891,0.0,31.5818913096,56.727595265,780.934791147,501.041885221,75.1392,204.753705926
 12/17  17:00:00,207.114708105,35.7801760137,18.6753784997,0.0,31.5818913096,61.661095265,787.201010756,540.983314231,91.7998,154.417896525
 12/17  18:00:00,238.770703016,35.7897590198,16.9174776049,0.0,31.5818913096,70.9729253606,844.016548243,597.261587004,49.9818,196.77316124
 12/17  19:00:00,308.93943861,35.7897590198,25.3628084578,0.0,80.3315023541,83.7685254822,891.092962183,605.251849961,49.9818,235.859312222
 12/17  20:00:00,325.415785824,35.8012586271,37.842711425,0.0214809413768,102.000620287,77.6748002752,951.649228449,602.895334317,33.3212,315.432694131
 12/17  21:00:00,353.761241879,35.8127582345,45.3260943012,0.288688464471,108.704857014,91.4735406516,953.694186316,613.316487532,33.3212,307.056498784
 12/17  22:00:00,325.816135056,35.8127582345,44.9743789043,0.782351508583,95.2963835608,89.1510273009,960.85803783,628.060440698,24.9909,307.806697132
 12/17  23:00:00,270.810702514,35.8127582345,42.5588518458,1.29142165408,80.3315023541,63.3799339444,1118.59036501,647.108823711,16.6606,454.820941301
 12/17  24:00:00,184.215458691,35.8127582345,19.7121909462,1.83451771021,42.6918050922,48.4199368926,939.703204357,666.344209878,8.3303,265.028694479
 12/18  01:00:00,125.88253258,30.9626950397,9.03372272066,4.16208936174,25.5240853573,30.610668775,284.040654684,126.710601384,3.33212,153.9979333
 12/18  02:00:00,114.268541997,30.9626950397,4.55127402153,4.34945901365,19.418418834,29.3649097162,227.182744629,108.225974644,3.33212,115.624649985
 12/18  03:00:00,104.508696886,30.9626950397,2.47288891726,4.58129173816,12.7620426787,28.1191506574,219.146475578,100.18253001,3.33212,115.631825568
 12/18  04:00:00,103.33014153,30.9626950397,1.08801177528,4.79700734139,12.7620426787,28.1191506574,216.039240659,97.0702702229,3.33212,115.636850436
 12/18  05:00:00,110.849371984,33.3877266371,1.35660503745,3.05057206635,12.7620426787,28.1191506574,260.985527621,103.620713448,3.33212,154.032694173
 12/18  06:00:00,142.593148815,33.9266225476,5.14783250223,2.95374112924,25.5240853573,30.610668775,390.775858726,114.660603996,8.3303,267.784954729
 12/18  07:00:00,258.061077625,35.0044143687,22.4177872615,2.24552632947,51.0481707146,78.1489452969,598.730595623,120.528108268,16.6606,461.541887355
 12/18  08:00:00,339.662161547,35.8127582345,47.1885295901,3.58559558332,64.3609230253,109.708623606,1286.48425728,650.326105397,24.9909,611.167251886
 12/18  09:00:00,261.997205329,35.8127582345,23.6331268563,3.35254408709,51.0481707146,80.7689615957,1149.13171689,650.397788913,33.3212,465.412727979
 12/18  10:00:00,223.093352819,35.8127582345,13.3976611323,3.04657404568,51.0481707146,71.0224615957,1020.63137521,600.453514954,66.8089,353.368960258
 12/18  11:00:00,166.262827489,35.8127582345,5.64027715822,2.79934592813,32.1804615127,65.7244621605,937.810571214,575.452383341,83.4695,278.888687873
 12/18  12:00:00,163.217120807,35.8127582345,2.47914439229,2.32849740854,32.1804615127,65.7244621605,830.101567843,540.640499177,83.4695,205.991568666
 12/18  13:00:00,163.063242194,35.8127582345,3.71588726518,1.77753983624,32.1804615127,65.7244621605,797.46356333,508.382718581,83.4695,205.611344749
 12/18  14:00:00,159.529698572,35.8127582345,10.9100399915,0.845488091635,32.1804615127,55.9779621605,762.276906776,481.901444447,75.1392,205.236262329
 12/18  15:00:00,157.64855166,35.8127582345,9.00983364633,0.854175756374,32.1804615127,55.9779621605,746.401479985,481.798447061,66.8089,197.794132924
 12/18  16:00:00,158.521943815,35.8127582345,10.1872760768,0.57336873042,32.1804615127,55.9779621605,762.368746086,482.357707553,75.1392,204.871838533
 12/18  17:00:00,195.255125887,35.8127582345,6.32883152845,0.710695352892,32.1804615127,60.9114621605,731.774510997,485.460691529,91.7998,154.514019468
 12/18  18:00:00,239.496279248,35.8127582345,9.53395440559,0.969994122015,32.1804615127,77.5397301883,828.015519842,542.859062083,49.9818,235.174657759
 12/18  19:00:00,307.582104453,35.8127582345,23.7322401232,0.831482688704,77.122965704,86.2600435998,1040.52938604,567.732615774,49.9818,422.814970271
 12/18  20:00:00,315.874176982,35.8127582345,24.7435144745,0.570484344882,102.647051061,80.1663183927,903.735406664,554.902882124,33.3212,315.51132454
 12/18  21:00:00,349.303622475,35.8127582345,32.9471462763,0.48103896439,115.40909374,92.7192997104,891.957042688,546.839934715,33.3212,311.795907973
 12/18  22:00:00,340.202092243,35.8127582345,47.3780199345,0.52629194303,102.647051061,94.1340635361,1029.13129572,541.798137779,24.9909,462.342257946
 12/18  23:00:00,256.04970751,35.8127582345,29.6484763208,0.657449269834,77.122965704,65.871452062,906.931186012,541.485734115,16.6606,348.784851897
 12/18  24:00:00,167.619068161,35.8127582345,9.01455994669,0.902610389412,38.286128036,48.4199368926,738.447970289,540.954565119,8.3303,189.16310517
 12/19  01:00:00,120.310963802,30.9626950397,3.97562421744,3.66103384382,25.5240853573,30.610668775,270.250639095,112.84848531,3.33212,154.070033785
 12/19  02:00:00,109.716579022,30.9626950397,0.800382309151,3.56017055762,19.418418834,29.3649097162,213.205145594,94.1960851386,3.33212,115.676940455
 12/19  03:00:00,100.95125086,30.9626950397,0.0,3.50821143289,12.7620426787,28.1191506574,204.392533625,85.3718670311,3.33212,115.688546594
 12/19  04:00:00,100.864454959,30.9626950397,0.0,3.42915946701,12.7620426787,28.1191506574,203.307494236,80.8480580651,3.33212,119.127316171
 12/19  05:00:00,108.044297178,30.9626950397,0.0,3.39784191673,12.7620426787,28.1191506574,239.994362741,79.4442683682,3.33212,157.217974373
 12/19  06:00:00,137.21583148,30.9626950397,1.61537563292,3.33066686111,25.5240853573,30.610668775,356.044597134,80.0056810502,8.3303,267.708616084
 12/19  07:00:00,255.063056006,30.9626950397,21.7309884375,3.1388770583,51.0481707146,78.1489452969,552.478776595,78.826653152,16.6606,456.991523443
 12/19  08:00:00,336.941844421,35.8127582345,46.4955749489,0.855597679632,64.3609230253,109.708623606,1153.36674104,515.948170331,24.9909,612.427670708
 12/19  09:00:00,262.791487598,35.8127582345,26.2755605458,0.907003231107,51.0481707146,80.7689615957,1102.05495605,595.277334307,33.3212,473.456421747
 12/19  10:00:00,237.333617375,35.7897590198,30.6992051106,0.13089330674,51.0481707146,71.0224615957,970.651192024,550.738171735,66.8089,353.104120289
 12/19  11:00:00,187.58843383,35.77442621,29.9392812659,0.0,32.1804615127,65.7244621605,885.047610308,521.81895579,83.4695,279.759154519
 12/19  12:00:00,177.911537019,35.7820926149,19.6320029112,0.0,32.1804615127,65.7244621605,795.960899897,506.366721992,83.4695,206.124677905
 12/19  13:00:00,183.090221485,35.7820926149,25.6631285861,0.0,32.1804615127,65.7244621605,763.799823961,474.597358192,83.4695,205.732965768
 12/19  14:00:00,170.649368936,35.7667598052,22.9987756228,0.0,32.1804615127,55.9779621605,734.007686129,457.898117263,75.1392,200.970368866
 12/19  15:00:00,174.841963501,35.7897590198,27.1850192819,0.0,32.1804615127,55.9779621605,714.743335871,445.617988088,66.8089,202.316447783
