Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  16:00:00,173.024855467,35.77442621,25.3906305303,0.0,32.1804615127,55.9779621605,725.885355607,446.003471533,75.1392,204.742684074
 12/19  17:00:00,203.199526025,35.7814537479,15.1148501877,0.0,32.1804615127,60.9114621605,705.086842581,458.455596422,91.7998,154.831446159
 12/19  18:00:00,246.082058188,35.7667598052,17.2504412191,0.0,32.1804615127,77.5397301883,797.905122714,512.564430019,49.9818,235.358892696
 12/19  19:00:00,317.095747826,35.77442621,34.2077366461,0.0,77.122965704,86.2600435998,1013.94706108,539.962379272,49.9818,424.002881811
 12/19  20:00:00,324.459871715,35.7897590198,34.4293030574,0.0,102.647051061,80.1663183927,878.73746791,529.83378044,33.3212,315.58248747
 12/19  21:00:00,357.515698017,35.7897590198,42.1579146226,0.0,115.40909374,92.7192997104,865.231941291,515.989260112,33.3212,315.921481178
 12/19  22:00:00,348.121042262,35.7820926149,56.28258398,0.0,102.647051061,94.1340635361,981.405572945,497.749715308,24.9909,458.664957638
 12/19  23:00:00,261.618776679,35.7897590198,35.9011757886,0.0169252358301,77.122965704,65.871452062,886.721975987,520.413457219,16.6606,349.647918768
 12/19  24:00:00,171.325222043,35.8127582345,13.1704120616,0.398022024762,38.286128036,48.4199368926,760.35550949,556.018298207,8.3303,196.006911284
 12/20  01:00:00,124.37317586,30.9626950397,8.67856878671,3.01567471753,25.5240853573,30.610668775,270.881700531,113.380085203,3.33212,154.169495328
 12/20  02:00:00,114.442058162,30.9626950397,6.20211340234,2.88034478803,19.418418834,29.3649097162,211.622692283,92.6270245917,3.33212,115.663547692
 12/20  03:00:00,103.761917547,30.9626950397,3.31830308813,2.98587158999,12.7620426787,28.1191506574,203.648095498,84.6358626028,3.33212,115.680112895
 12/20  04:00:00,102.176978815,30.9626950397,1.70790660045,3.0218033557,12.7620426787,28.1191506574,201.473319022,82.4461100238,3.33212,115.695088998
 12/20  05:00:00,109.046664359,30.9626950397,2.01181857023,3.01346784282,12.7620426787,28.1191506574,238.92993804,81.4220139194,3.33212,154.175804121
 12/20  06:00:00,140.537584553,30.9626950397,5.9604597795,2.95163078672,25.5240853573,30.610668775,357.914665954,81.2648394435,8.3303,268.31952651
 12/20  07:00:00,259.997892855,30.9626950397,27.764495488,2.76421529769,51.0481707146,78.1489452969,561.172547032,78.0956156259,16.6606,466.416331406
 12/20  08:00:00,340.197005233,35.8127582345,51.087121247,0.54085308709,64.3609230253,109.708623606,1137.83903427,499.166715061,24.9909,613.68141921
 12/20  09:00:00,261.788081148,35.8127582345,26.061005531,0.908567015511,51.0481707146,80.7689615957,1081.68749733,581.989059708,33.3212,466.377237626
 12/20  10:00:00,225.880999841,35.8127582345,18.7750463368,0.633358781357,51.0481707146,71.0224615957,959.884349357,532.86744714,66.8089,360.208002217
 12/20  11:00:00,166.571862649,35.8127582345,8.29913579644,0.590341333568,32.1804615127,65.7244621605,872.861438296,509.523023416,83.4695,279.86891488
 12/20  12:00:00,163.295273367,35.8127582345,4.4993137961,0.456502022975,32.1804615127,65.7244621605,792.908935064,501.424267713,83.4695,208.015167351
 12/20  13:00:00,162.51500818,35.8127582345,4.80136219831,0.17969405559,32.1804615127,65.7244621605,781.695687025,492.364138495,83.4695,205.86204853
 12/20  14:00:00,152.482049728,35.7974254247,4.65220404803,0.0576877852674,32.1804615127,55.9779621605,760.299393428,486.756452984,75.1392,198.403740444
 12/20  15:00:00,157.267144367,35.8050918296,9.53332196575,0.0,32.1804615127,55.9779621605,749.649539984,477.700409421,66.8089,205.140230563
 12/20  16:00:00,157.777799543,35.7897590198,10.0731394024,0.0,32.1804615127,55.9779621605,760.545811881,480.290881324,75.1392,205.115730557
 12/20  17:00:00,194.206283384,35.7667598052,6.11875486598,0.0,32.1804615127,60.9114621605,714.677661651,468.194955641,91.7998,154.68290601
 12/20  18:00:00,239.446378213,35.7897590198,10.6535996592,0.0,32.1804615127,77.5397301883,770.528587306,484.991183013,49.9818,235.555604293
 12/20  19:00:00,312.890670091,35.7897590198,30.0906419926,0.0,77.122965704,86.2600435998,969.144695554,490.959929742,49.9818,428.202965812
 12/20  20:00:00,321.794593662,35.7897590198,31.4618205017,0.0,102.647051061,80.1663183927,818.54077502,472.12915932,33.3212,313.0904157
 12/20  21:00:00,355.487371081,35.7820926149,39.8740158711,0.0,115.40909374,92.7192997104,799.529107715,449.141308151,33.3212,317.066599564
 12/20  22:00:00,346.873066115,35.7974254247,54.8310248195,0.0,102.647051061,94.1340635361,920.554124579,434.568886158,24.9909,460.994338422
 12/20  23:00:00,262.810966087,35.77442621,37.3221183787,0.0,77.122965704,65.871452062,805.71172392,440.851808121,16.6606,348.199315798
 12/20  24:00:00,172.079218725,35.77442621,14.6022843777,0.0,38.286128036,48.4199368926,662.235228173,457.766135098,8.3303,196.138793075
 12/21  01:00:00,120.468921175,30.9626950397,5.47339227065,2.31212148952,25.5240853573,30.610668775,259.299620158,101.750449514,3.33212,154.217050644
 12/21  02:00:00,109.148846979,30.9626950397,1.53759022319,2.24630650325,19.418418834,29.3649097162,206.35817835,87.2667477528,3.33212,115.759310597
 12/21  03:00:00,99.7499265723,30.9626950397,0.0399401308827,2.25296375138,12.7620426787,28.1191506574,206.294618881,80.7959569567,3.33212,122.166541925
 12/21  04:00:00,99.810714967,30.9626950397,0.257392197204,2.11096934161,12.7620426787,28.1191506574,195.091655018,76.0652671874,3.33212,115.69426783
 12/21  05:00:00,106.85824215,30.9626950397,0.745824398184,2.09308464388,12.7620426787,28.1191506574,230.325746452,72.7374075471,3.33212,154.256218905
 12/21  06:00:00,137.284534337,30.9626950397,3.5237789218,2.13336300683,25.5240853573,30.610668775,350.855773015,73.9498017073,8.3303,268.575671307
 12/21  07:00:00,258.725752188,30.9626950397,27.2036937371,2.04858096626,51.0481707146,78.1489452969,555.441864747,73.9836170425,16.6606,464.797647704
 12/21  08:00:00,338.036038434,35.7948699564,49.4001566069,0.0618864802149,64.3609230253,109.708623606,1139.96720623,500.040788162,24.9909,614.935518072
 12/21  09:00:00,260.279130263,35.8127582345,25.0570574226,0.360114755789,51.0481707146,80.7689615957,1096.16194558,591.949986526,33.3212,470.890759053
 12/21  10:00:00,231.891635919,35.7820926149,25.3665442494,0.0149374934047,51.0481707146,71.0224615957,980.988750426,555.888085499,66.8089,358.291764928
 12/21  11:00:00,172.787771704,35.7897590198,14.9980311821,0.00749885502812,32.1804615127,65.7244621605,925.366764057,560.131023106,83.4695,281.766240951
 12/21  12:00:00,166.978307306,35.8127582345,8.29191819921,0.170470146414,32.1804615127,65.7244621605,860.872131619,568.753776838,83.4695,208.648854781
 12/21  13:00:00,167.609611759,35.8050918296,9.89346905702,0.0243918473564,32.1804615127,65.7244621605,848.051712961,558.586310088,83.4695,205.995902873
 12/21  14:00:00,161.350249579,35.7782594125,13.4174049243,0.0,32.1804615127,55.9779621605,836.586566743,557.745850473,75.1392,203.70151627
 12/21  15:00:00,156.985127907,35.8127582345,8.73789923965,0.212504823055,32.1804615127,55.9779621605,842.659337696,575.760596745,66.8089,200.089840951
 12/21  16:00:00,158.094717626,35.8127582345,9.86052558421,0.229306472355,32.1804615127,55.9779621605,851.693232143,571.299441398,75.1392,205.254590744
 12/21  17:00:00,194.391936662,35.8127582345,5.21480146053,0.693791980762,32.1804615127,60.9114621605,831.130333118,583.786014052,91.7998,155.544519066
 12/21  18:00:00,239.084457027,35.8127582345,8.81681092718,1.04903464242,32.1804615127,77.5397301883,913.557606067,624.847656546,49.9818,238.728149521
 12/21  19:00:00,305.06701982,35.8127582345,20.8146580623,1.02952978553,77.122965704,86.2600435998,1110.73398082,633.44171579,49.9818,427.310465029
 12/21  20:00:00,313.00589603,35.8127582345,21.2768506811,0.951844229331,102.647051061,80.1663183927,974.374891425,622.281601223,33.3212,318.772090202
 12/21  21:00:00,346.001311801,35.8127582345,28.9080987774,0.999422977004,115.40909374,92.7192997104,961.900139252,616.394241996,33.3212,312.184697256
 12/21  22:00:00,336.594673709,35.8127582345,42.920370017,1.15044254848,102.647051061,94.1340635361,1104.88368343,613.584162209,24.9909,466.308621217
 12/21  23:00:00,251.865367589,35.8127582345,24.4047085795,1.44680525251,77.122965704,65.871452062,992.241095939,624.975232371,16.6606,350.605263568
 12/21  24:00:00,165.346469672,35.8127582345,5.34197552498,1.93389939152,38.286128036,48.4199368926,853.413786666,648.829414559,8.3303,196.254072107
 12/22  01:00:00,117.299050237,30.9626950397,0.349231366671,4.26562816876,25.5240853573,30.610668775,287.386119686,129.738618941,3.33212,154.315380745
 12/22  02:00:00,109.67224321,30.9626950397,0.0,4.29895442085,19.418418834,29.3649097162,229.245126763,110.155534374,3.33212,115.757472388
 12/22  03:00:00,101.86688889,30.9626950397,0.0,4.40282126867,12.7620426787,28.1191506574,220.856517538,101.740883833,3.33212,115.783513705
 12/22  04:00:00,102.320693134,32.5793827713,0.0,3.23283381004,12.7620426787,28.1191506574,224.403616837,103.371329631,3.33212,117.700167207
 12/22  05:00:00,110.083471346,34.1960705029,0.0,2.26637597356,12.7620426787,28.1191506574,281.380961233,118.97902103,3.33212,159.069820203
 12/22  06:00:00,138.028471874,35.0044143687,0.0,1.77651413478,25.5240853573,30.610668775,405.139171123,127.978081057,8.3303,268.830790066
 12/22  07:00:00,246.166584447,34.1960705029,10.4514711008,2.42497508894,51.0481707146,78.1489452969,604.271724125,123.9796977,16.6606,463.631426426
 12/22  08:00:00,329.241815115,35.8127582345,36.2726168072,3.0819737557,64.3609230253,109.708623606,1288.44309468,647.262057191,24.9909,616.190137486
 12/22  09:00:00,256.345887767,35.8127582345,17.7693298242,2.74481966583,51.0481707146,80.7689615957,1181.47851749,673.169043836,33.3212,474.988273652
 12/22  10:00:00,227.778217302,35.8127582345,19.0894437204,1.94947078686,51.0481707146,71.0224615957,1042.25498678,618.745164789,66.8089,356.700921995
 12/22  11:00:00,166.76479589,35.8127582345,6.42898117065,2.36017975791,32.1804615127,65.7244621605,985.1634025,618.042541414,83.4695,283.651361086
 12/22  12:00:00,161.972316496,35.8127582345,1.05217544575,2.29419072686,32.1804615127,65.7244621605,907.008518162,614.462495841,83.4695,209.076522321
 12/22  13:00:00,165.951046016,35.8127582345,6.88292097446,1.34206071055,32.1804615127,65.7244621605,865.23724573,575.642932353,83.4695,206.124813377
 12/22  14:00:00,158.14511294,35.8127582345,9.41353652889,0.815339217983,32.1804615127,55.9779621605,827.117359673,546.225975294,75.1392,205.752184379
 12/22  15:00:00,155.897114239,35.8127582345,7.13421160611,0.85721877157,32.1804615127,55.9779621605,807.238199861,541.109800426,66.8089,199.319499435
 12/22  16:00:00,157.881792358,35.8127582345,9.44491398482,0.559107462221,32.1804615127,55.9779621605,814.311791456,534.824876496,75.1392,204.34771496
 12/22  17:00:00,193.980451483,35.8127582345,4.74507945821,0.863995483012,32.1804615127,60.9114621605,804.645643453,551.313063289,91.7998,161.532780165
 12/22  18:00:00,238.402511113,35.8127582345,8.13417102526,1.13337249485,32.1804615127,77.5397301883,888.475574606,602.58049352,49.9818,235.913281086
 12/22  19:00:00,302.061459378,35.8127582345,17.7991603653,1.09114772367,77.122965704,86.2600435998,1101.95813473,623.179228197,49.9818,428.797106537
 12/22  20:00:00,310.324092582,35.8127582345,19.0851527328,0.937414188331,102.647051061,80.1663183927,963.590367487,614.272019057,33.3212,315.99714843
 12/22  21:00:00,344.616093434,35.8127582345,28.0757490868,0.909352831039,115.40909374,92.7192997104,953.531918045,603.707914172,33.3212,316.502803873
 12/22  22:00:00,335.821425145,35.8127582345,42.5611940413,1.08718705043,102.647051061,94.1340635361,1097.38617842,604.176481647,24.9909,468.218796774
 12/22  23:00:00,252.024774969,35.8127582345,24.7215455927,1.35010101241,77.122965704,65.871452062,980.096964858,612.688560088,16.6606,350.74780477
 12/22  24:00:00,166.0572017,35.8127582345,6.28086465876,1.78893435804,38.286128036,48.4199368926,830.059683652,630.228735865,8.3303,191.500647787
 12/23  01:00:00,120.507268397,30.9626950397,1.43853956161,4.19141246903,27.7269238854,30.610668775,290.162994872,125.751727737,3.33212,161.079147135
 12/23  02:00:00,119.176935506,30.9626950397,0.0710393141063,4.17340407086,27.7269238854,30.610668775,224.975274733,105.862405142,3.33212,115.780749591
 12/23  03:00:00,101.691734864,30.9626950397,0.0,4.23976063236,12.7620426787,28.1191506574,216.382830893,97.2397777701,3.33212,115.810933123
 12/23  04:00:00,101.733679503,30.9626950397,0.0,4.28872805166,12.7620426787,28.1191506574,212.119284964,92.9469893477,3.33212,115.840175616
 12/23  05:00:00,108.658275559,32.5793827713,0.0,3.01744948186,12.7620426787,28.1191506574,259.090530799,94.6258549518,3.33212,161.132555847
 12/23  06:00:00,121.212608104,33.6571745923,0.0,2.36949481513,12.7620426787,28.1191506574,306.468138193,101.636594293,8.3303,196.5012439
 12/23  07:00:00,203.662321511,34.8427455955,1.31567209672,1.50347910056,42.6918050922,54.3732441037,393.354837223,106.016972682,16.6606,270.677264541
 12/23  08:00:00,263.412724712,35.8127582345,18.3077565644,2.1575781962,42.6918050922,86.1019271793,1050.32796509,554.589203589,24.9909,470.747861498
 12/23  09:00:00,328.304583715,35.8127582345,53.9517557068,1.52024268762,57.6566862989,112.030105488,1245.1514747,555.383903004,33.3212,656.4463717
 12/23  10:00:00,265.647720088,35.8127582345,38.4867251071,1.29132952543,57.6566862989,83.6599452969,1072.09610265,529.062522474,66.8089,476.224680176
 12/23  11:00:00,198.020318995,35.8127582345,26.0242495296,0.470137807799,42.6918050922,68.9656133826,949.267019919,510.789742285,83.4695,355.007777634
 12/23  12:00:00,195.813356515,35.7897590198,32.7222450116,0.0,34.9340096728,67.7198543238,856.893327048,483.56110934,83.4695,289.862717709
 12/23  13:00:00,197.90405742,35.7897590198,35.6922156693,0.0,34.9340096728,67.7198543238,758.489503838,467.985036482,83.4695,207.034967356
 12/23  14:00:00,187.218171478,35.7935922223,34.7446312691,0.0,34.9340096728,57.9733543238,744.02962816,462.28930266,75.1392,206.601125501
 12/23  15:00:00,190.927976247,35.7897590198,38.46985916,0.0,34.9340096728,57.9733543238,729.049910207,453.606114696,66.8089,208.634895511
 12/23  16:00:00,185.665550721,35.7820926149,33.228776616,0.0,34.9340096728,57.9733543238,742.234399132,456.825778842,75.1392,210.26942029
 12/23  17:00:00,210.467513507,35.8031752284,17.551111497,0.0,34.9340096728,62.9068543238,731.930768258,484.311545046,91.7998,155.819423212
 12/23  18:00:00,241.942668298,35.7820926149,15.6853009489,0.0,34.9340096728,72.2186844194,785.59315069,531.005489739,49.9818,204.605860951
 12/23  19:00:00,312.899849311,35.7820926149,20.3063905533,0.0,87.0357390804,86.2600435998,833.838313631,544.262610221,49.9818,239.59390341
 12/23  20:00:00,320.641623611,35.7897590198,33.3052409608,0.0,102.000620287,77.6748002752,900.608087065,550.794691914,33.3212,316.492195151
 12/23  21:00:00,341.306656025,35.7897590198,42.6655863078,0.0,102.000620287,88.9820225341,902.906036652,551.424731183,33.3212,318.160105469
 12/23  22:00:00,332.569661682,35.77442621,43.6439315581,0.0,102.000620287,91.6425454185,892.954687314,549.110205379,24.9909,318.853581935
 12/23  23:00:00,277.287439913,35.8127582345,41.1632290313,0.236827211007,87.0357390804,65.871452062,1050.12071975,573.765646131,16.6606,459.694473623
 12/23  24:00:00,181.828790851,35.8127582345,18.679580454,0.777015911274,42.6918050922,48.4199368926,886.539529795,602.098764528,8.3303,276.110465267
 12/24  01:00:00,135.758461091,30.9626950397,8.12159601149,3.51092856481,34.4311606118,33.1021868926,279.951287917,121.891089546,3.33212,154.728078371
 12/24  02:00:00,131.583945456,30.9626950397,3.73197757505,3.67327994665,34.4311606118,33.1021868926,230.588844104,104.770864281,3.33212,122.485859823
 12/24  03:00:00,112.064870486,30.9626950397,1.49665239846,3.87224849394,19.466279405,30.610668775,216.698812872,97.3305711358,3.33212,116.036121736
 12/24  04:00:00,110.912957596,30.9626950397,0.137471648091,4.08867998978,19.466279405,30.610668775,220.357469011,94.537340765,3.33212,122.488008246
 12/24  05:00:00,118.174332223,33.3877266371,0.00443457297017,2.44343321993,19.466279405,30.610668775,265.109554133,107.309136796,3.33212,154.468297337
 12/24  06:00:00,131.035017635,34.1960705029,0.0,2.30920956393,19.466279405,30.610668775,333.055262867,127.764459542,8.3303,196.960503325
 12/24  07:00:00,205.899200605,35.0044143687,2.86166918223,1.90401571077,42.6918050922,54.3732441037,434.930885215,138.449717465,16.6606,279.82056775
 12/24  08:00:00,270.209801003,35.8127582345,14.0780249565,3.43896574118,49.3960418185,88.5934452969,1180.30220972,684.056124668,24.9909,471.255185054
 12/24  09:00:00,321.577332201,35.8127582345,45.2980119159,2.999165451,57.6566862989,112.030105488,1373.30798969,679.852257423,33.3212,660.134532265
 12/24  10:00:00,262.804979272,35.8127582345,44.2016982744,1.7295740823,50.9524495726,81.1684271793,1142.64496614,598.129395932,66.8089,477.706670205
 12/24  11:00:00,209.190390023,35.8127582345,36.7406744558,0.754705989349,42.6918050922,68.9656133826,999.623778298,559.208774544,83.4695,356.945503754
 12/24  12:00:00,200.841902242,35.8127582345,32.5585014975,0.354610061402,38.286128036,68.9656133826,920.528073495,546.917597478,83.4695,290.140976017
 12/24  13:00:00,191.690232232,35.8127582345,24.425353327,0.223075880175,38.286128036,68.9656133826,830.355039409,540.471271445,83.4695,206.414267964
 12/24  14:00:00,179.354798729,35.8050918296,31.2913264317,0.0,31.5818913096,56.727595265,817.521408807,535.997576429,75.1392,206.384632379
 12/24  15:00:00,179.772535774,35.77442621,31.7352992341,0.0,31.5818913096,56.727595265,812.589845794,540.157441625,66.8089,205.623504169
 12/24  16:00:00,175.171616889,35.7897590198,27.0753304492,0.00265307217759,31.5818913096,56.727595265,836.738468033,555.982102294,75.1392,205.617165739
 12/24  17:00:00,203.454050039,35.8127582345,14.3629301835,0.431437952708,31.5818913096,61.661095265,842.385647746,595.652983524,91.7998,154.932864221
 12/24  18:00:00,236.287135064,35.8127582345,13.2994172438,0.893500166588,31.5818913096,70.9729253606,906.71973956,652.004864897,49.9818,204.733074663
 12/24  19:00:00,301.78274317,35.8127582345,16.674486846,1.18839972275,80.3315023541,83.7685254822,969.813741648,682.173733081,49.9818,237.658208567
 12/24  20:00:00,312.657591287,35.8127582345,23.3002646013,1.43901730301,102.000620287,77.6748002752,1041.62430487,690.28013346,33.3212,318.022971412
 12/24  21:00:00,341.197932711,35.8127582345,30.9418791683,1.81259706401,108.704857014,91.4735406516,1052.25298914,701.714844513,33.3212,317.216944624
 12/24  22:00:00,313.332825833,35.8127582345,30.6915312651,2.35196596838,95.2963835608,89.1510273009,1057.41821309,717.491307568,24.9909,314.936005524
 12/24  23:00:00,258.062892681,35.8127582345,27.9501409774,2.94953997497,80.3315023541,63.3799339444,1224.27689779,744.078577305,16.6606,463.537720483
 12/24  24:00:00,177.496376829,35.8127582345,10.9452350255,3.60318002194,42.6918050922,48.4199368926,1056.63821237,779.519158859,8.3303,268.788753513
 12/25  01:00:00,132.748268288,30.9626950397,3.17236154171,5.44107758894,34.4311606118,33.1021868926,309.557678377,144.715129171,3.33212,161.510429206
 12/25  02:00:00,130.683565581,33.3877266371,0.190706183207,3.79874701538,34.4311606118,33.1021868926,262.671728178,143.264931832,3.33212,116.074676345
 12/25  03:00:00,113.744088637,34.1960705029,0.0,3.75880163418,19.466279405,30.610668775,282.256453278,156.395719701,3.33212,122.528613577
 12/25  04:00:00,114.466289538,35.0044143687,0.0,3.60340114377,19.466279405,30.610668775,292.590816399,172.221320148,3.33212,117.037376251
 12/25  05:00:00,121.238557126,34.1960705029,0.0,4.64219107521,19.466279405,30.610668775,333.08852484,169.459198451,3.33212,160.297206388
 12/25  06:00:00,134.034064969,35.0044143687,0.0,4.31131118237,19.466279405,30.610668775,388.101300394,182.692299734,8.3303,197.07870066
 12/25  07:00:00,205.498252529,34.1960705029,0.0,5.08256068214,42.6918050922,54.3732441037,467.421153092,170.698880131,16.6606,280.061672961
 12/25  08:00:00,267.140609259,35.8127582345,7.86776412234,6.33142141296,49.3960418185,88.5934452969,1296.79191865,801.6985653,24.9909,470.102453346
 12/25  09:00:00,309.932119118,35.8127582345,30.8697351056,5.59035248839,57.6566862989,112.030105488,1494.96445697,796.443044078,33.3212,665.20021289
 12/25  10:00:00,253.364179466,35.8127582345,31.7106317032,4.47344982828,50.9524495726,81.1684271793,1265.05453111,724.572870113,66.8089,473.672760993
 12/25  11:00:00,204.278101977,35.8127582345,28.6378909413,3.50893871132,42.6918050922,68.9656133826,1134.26508924,688.594575107,83.4695,362.201014132
 12/25  12:00:00,205.984998206,35.8127582345,35.4112590875,2.22469480794,38.286128036,68.9656133826,1023.89440944,650.949175367,83.4695,289.475734068
 12/25  13:00:00,195.085001188,35.8127582345,26.0080270875,1.7396216026,38.286128036,68.9656133826,914.154255215,623.290956578,83.4695,207.393798637
 12/25  14:00:00,163.712928503,35.8127582345,13.4093501451,1.98204113867,31.5818913096,56.727595265,897.145111714,615.494568941,75.1392,206.511342773
 12/25  15:00:00,162.199555367,35.8127582345,12.3590425103,1.59307503502,31.5818913096,56.727595265,874.304869242,601.75105568,66.8089,205.744913562
 12/25  16:00:00,163.353294369,35.8127582345,13.9815621676,1.18203849369,31.5818913096,56.727595265,868.984256069,588.102621039,75.1392,205.74243503
 12/25  17:00:00,199.402966097,35.8127582345,9.46078229558,1.32355921222,31.5818913096,61.661095265,848.260495244,594.89763351,91.7998,161.563061735
 12/25  18:00:00,235.098949768,35.8127582345,11.839091439,1.33024693882,31.5818913096,70.9729253606,865.569894371,617.628588794,49.9818,197.959505577
 12/25  19:00:00,301.424052315,35.8127582345,16.7010831301,1.13431727664,80.3315023541,83.7685254822,904.108210812,609.292537477,49.9818,244.833873334
 12/25  20:00:00,311.533042782,35.8127582345,23.3338780541,0.791785487936,102.000620287,77.6748002752,927.049088846,576.427834636,33.3212,317.300054209
 12/25  21:00:00,343.094861024,35.8127582345,34.7603098998,0.488608217288,108.704857014,91.4735406516,885.173758632,540.872387877,33.3212,310.980170754
 12/25  22:00:00,319.414805686,35.8127582345,39.4786521937,0.313738845855,95.2963835608,89.1510273009,850.759864165,506.894854869,24.9909,318.874109296
 12/25  23:00:00,266.892764029,35.8127582345,40.1002755638,0.337915308675,80.3315023541,63.3799339444,980.493588601,496.702815569,16.6606,467.130173032
 12/25  24:00:00,181.924174328,35.8127582345,19.2522313763,0.551524102414,42.6918050922,48.4199368926,784.50375624,504.783980116,8.3303,271.389476124
 12/26  01:00:00,127.267561209,30.9626950397,11.1619339845,3.42773105722,25.5240853573,30.610668775,263.832132565,105.899397897,3.33212,154.600614669
 12/26  02:00:00,116.069665172,30.9626950397,7.46522746773,3.24646453029,19.418418834,29.3649097162,213.158081697,87.7806406303,3.33212,122.045321067
 12/26  03:00:00,106.348820696,30.9626950397,5.77209638712,3.12871051675,12.7620426787,28.1191506574,198.814493974,79.2457739894,3.33212,116.236599984
 12/26  04:00:00,105.117756958,30.9626950397,4.6604283025,3.01870832569,12.7620426787,28.1191506574,194.566756317,75.3000442727,3.33212,115.934592044
 12/26  05:00:00,112.712716684,30.9626950397,5.16910183103,2.895014139,12.7620426787,28.1191506574,237.93226195,73.2519661674,3.33212,161.348175782
 12/26  06:00:00,144.150689397,30.9626950397,9.16946987675,2.70393239965,25.5240853573,30.610668775,350.20428846,72.0610686232,8.3303,269.812919837
 12/26  07:00:00,262.766236319,30.9626950397,30.118544822,2.45040357111,51.0481707146,78.1489452969,559.7607223,69.3600022243,16.6606,473.740120076
 12/26  08:00:00,345.007889222,35.7974254247,55.6600031317,0.0,64.3609230253,109.708623606,1075.73940937,429.027491359,24.9909,621.721018014
 12/26  09:00:00,272.935417135,35.8050918296,37.6342871647,0.0,51.0481707146,80.7689615957,993.879037405,484.901843955,33.3212,475.65599345
 12/26  10:00:00,241.604304166,35.7859258174,35.3601823292,0.0,51.0481707146,71.0224615957,883.073422172,451.134540273,66.8089,365.129981899
 12/26  11:00:00,178.489503776,35.7897590198,20.9978688063,0.0,32.1804615127,65.7244621605,817.435182162,452.31368298,83.4695,281.651999182
 12/26  12:00:00,172.874207224,35.7862581663,14.7410456997,0.0,32.1804615127,65.7244621605,740.648203116,443.018179429,83.4695,214.160523687
 12/26  13:00:00,169.563322232,35.7880029633,12.2045422461,0.0,32.1804615127,65.7244621605,728.870242911,438.768287069,83.4695,206.632455842
 12/26  14:00:00,157.580690106,35.8277140726,9.90838693036,0.0,32.1804615127,55.9779621605,724.20861406,442.81974096,75.1392,206.2496731
 12/26  15:00:00,158.379978014,35.8467612538,10.6991672665,0.0,32.1804615127,55.9779621605,710.976965313,438.302147838,66.8089,205.865917475
 12/26  16:00:00,161.211106921,35.8346235626,13.561334197,0.0,32.1804615127,55.9779621605,717.564595858,436.562213441,75.1392,205.863182416
 12/26  17:00:00,198.827319159,35.7836258959,10.797963295,0.0,32.1804615127,60.9114621605,686.665660821,433.042244741,91.7998,161.823616079
 12/26  18:00:00,244.816778315,35.77442621,16.0884953316,0.0,32.1804615127,77.5397301883,749.6571863,463.02229654,49.9818,236.65308976
 12/26  19:00:00,318.059289118,35.7897590198,35.2816228419,0.0,77.122965704,86.2600435998,964.05375938,477.648267952,49.9818,436.423691428
 12/26  20:00:00,325.555134352,35.7782594125,35.6500474836,0.0,102.647051061,80.1663183927,826.691231899,472.743337306,33.3212,320.626694592
 12/26  21:00:00,358.119812675,35.77442621,42.8702893333,0.0,115.40909374,92.7192997104,820.268097272,467.67083208,33.3212,319.276065191
 12/26  22:00:00,348.839033256,35.7897590198,57.0519603172,0.0,102.647051061,94.1340635361,960.277495139,465.124284183,24.9909,470.162310956
 12/26  23:00:00,264.866823857,35.7974254247,39.2873896034,0.0,77.122965704,65.871452062,849.508037277,475.867949998,16.6606,356.979487279
 12/26  24:00:00,174.353374196,35.77442621,16.7956616092,0.0,38.286128036,48.4199368926,702.024093924,496.839322293,8.3303,196.854471631
 12/27  01:00:00,123.329902158,30.9626950397,8.45550322818,2.18946185228,25.5240853573,30.610668775,264.303320627,106.296993536,3.33212,154.674207091
 12/27  02:00:00,112.582253541,30.9626950397,5.07094614686,2.14142058582,19.418418834,29.3649097162,214.453633346,88.702464759,3.33212,122.419048587
 12/27  03:00:00,102.987421157,30.9626950397,3.3309163857,2.19114998496,12.7620426787,28.1191506574,200.044520622,80.7743083897,3.33212,115.938092232
 12/27  04:00:00,101.976306017,30.9626950397,2.27178274601,2.24798767681,12.7620426787,28.1191506574,198.203758454,77.3699839871,3.33212,117.501654467
 12/27  05:00:00,109.069540593,30.9626950397,2.7316593396,2.30667937179,12.7620426787,28.1191506574,239.367022835,76.1768591298,3.33212,159.858043705
 12/27  06:00:00,141.021666324,30.9626950397,7.12750512349,2.25782667275,25.5240853573,30.610668775,355.782206145,75.2848889472,8.3303,272.167017198
 12/27  07:00:00,267.505588428,30.9626950397,35.9459755945,2.07341785678,51.0481707146,78.1489452969,560.042022808,71.5593326882,16.6606,471.82209012
 12/27  08:00:00,349.780420929,35.779026053,61.4264923656,0.0,64.3609230253,109.708623606,1078.04503962,425.576543697,24.9909,627.477595919
 12/27  09:00:00,275.592436153,35.77442621,41.0496241221,0.0,51.0481707146,80.7689615957,993.841024851,483.754759475,33.3212,476.765065376
 12/27  10:00:00,233.469978998,35.7974254247,27.1254317666,0.0,51.0481707146,71.0224615957,907.541430386,477.344779315,66.8089,363.387751072
 12/27  11:00:00,171.645668421,35.7859258174,14.0646653541,0.0,32.1804615127,65.7244621605,848.971638163,481.653626751,83.4695,283.848511411
 12/27  12:00:00,165.145735666,35.7820926149,6.90234600462,0.0,32.1804615127,65.7244621605,779.603507841,483.531980871,83.4695,212.602026971
 12/27  13:00:00,163.229757564,35.7974254247,5.77783965983,0.0,32.1804615127,65.7244621605,767.586692081,477.387478142,83.4695,206.729713939
 12/27  14:00:00,155.588090668,35.77442621,7.91617754609,0.0,32.1804615127,55.9779621605,751.991244976,469.012963737,75.1392,207.839081239
 12/27  15:00:00,158.794208555,35.7897590198,11.1144722196,0.0,32.1804615127,55.9779621605,740.155127308,467.468943022,66.8089,205.877284286
 12/27  16:00:00,161.531360002,35.7820926149,13.8781811,0.0,32.1804615127,55.9779621605,746.885710953,465.877992944,75.1392,205.86851801
 12/27  17:00:00,197.104312306,35.7795371466,9.01608405906,0.0,32.1804615127,60.9114621605,718.480828565,465.932672813,91.7998,160.748355752
 12/27  18:00:00,244.822606214,35.7820926149,15.9708448015,0.0,32.1804615127,77.5397301883,805.537635362,511.312774745,49.9818,244.243060616
 12/27  19:00:00,316.209894288,35.77442621,33.2773310367,0.0,77.122965704,86.2600435998,1030.65127487,547.487954578,49.9818,433.181520296
 12/27  20:00:00,322.27117022,35.77442621,31.7119396939,0.0,102.647051061,80.1663183927,921.631188396,563.991780378,33.3212,324.318208017
 12/27  21:00:00,353.53934724,35.8050918296,37.5649310124,0.0,115.40909374,92.7192997104,931.035913338,578.13198823,33.3212,319.582725108
 12/27  22:00:00,343.112146448,35.8050918296,50.5012591736,0.142333383315,102.647051061,94.1340635361,1083.91500897,590.265873545,24.9909,468.658235427
 12/27  23:00:00,258.177663411,35.8127582345,31.5364360558,0.64804602897,77.122965704,65.871452062,986.834293995,610.67218657,16.6606,359.501507425
 12/27  24:00:00,167.699895339,35.8127582345,8.41677874631,1.26837008451,38.286128036,48.4199368926,837.5074908,632.208983917,8.3303,196.968206883
 12/28  01:00:00,118.532043498,30.9626950397,2.0736851304,3.77769260346,25.5240853573,30.610668775,282.95075462,124.875657742,3.33212,154.742976878
 12/28  02:00:00,109.425004174,30.9626950397,0.110956496903,3.94376861703,19.418418834,29.3649097162,231.598054199,105.821742903,3.33212,122.444191296
 12/28  03:00:00,101.642413856,30.9626950397,0.0,4.17712360855,12.7620426787,28.1191506574,217.379840209,98.0587959706,3.33212,115.988924238
 12/28  04:00:00,101.816325627,30.9626950397,0.0,4.35790462797,12.7620426787,28.1191506574,220.69921152,94.9093293094,3.33212,122.457762211
 12/28  05:00:00,109.058287476,33.3877266371,0.0,2.63659400914,12.7620426787,28.1191506574,260.502514806,102.416488612,3.33212,154.753906194
 12/28  06:00:00,137.272036802,35.0044143687,0.0,1.69125204289,25.5240853573,30.610668775,402.982035831,116.623895425,8.3303,278.027840406
 12/28  07:00:00,255.454519864,34.1960705029,20.4781505385,2.40694258151,51.0481707146,78.1489452969,602.286521159,115.992397671,16.6606,469.633523488
 12/28  08:00:00,338.944213393,35.8127582345,47.3705457041,2.85822603021,64.3609230253,109.708623606,1255.40880655,602.479645902,24.9909,627.938260645
 12/28  09:00:00,266.278957529,35.8127582345,28.9597847998,2.38993065193,51.0481707146,80.7689615957,1138.58124388,622.658788557,33.3212,482.601255319
 12/28  10:00:00,226.57695825,35.8127582345,17.6606390252,2.31551356214,51.0481707146,71.0224615957,1010.66564335,583.458071073,66.8089,360.398672275
 12/28  11:00:00,164.736938633,35.8127582345,4.64943204193,2.29061905711,32.1804615127,65.7244621605,936.737460364,566.160300308,83.4695,287.107660055
 12/28  12:00:00,161.00623842,35.8127582345,0.630958874734,1.93997365023,32.1804615127,65.7244621605,842.730008087,549.432126936,83.4695,209.828381151
 12/28  13:00:00,159.542844101,35.8127582345,0.386156409208,1.53311269311,32.1804615127,65.7244621605,828.748112464,533.856150868,83.4695,211.422461597
 12/28  14:00:00,149.181940488,35.8127582345,0.00665787915823,1.29395638548,32.1804615127,55.9779621605,807.724871454,526.098416193,75.1392,206.487255261
 12/28  15:00:00,149.177616831,35.8127582345,0.359525906985,0.971845876446,32.1804615127,55.9779621605,786.536576042,513.630032283,66.8089,206.097643759
 12/28  16:00:00,150.615932134,35.8127582345,2.23899477992,0.596411624178,32.1804615127,55.9779621605,775.845601484,494.610006382,75.1392,206.096395102
 12/28  17:00:00,190.250572088,35.8127582345,1.68729242329,0.396595049027,32.1804615127,60.9114621605,726.842384116,473.042796376,91.7998,161.99978774
 12/28  18:00:00,238.039804235,35.8127582345,9.01880194362,0.183362099681,32.1804615127,77.5397301883,778.249037008,484.634911466,49.9818,243.632325542
 12/28  19:00:00,313.190598163,35.7820926149,30.4040980331,0.0,77.122965704,86.2600435998,960.085902503,477.586824751,49.9818,432.517277752
 12/28  20:00:00,322.161468036,35.7859258174,31.8506055912,0.0,102.647051061,80.1663183927,814.809292442,454.715373494,33.3212,326.772718948
 12/28  21:00:00,356.616976259,35.7897590198,41.013522356,0.0,115.40909374,92.7192997104,786.498441313,433.246148601,33.3212,319.931092712
 12/28  22:00:00,348.868262976,35.7820926149,56.870148215,0.0,102.647051061,94.1340635361,908.468637007,412.775788832,24.9909,470.701948174
 12/28  23:00:00,264.523911761,35.8050918296,39.0494351615,0.0,77.122965704,65.871452062,784.580773412,408.846809875,16.6606,359.073363537
 12/28  24:00:00,174.372116662,35.7820926149,16.9573320193,0.0,38.286128036,48.4199368926,617.39133152,411.970505874,8.3303,197.090525646
 12/29  01:00:00,124.343939271,30.9626950397,9.47117566084,2.17587849419,25.5240853573,30.610668775,250.868094102,90.4201870049,3.33212,157.115787097
 12/29  02:00:00,112.527694944,30.9626950397,5.27722729256,1.88216515225,19.418418834,29.3649097162,198.469778322,74.9394156904,3.33212,120.198242631
 12/29  03:00:00,103.466965153,30.9626950397,4.32319145172,1.68449837649,12.7620426787,28.1191506574,188.905087603,66.5294607015,3.33212,119.043506901
 12/29  04:00:00,103.119160637,30.9626950397,4.13878610037,1.52837953296,12.7620426787,28.1191506574,184.472008853,61.6674982587,3.33212,119.472390594
 12/29  05:00:00,111.536423089,30.9626950397,5.42517357887,1.44531401142,12.7620426787,28.1191506574,224.50304741,59.6434713049,3.33212,161.527456106
 12/29  06:00:00,147.116646101,30.9626950397,13.4796080408,1.32704593146,25.5240853573,30.610668775,338.676323338,59.8075543883,8.3303,270.538468949
 12/29  07:00:00,274.220660339,30.9626950397,42.9112367886,1.08438179826,51.0481707146,78.1489452969,551.431786652,58.1281759629,16.6606,476.643010689
 12/29  08:00:00,355.061697573,35.7851878596,65.8414931337,0.0,64.3609230253,109.708623606,996.978865478,345.33671339,24.9909,626.651252088
 12/29  09:00:00,275.070386203,35.77442621,39.872052087,0.0,51.0481707146,80.7689615957,939.181666747,425.817883977,33.3212,480.04258277
 12/29  10:00:00,237.597340475,35.7872035515,31.3993354174,0.0,51.0481707146,71.0224615957,853.003127436,419.69084463,66.8089,366.503382806
 12/29  11:00:00,175.59796725,35.8080738541,18.1405102775,0.0,32.1804615127,65.7244621605,791.615081759,420.926356256,83.4695,287.219225503
 12/29  12:00:00,172.090269062,35.8411064251,13.9526516132,0.0,32.1804615127,65.7244621605,706.573354644,412.870903904,83.4695,210.232950739
 12/29  13:00:00,169.944171606,35.8758446349,12.5582247394,0.0,32.1804615127,65.7244621605,702.603306087,406.600894266,83.4695,212.532911821
 12/29  14:00:00,160.923493436,35.9402781535,13.2106799721,0.0,32.1804615127,55.9779621605,684.945700074,401.62822181,75.1392,208.178278263
 12/29  15:00:00,157.921406009,35.9680552405,10.1879257777,0.0,32.1804615127,55.9779621605,672.747609435,399.71971429,66.8089,206.218995145
 12/29  16:00:00,156.447542859,35.996253799,8.69375251739,0.0,32.1804615127,55.9779621605,683.805115305,402.452642243,75.1392,206.213273062
 12/29  17:00:00,196.295519902,35.7917417862,8.33054998871,0.0,32.1804615127,60.9114621605,648.61839841,394.760180263,91.7998,162.058418147
 12/29  18:00:00,250.111052445,35.7928255818,21.4412086664,0.0,32.1804615127,77.5397301883,701.837276805,409.241315227,49.9818,242.614161578
 12/29  19:00:00,323.915325771,35.77442621,41.2448870638,0.0,77.122965704,86.2600435998,897.931188823,413.909700126,49.9818,434.039688697
 12/29  20:00:00,331.477491239,35.77442621,41.6839212235,0.0,102.647051061,80.1663183927,758.667916708,397.515806135,33.3212,327.830910572
 12/29  21:00:00,363.913594131,35.77442621,48.7719917656,0.0,115.40909374,92.7192997104,740.922731864,387.308528935,33.3212,320.29300293
 12/29  22:00:00,353.880829416,35.77442621,62.2105784055,0.0,102.647051061,94.1340635361,889.133918329,390.549505338,24.9909,473.593512991
 12/29  23:00:00,269.150697632,35.77442621,43.6933811205,0.0,77.122965704,65.871452062,782.749703405,408.162575582,16.6606,357.926527823
 12/29  24:00:00,177.582744546,35.7667598052,20.1313336431,0.0,38.286128036,48.4199368926,643.375914231,437.853011953,8.3303,197.192602278
 12/30  01:00:00,126.984374137,30.9626950397,10.5538629259,1.52521265179,27.7269238854,30.610668775,263.289750886,98.3775914577,3.33212,161.580039428
 12/30  02:00:00,120.638983889,30.9626950397,4.23063406816,1.45896336029,27.7269238854,30.610668775,202.920936974,83.5281881931,3.33212,116.06062878
 12/30  03:00:00,99.6834449654,30.9626950397,0.629984538689,1.58213142241,12.7620426787,28.1191506574,203.698641809,77.8437502552,3.33212,122.522771553
 12/30  04:00:00,99.1674254486,30.9626950397,0.0,1.70305615628,12.7620426787,28.1191506574,195.742239077,76.3359644348,3.33212,116.074154642
 12/30  05:00:00,105.832190215,30.9626950397,0.0,1.79458654889,12.7620426787,28.1191506574,241.302001879,76.321344759,3.33212,161.64853712
 12/30  06:00:00,118.650988809,30.9626950397,0.510200772308,1.86439457394,12.7620426787,28.1191506574,282.629290394,76.9966388596,8.3303,197.302351534
 12/30  07:00:00,208.269531619,30.9626950397,9.4221053082,1.76412745338,42.6918050922,54.3732441037,373.302213083,76.3924199126,16.6606,280.24919317
 12/30  08:00:00,277.726451982,35.7682930861,34.8876282829,0.0,42.6918050922,86.1019271793,957.999013918,455.415519376,24.9909,477.592594542
 12/30  09:00:00,335.038865866,35.77442621,62.3243191713,0.0,57.6566862989,112.030105488,1207.29163097,501.379719358,33.3212,672.590711614
 12/30  10:00:00,270.85712475,35.7820926149,45.1219243696,0.0,57.6566862989,83.6599452969,1019.11931377,473.441915435,66.8089,478.868498339
 12/30  11:00:00,196.823236436,35.77442621,25.434564377,0.0,42.6918050922,68.9656133826,906.655977496,459.186154397,83.4695,364.000323099
 12/30  12:00:00,180.424598901,35.7922031051,17.4044007991,0.0,34.9340096728,67.7198543238,822.929015526,447.784122004,83.4695,291.675393522
 12/30  13:00:00,171.474713812,35.8243618036,9.30126210014,0.0,34.9340096728,67.7198543238,740.099970805,441.580391359,83.4695,215.050079446
 12/30  14:00:00,160.87283164,35.8392355383,8.42791333778,0.0,34.9340096728,57.9733543238,725.924636638,439.047613172,75.1392,211.737823466
 12/30  15:00:00,165.017472586,35.888556656,12.5474130619,0.0,34.9340096728,57.9733543238,708.721783818,431.926927439,66.8089,209.985956378
 12/30  16:00:00,169.54720343,35.8753573496,17.1177275777,0.0,34.9340096728,57.9733543238,709.056851483,423.874165717,75.1392,210.043485766
 12/30  17:00:00,201.509009677,35.7829250907,11.5254667671,0.0,34.9340096728,62.9068543238,686.228633707,428.115442348,91.7998,166.31339136
 12/30  18:00:00,243.76659928,35.7667598052,17.6811469354,0.0,34.9340096728,72.2186844194,696.571472449,445.483581955,49.9818,201.106090494
 12/30  19:00:00,321.510826512,35.7820926149,29.0879390402,0.0,87.0357390804,86.2600435998,742.897426251,444.25527265,49.9818,248.660353601
 12/30  20:00:00,329.800467714,35.7820926149,42.6771710034,0.0,102.000620287,77.6748002752,795.204492936,438.205213291,33.3212,323.678079645
 12/30  21:00:00,349.215102583,35.7820926149,50.8130369325,0.0,102.000620287,88.9820225341,782.521527026,428.540146738,33.3212,320.660180288
 12/30  22:00:00,340.689051768,35.7820926149,52.0052927964,0.0,102.000620287,91.6425454185,769.349926388,423.051827345,24.9909,321.307199043
 12/30  23:00:00,287.427853992,35.7820926149,51.8945193794,0.0,87.0357390804,65.871452062,921.589975888,429.93120134,16.6606,474.998174547
 12/30  24:00:00,191.406047092,35.7897590198,29.4126965098,0.0,42.6918050922,48.4199368926,731.08646787,448.946911872,8.3303,273.809255998
 12/31  01:00:00,141.976000053,30.9626950397,15.9160635259,1.91382909072,34.4311606118,33.1021868926,260.738327553,97.6409240523,3.33212,159.7652835
 12/31  02:00:00,135.612065016,30.9626950397,9.67349211058,1.75367030844,34.4311606118,33.1021868926,206.469763362,80.3848654875,3.33212,122.752777875
 12/31  03:00:00,114.337347053,30.9626950397,5.87019705602,1.76028714991,19.466279405,30.610668775,198.337679251,72.2422576381,3.33212,122.763301613
 12/31  04:00:00,112.606727355,30.9626950397,4.1642652364,1.74628035508,19.466279405,30.610668775,194.438606145,68.3372104995,3.33212,122.769275646
 12/31  05:00:00,120.55919459,30.9626950397,5.57756574527,1.71220770367,19.466279405,30.610668775,227.848785454,66.3401771559,3.33212,158.176488298
 12/31  06:00:00,134.681994373,30.9626950397,7.49623572107,1.67081655307,19.466279405,30.610668775,275.075886488,65.3300014167,8.3303,201.415585072
 12/31  07:00:00,216.868982694,30.9626950397,18.372161116,1.40519577961,42.6918050922,54.3732441037,362.082720958,63.8042753761,16.6606,281.617845582
 12/31  08:00:00,295.817046746,35.7912837268,43.9250917608,0.0,49.3960418185,88.5934452969,851.243700774,347.73646078,24.9909,478.516339994
 12/31  09:00:00,352.306971809,35.77442621,79.8022748572,0.0,57.6566862989,112.030105488,1094.54508169,386.682370195,33.3212,674.541511492
 12/31  10:00:00,293.820310984,35.7825760922,77.4488042122,0.0302543380378,50.9524495726,81.1684271793,905.184875136,356.260277282,66.8089,482.115697853
 12/31  11:00:00,242.849474321,35.8787664561,70.7293677324,0.728012868757,42.6918050922,68.9656133826,791.319831576,342.113570175,83.4695,365.736761402
 12/31  12:00:00,231.393415624,35.9209219548,63.2743024149,0.424510572607,38.286128036,68.9656133826,716.772537409,342.155418727,83.4695,291.147618683
 12/31  13:00:00,202.435061359,35.9780173291,35.1981540927,0.400433383267,38.286128036,68.9656133826,652.075735554,354.223663041,83.4695,214.382572513
 12/31  14:00:00,182.14026929,35.9946264936,34.0115793925,0.225844829859,31.5818913096,56.727595265,646.321746939,363.985063295,75.1392,207.197483644
 12/31  15:00:00,193.85615813,36.0138119316,45.3105213831,0.611470137499,31.5818913096,56.727595265,636.950942941,358.327901338,66.8089,211.814141603
 12/31  16:00:00,192.979318378,35.9803106541,44.947152303,0.134740482165,31.5818913096,56.727595265,645.079197689,361.723534916,75.1392,208.216462773
 12/31  17:00:00,214.891902226,35.8054514745,29.22114771,0.326677419018,31.5818913096,61.661095265,630.433354482,376.468369,91.7998,162.165185482
 12/31  18:00:00,252.7720802,35.8012586271,31.2628063613,0.0420305400615,31.5818913096,70.9729253606,661.407569978,405.840337273,49.9818,205.585432705
 12/31  19:00:00,325.258618311,35.7974254247,42.0548225422,0.0352739691106,80.3315023541,83.7685254822,703.458639629,407.583253706,49.9818,245.893585923
 12/31  20:00:00,342.675567926,35.808925032,55.4529386735,0.129096380609,102.000620287,77.6748002752,740.404230758,386.102396631,33.3212,320.980634128
 12/31  21:00:00,371.791271759,35.7897590198,64.1693489376,0.0369549765148,108.704857014,91.4735406516,727.07650846,374.124327241,33.3212,319.630981219
 12/31  22:00:00,344.534138674,35.7820926149,65.1311463145,0.0,95.2963835608,89.1510273009,713.905439379,367.924533399,24.9909,320.990005979
 12/31  23:00:00,290.058437726,35.7820926149,63.8093072674,0.0,80.3315023541,63.3799339444,865.877273714,375.016289882,16.6606,474.200383832
 12/31  24:00:00,203.261573576,35.7820926149,41.3559307709,0.0,42.6918050922,48.4199368926,669.150617361,389.062859399,8.3303,271.757457961
